Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,22,7,15,19.5,4.5,2.1,12.15,5.0,0.0,0.0
2018,1,22,7,30,39.0,9.0,2.1,12.4,10.0,24.4,0.0
2018,1,22,7,45,154.0,23.0,2.05,12.7,39.0,114.32,61.36
2018,1,22,8,0,269.0,37.0,2.0,13.0,68.0,192.75,149.77
2018,1,22,8,15,198.0,41.5,2.0,13.25,70.0,166.21,133.53
2018,1,22,8,30,127.0,46.0,2.0,13.5,72.0,126.04,101.99
2018,1,22,8,45,74.5,57.5,2.0,13.75,73.5,104.74,84.44
2018,1,22,9,0,22.0,69.0,2.0,14.0,75.0,81.52,64.34
2018,1,22,9,15,11.0,66.0,2.0,14.25,69.0,67.91,52.64
2018,1,22,9,30,0.0,63.0,2.0,14.5,63.0,58.59,44.45
2018,1,22,9,45,1.0,75.0,2.0,14.75,75.5,70.51,54.45
2018,1,22,10,0,2.0,87.0,2.0,15.0,88.0,82.72,64.58
2018,1,22,10,15,13.0,127.5,2.1,15.2,133.5,129.42,103.54
2018,1,22,10,30,24.0,168.0,2.2,15.4,179.0,176.34,141.96
2018,1,22,10,45,87.0,194.0,2.25,15.55,237.0,245.82,198.94
2018,1,22,11,0,150.0,220.0,2.3,15.7,295.0,314.05,253.5
2018,1,22,11,15,128.5,226.0,2.35,15.8,292.0,302.97,243.63
2018,1,22,11,30,107.0,232.0,2.4,15.9,289.0,286.7,230.02
2018,1,22,11,45,222.0,224.5,2.45,16.0,344.5,343.12,275.42
2018,1,22,12,0,337.0,217.0,2.5,16.1,400.0,393.49,314.59
2018,1,22,12,15,215.0,209.5,2.45,16.1,326.5,313.09,250.0
2018,1,22,12,30,93.0,202.0,2.4,16.1,253.0,233.91,186.43
2018,1,22,12,45,105.0,216.5,2.35,16.1,273.5,249.74,198.88
2018,1,22,13,0,117.0,231.0,2.3,16.1,294.0,261.51,207.64
2018,1,22,13,15,137.0,225.0,2.25,16.0,296.5,256.79,203.18
2018,1,22,13,30,157.0,219.0,2.2,15.9,299.0,250.35,197.13
2018,1,22,13,45,308.5,189.0,2.1,15.8,338.5,260.98,201.28
2018,1,22,14,0,460.0,159.0,2.0,15.7,378.0,258.13,192.56
2018,1,22,14,15,584.0,128.5,1.9,15.45,389.5,237.58,169.0
2018,1,22,14,30,708.0,98.0,1.8,15.2,401.0,203.72,133.92
2018,1,22,14,45,718.5,89.0,1.7,15.0,375.5,161.71,98.29
2018,1,22,15,0,729.0,80.0,1.6,14.8,350.0,117.97,65.62
2018,1,22,15,15,588.5,88.0,1.6,14.8,291.0,81.55,51.23
2018,1,22,15,30,448.0,96.0,1.6,14.8,232.0,68.75,55.67
2018,1,22,15,45,321.0,90.0,1.2,13.7,180.0,65.5,52.97
2018,1,22,16,0,194.0,84.0,0.8,12.6,128.0,65.26,52.76
2018,1,22,16,15,204.5,67.5,0.8,12.0,105.0,53.36,41.9
2018,1,22,16,30,215.0,51.0,0.8,11.4,82.0,39.19,28.84
2018,1,22,16,45,126.0,35.5,0.85,10.8,52.0,29.01,18.44
2018,1,22,17,0,37.0,20.0,0.9,10.2,22.0,17.41,0.0
2018,1,22,17,15,18.5,10.0,0.9,10.0,11.0,9.53,0.0
2018,1,22,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,23,7,15,40.0,8.0,0.55,8.45,9.0,0.0,0.0
2018,1,23,7,30,80.0,16.0,0.6,8.6,18.0,47.89,0.0
2018,1,23,7,45,174.5,30.0,0.6,8.8,47.0,135.3,78.3
2018,1,23,8,0,269.0,44.0,0.6,9.0,76.0,203.45,159.95
2018,1,23,8,15,320.0,55.5,0.65,9.15,109.5,246.8,200.73
2018,1,23,8,30,371.0,67.0,0.7,9.3,143.0,292.47,241.07
2018,1,23,8,45,257.5,82.0,0.7,9.5,140.5,244.18,202.82
2018,1,23,9,0,144.0,97.0,0.7,9.7,138.0,191.46,159.16
2018,1,23,9,15,184.0,113.0,0.75,10.0,173.0,241.9,201.65
2018,1,23,9,30,224.0,129.0,0.8,10.3,208.0,283.65,235.71
2018,1,23,9,45,382.0,126.5,0.85,10.6,278.0,384.61,317.73
2018,1,23,10,0,540.0,124.0,0.9,10.9,348.0,477.31,390.16
2018,1,23,10,15,678.0,106.5,1.0,11.45,408.0,545.74,442.03
2018,1,23,10,30,816.0,89.0,1.1,12.0,468.0,605.95,486.76
2018,1,23,10,45,831.0,89.5,1.2,12.5,492.5,610.15,488.22
2018,1,23,11,0,846.0,90.0,1.3,13.0,517.0,611.29,487.82
2018,1,23,11,15,855.0,90.5,1.3,13.5,533.5,605.76,481.53
2018,1,23,11,30,864.0,91.0,1.3,14.0,550.0,597.15,472.87
2018,1,23,11,45,870.0,91.0,1.3,14.5,560.0,583.25,460.15
2018,1,23,12,0,876.0,91.0,1.3,15.0,570.0,566.36,445.03
2018,1,23,12,15,877.5,90.5,1.15,15.25,571.0,543.71,424.8
2018,1,23,12,30,879.0,90.0,1.0,15.5,572.0,518.39,402.3
2018,1,23,12,45,878.0,89.0,0.9,15.75,566.0,488.87,376.62
2018,1,23,13,0,877.0,88.0,0.8,16.0,560.0,457.05,348.76
2018,1,23,13,15,871.5,86.5,0.7,16.1,545.5,420.84,317.28
2018,1,23,13,30,866.0,85.0,0.6,16.2,531.0,382.94,283.93
2018,1,23,13,45,856.5,83.5,0.5,16.25,509.5,342.29,248.03
2018,1,23,14,0,847.0,82.0,0.4,16.3,488.0,300.64,210.96
2018,1,23,14,15,832.5,80.5,0.35,16.25,460.0,257.07,172.76
2018,1,23,14,30,818.0,79.0,0.3,16.2,432.0,213.38,135.15
2018,1,23,14,45,797.0,76.0,0.3,16.1,397.5,167.61,98.3
2018,1,23,15,0,776.0,73.0,0.3,16.0,363.0,122.84,66.59
2018,1,23,15,15,745.5,69.5,0.3,16.0,324.0,78.53,43.71
2018,1,23,15,30,715.0,66.0,0.3,16.0,285.0,50.11,38.97
2018,1,23,15,45,672.0,60.5,0.3,15.45,242.5,42.83,32.62
2018,1,23,16,0,629.0,55.0,0.3,14.9,200.0,40.1,30.16
2018,1,23,16,15,563.0,48.5,0.3,14.55,157.5,36.45,26.7
2018,1,23,16,30,497.0,42.0,0.3,14.2,115.0,32.76,23.02
2018,1,23,16,45,371.0,33.0,0.3,13.85,76.5,26.59,16.47
2018,1,23,17,0,245.0,24.0,0.3,13.5,38.0,20.24,0.0
2018,1,23,17,15,122.5,12.0,0.3,13.3,19.0,11.44,0.0
2018,1,23,17,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,24,7,15,8.5,4.0,1.35,7.6,4.5,0.0,0.0
2018,1,24,7,30,17.0,8.0,1.4,8.2,9.0,14.6,0.0
2018,1,24,7,45,8.5,18.0,1.4,8.85,18.5,21.19,8.27
2018,1,24,8,0,0.0,28.0,1.4,9.5,28.0,26.0,16.02
2018,1,24,8,15,0.0,39.5,1.6,10.0,39.5,37.07,26.03
2018,1,24,8,30,0.0,51.0,1.8,10.5,51.0,48.33,36.01
2018,1,24,8,45,1.5,65.5,2.0,11.05,66.0,63.62,49.32
2018,1,24,9,0,3.0,80.0,2.2,11.6,81.0,78.81,62.36
2018,1,24,9,15,8.0,96.5,2.3,11.9,99.5,98.12,78.84
2018,1,24,9,30,13.0,113.0,2.4,12.2,118.0,117.39,95.08
2018,1,24,9,45,74.0,145.5,2.5,12.5,176.0,194.71,160.65
2018,1,24,10,0,135.0,178.0,2.6,12.8,234.0,274.65,226.62
2018,1,24,10,15,244.0,179.5,2.8,13.25,290.0,348.36,287.0
2018,1,24,10,30,353.0,181.0,3.0,13.7,346.0,413.25,339.09
2018,1,24,10,45,297.0,198.5,3.15,14.1,342.0,393.27,321.11
2018,1,24,11,0,241.0,216.0,3.3,14.5,338.0,372.38,302.8
2018,1,24,11,15,231.0,227.0,3.5,14.8,347.0,365.39,296.44
2018,1,24,11,30,221.0,238.0,3.7,15.1,356.0,364.44,294.74
2018,1,24,11,45,170.0,242.0,3.9,15.35,333.5,332.96,268.51
2018,1,24,12,0,119.0,246.0,4.1,15.6,311.0,302.8,243.48
2018,1,24,12,15,88.0,240.0,4.15,15.55,288.0,272.11,218.52
2018,1,24,12,30,57.0,234.0,4.2,15.5,265.0,246.84,197.94
2018,1,24,12,45,47.5,226.0,4.3,15.45,252.0,231.37,185.42
2018,1,24,13,0,38.0,218.0,4.4,15.4,239.0,216.56,173.45
2018,1,24,13,15,23.5,192.5,4.4,15.25,205.5,185.71,148.53
2018,1,24,13,30,9.0,167.0,4.4,15.1,172.0,156.24,124.73
2018,1,24,13,45,5.0,145.5,4.45,14.95,148.0,134.99,107.48
2018,1,24,14,0,1.0,124.0,4.5,14.8,124.0,114.23,90.56
2018,1,24,14,15,0.5,102.0,4.35,14.55,102.0,94.3,74.14
2018,1,24,14,30,0.0,80.0,4.2,14.3,80.0,74.45,57.65
2018,1,24,14,45,30.0,79.5,4.1,14.05,91.0,76.58,58.29
2018,1,24,15,0,60.0,79.0,4.0,13.8,102.0,73.71,54.9
2018,1,24,15,15,63.5,96.5,4.0,13.8,118.5,86.85,67.0
2018,1,24,15,30,67.0,114.0,4.0,13.8,135.0,94.88,79.09
2018,1,24,15,45,43.5,96.5,3.7,13.4,109.5,81.42,67.19
2018,1,24,16,0,20.0,79.0,3.4,13.0,84.0,67.64,54.84
2018,1,24,16,15,15.5,62.5,3.3,12.9,66.0,54.31,42.65
2018,1,24,16,30,11.0,46.0,3.2,12.8,48.0,41.52,30.78
2018,1,24,16,45,11.0,32.0,3.1,12.7,33.5,28.73,18.47
2018,1,24,17,0,11.0,18.0,3.0,12.6,19.0,16.56,0.32
2018,1,24,17,15,9.5,10.0,3.1,12.25,10.5,9.53,0.0
2018,1,24,17,30,8.0,2.0,3.2,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,3.3,11.6,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,25,7,15,11.0,7.0,1.0,8.2,7.5,0.0,0.0
2018,1,25,7,30,22.0,14.0,1.1,8.7,15.0,22.42,0.0
2018,1,25,7,45,46.0,29.0,1.15,9.15,34.0,62.29,36.54
2018,1,25,8,0,70.0,44.0,1.2,9.6,53.0,92.2,71.04
2018,1,25,8,15,234.0,59.0,1.35,9.85,105.0,209.75,171.75
2018,1,25,8,30,398.0,74.0,1.5,10.1,157.0,317.59,263.13
2018,1,25,8,45,481.5,79.0,1.65,10.35,202.0,375.36,312.24
2018,1,25,9,0,565.0,84.0,1.8,10.6,247.0,438.75,364.73
2018,1,25,9,15,623.5,85.0,1.9,10.8,289.0,481.92,399.82
2018,1,25,9,30,682.0,86.0,2.0,11.0,331.0,524.2,433.43
2018,1,25,9,45,733.5,83.0,2.1,11.25,370.5,556.38,458.45
2018,1,25,10,0,785.0,80.0,2.2,11.5,410.0,584.86,480.21
2018,1,25,10,15,805.0,81.5,2.3,11.7,441.0,599.16,490.44
2018,1,25,10,30,825.0,83.0,2.4,11.9,472.0,610.66,498.4
2018,1,25,10,45,780.5,92.0,2.5,12.15,474.5,587.83,479.35
2018,1,25,11,0,736.0,101.0,2.6,12.4,477.0,563.62,459.3
2018,1,25,11,15,572.5,144.5,2.65,12.55,442.5,501.15,408.0
2018,1,25,11,30,409.0,188.0,2.7,12.7,408.0,435.5,354.07
2018,1,25,11,45,242.5,190.0,2.75,12.85,321.0,327.73,266.76
2018,1,25,12,0,76.0,192.0,2.8,13.0,234.0,223.98,181.24
2018,1,25,12,15,149.5,159.0,2.85,13.05,242.0,230.56,187.32
2018,1,25,12,30,223.0,126.0,2.9,13.1,250.0,231.58,188.04
2018,1,25,12,45,235.0,156.5,2.95,13.2,286.0,257.23,207.75
2018,1,25,13,0,247.0,187.0,3.0,13.3,322.0,280.21,224.92
2018,1,25,13,15,387.5,170.0,3.0,13.25,375.5,309.38,245.73
2018,1,25,13,30,528.0,153.0,3.0,13.2,429.0,326.67,255.17
2018,1,25,13,45,353.5,177.5,3.05,13.15,359.0,269.23,209.77
2018,1,25,14,0,179.0,202.0,3.1,13.1,289.0,225.39,177.28
2018,1,25,14,15,261.0,167.0,3.05,13.0,286.0,202.54,154.86
2018,1,25,14,30,343.0,132.0,3.0,12.9,283.0,171.28,124.52
2018,1,25,14,45,526.5,110.5,2.9,12.75,321.5,160.57,106.89
2018,1,25,15,0,710.0,89.0,2.8,12.6,360.0,131.23,76.83
2018,1,25,15,15,658.5,86.5,2.8,12.6,317.0,89.31,53.47
2018,1,25,15,30,607.0,84.0,2.8,12.6,274.0,59.47,47.89
2018,1,25,15,45,445.5,80.5,2.15,11.85,209.0,58.21,46.89
2018,1,25,16,0,284.0,77.0,1.5,11.1,144.0,56.6,45.43
2018,1,25,16,15,265.5,64.5,1.4,10.65,117.0,48.32,37.76
2018,1,25,16,30,247.0,52.0,1.3,10.2,90.0,39.72,29.64
2018,1,25,16,45,177.0,39.5,1.2,9.75,62.0,30.73,20.65
2018,1,25,17,0,107.0,27.0,1.1,9.3,34.0,22.19,4.94
2018,1,25,17,15,55.5,14.5,1.1,9.25,18.0,13.82,0.0
2018,1,25,17,30,4.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.05,9.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,7,15,68.5,9.0,0.85,7.3,11.5,0.0,0.0
2018,1,26,7,30,137.0,18.0,0.9,7.9,23.0,74.04,0.0
2018,1,26,7,45,274.0,29.0,0.95,8.55,57.5,180.69,118.78
2018,1,26,8,0,411.0,40.0,1.0,9.2,92.0,268.26,213.15
2018,1,26,8,15,497.5,47.5,1.05,9.65,135.0,331.36,269.94
2018,1,26,8,30,584.0,55.0,1.1,10.1,178.0,397.32,326.33
2018,1,26,8,45,639.5,59.0,1.2,10.5,221.5,444.17,366.0
2018,1,26,9,0,695.0,63.0,1.3,10.9,265.0,491.15,404.39
2018,1,26,9,15,732.5,66.5,1.35,11.2,306.5,523.88,430.38
2018,1,26,9,30,770.0,70.0,1.4,11.5,348.0,558.36,456.84
2018,1,26,9,45,759.0,76.0,1.4,11.8,373.5,564.13,460.09
2018,1,26,10,0,748.0,82.0,1.4,12.1,399.0,566.98,461.04
2018,1,26,10,15,802.5,78.0,1.4,12.35,440.0,596.55,482.65
2018,1,26,10,30,857.0,74.0,1.4,12.6,481.0,623.39,501.49
2018,1,26,10,45,870.0,75.0,1.45,12.9,505.5,624.13,500.67
2018,1,26,11,0,883.0,76.0,1.5,13.2,530.0,625.11,500.03
2018,1,26,11,15,889.0,77.0,1.5,13.4,546.5,618.71,493.57
2018,1,26,11,30,895.0,78.0,1.5,13.6,563.0,609.22,484.73
2018,1,26,11,45,897.5,78.5,1.5,13.8,571.5,594.13,471.56
2018,1,26,12,0,900.0,79.0,1.5,14.0,580.0,576.1,455.99
2018,1,26,12,15,898.5,79.5,1.5,14.05,581.0,553.09,436.66
2018,1,26,12,30,897.0,80.0,1.5,14.1,582.0,527.46,414.96
2018,1,26,12,45,863.0,87.0,1.5,14.15,565.5,489.73,383.69
2018,1,26,13,0,829.0,94.0,1.5,14.2,549.0,451.76,351.83
2018,1,26,13,15,823.5,93.0,1.5,14.1,535.5,417.51,322.24
2018,1,26,13,30,818.0,92.0,1.5,14.0,522.0,381.67,290.65
2018,1,26,13,45,835.5,85.0,1.5,13.9,509.0,346.3,258.21
2018,1,26,14,0,853.0,78.0,1.5,13.8,496.0,307.93,222.52
2018,1,26,14,15,780.0,87.5,1.45,13.6,453.0,259.89,181.68
2018,1,26,14,30,707.0,97.0,1.4,13.4,410.0,212.8,142.73
2018,1,26,14,45,689.0,91.5,1.35,13.15,377.5,169.7,106.61
2018,1,26,15,0,671.0,86.0,1.3,12.9,345.0,127.5,74.62
2018,1,26,15,15,437.0,103.0,1.3,12.9,264.5,94.8,63.15
2018,1,26,15,30,203.0,120.0,1.3,12.9,184.0,89.89,74.82
2018,1,26,15,45,105.0,102.0,1.05,11.95,135.0,81.83,67.89
2018,1,26,16,0,7.0,84.0,0.8,11.0,86.0,73.82,60.81
2018,1,26,16,15,5.5,66.5,0.85,10.45,68.0,59.05,47.4
2018,1,26,16,30,4.0,49.0,0.9,9.9,50.0,44.09,33.61
2018,1,26,16,45,11.0,34.0,0.95,9.3,35.0,30.47,20.65
2018,1,26,17,0,18.0,19.0,1.0,8.7,20.0,17.52,4.24
2018,1,26,17,15,18.0,11.0,1.0,8.45,11.0,10.48,0.0
2018,1,26,17,30,18.0,3.0,1.0,8.2,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.5,1.05,7.95,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,7,15,19.0,7.5,0.85,6.8,8.0,7.15,0.0
2018,1,27,7,30,38.0,15.0,0.9,7.5,16.0,30.17,0.0
2018,1,27,7,45,86.0,31.0,0.9,8.15,40.0,92.02,60.47
2018,1,27,8,0,134.0,47.0,0.9,8.8,64.0,135.7,107.5
2018,1,27,8,15,200.0,60.5,1.05,9.5,97.5,185.91,152.32
2018,1,27,8,30,266.0,74.0,1.2,10.2,131.0,249.39,206.88
2018,1,27,8,45,341.5,83.5,1.3,10.85,173.0,305.92,254.69
2018,1,27,9,0,417.0,93.0,1.4,11.5,215.0,364.59,302.99
2018,1,27,9,15,574.0,82.0,1.6,12.05,276.0,453.48,375.23
2018,1,27,9,30,731.0,71.0,1.8,12.6,337.0,538.55,442.46
2018,1,27,9,45,768.5,70.0,1.95,13.2,375.0,565.81,462.55
2018,1,27,10,0,806.0,69.0,2.1,13.8,413.0,590.92,480.95
2018,1,27,10,15,821.0,72.0,2.25,14.1,443.5,604.16,490.26
2018,1,27,10,30,836.0,75.0,2.4,14.4,474.0,614.54,497.25
2018,1,27,10,45,850.5,74.5,2.5,14.7,498.0,617.67,498.49
2018,1,27,11,0,865.0,74.0,2.6,15.0,522.0,615.16,495.42
2018,1,27,11,15,797.0,95.0,2.7,15.2,518.0,588.21,472.9
2018,1,27,11,30,729.0,116.0,2.8,15.4,514.0,557.16,447.35
2018,1,27,11,45,795.5,100.0,2.9,15.6,540.5,562.99,451.08
2018,1,27,12,0,862.0,84.0,3.0,15.8,567.0,563.69,450.25
2018,1,27,12,15,785.0,106.0,3.05,15.9,547.0,523.67,417.13
2018,1,27,12,30,708.0,128.0,3.1,16.0,527.0,482.47,383.19
2018,1,27,12,45,679.5,134.0,3.15,16.1,513.5,450.77,356.51
2018,1,27,13,0,651.0,140.0,3.2,16.2,500.0,418.78,329.21
2018,1,27,13,15,636.5,141.0,3.2,16.2,485.5,387.87,302.4
2018,1,27,13,30,622.0,142.0,3.2,16.2,471.0,356.45,274.76
2018,1,27,13,45,689.5,118.0,3.2,16.2,469.5,329.0,248.23
2018,1,27,14,0,757.0,94.0,3.2,16.2,468.0,298.29,217.78
2018,1,27,14,15,763.0,88.0,3.15,16.1,447.0,259.09,181.55
2018,1,27,14,30,769.0,82.0,3.1,16.0,426.0,218.14,144.2
2018,1,27,14,45,710.0,86.0,3.05,15.85,384.5,170.69,105.87
2018,1,27,15,0,651.0,90.0,3.0,15.7,343.0,131.18,77.58
2018,1,27,15,15,623.0,84.0,3.0,15.7,306.0,90.03,52.5
2018,1,27,15,30,595.0,78.0,3.0,15.7,269.0,53.93,42.38
2018,1,27,15,45,563.5,70.0,2.3,14.65,230.5,49.55,38.68
2018,1,27,16,0,532.0,62.0,1.6,13.6,192.0,45.04,34.73
2018,1,27,16,15,440.5,56.5,1.55,12.8,149.5,42.51,32.35
2018,1,27,16,30,349.0,51.0,1.5,12.0,107.0,38.87,28.77
2018,1,27,16,45,277.5,39.0,1.4,11.2,74.5,30.26,20.41
2018,1,27,17,0,206.0,27.0,1.3,10.4,42.0,21.33,7.72
2018,1,27,17,15,114.5,15.5,1.3,10.2,22.5,14.77,0.0
2018,1,27,17,30,23.0,4.0,1.3,10.0,3.0,0.0,0.0
2018,1,27,17,45,11.5,2.0,1.35,9.85,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,7,15,88.5,9.5,1.7,7.8,13.0,9.05,0.0
2018,1,28,7,30,177.0,19.0,1.7,8.1,26.0,92.54,0.0
2018,1,28,7,45,318.5,29.5,1.7,8.45,63.0,205.21,143.13
2018,1,28,8,0,460.0,40.0,1.7,8.8,100.0,294.71,236.63
2018,1,28,8,15,541.0,46.0,1.7,9.25,143.5,355.08,291.57
2018,1,28,8,30,622.0,52.0,1.7,9.7,187.0,417.9,345.84
2018,1,28,8,45,673.0,56.5,1.7,10.2,231.0,460.47,381.93
2018,1,28,9,0,724.0,61.0,1.7,10.7,275.0,507.14,419.64
2018,1,28,9,15,761.5,63.0,1.8,11.45,317.0,542.17,446.92
2018,1,28,9,30,799.0,65.0,1.9,12.2,359.0,575.6,472.09
2018,1,28,9,45,807.0,68.0,1.95,13.0,390.0,590.03,481.49
2018,1,28,10,0,815.0,71.0,2.0,13.8,421.0,601.76,488.58
2018,1,28,10,15,834.0,72.0,2.05,14.4,452.0,615.31,497.23
2018,1,28,10,30,853.0,73.0,2.1,15.0,483.0,626.01,503.47
2018,1,28,10,45,871.0,74.0,2.15,15.65,510.5,630.01,504.52
2018,1,28,11,0,889.0,75.0,2.2,16.3,538.0,634.24,505.52
2018,1,28,11,15,900.5,75.0,2.25,16.75,557.0,630.15,500.57
2018,1,28,11,30,912.0,75.0,2.3,17.2,576.0,622.81,493.11
2018,1,28,11,45,923.0,75.0,2.35,17.6,589.0,611.88,482.89
2018,1,28,12,0,934.0,75.0,2.4,18.0,602.0,597.62,469.96
2018,1,28,12,15,924.5,77.5,2.45,18.2,600.5,571.65,448.31
2018,1,28,12,30,915.0,80.0,2.5,18.4,599.0,543.31,424.53
2018,1,28,12,45,921.5,78.0,2.55,18.55,596.0,516.0,401.12
2018,1,28,13,0,928.0,76.0,2.6,18.7,593.0,485.8,374.85
2018,1,28,13,15,916.5,76.0,2.55,18.7,576.0,447.36,341.7
2018,1,28,13,30,905.0,76.0,2.5,18.7,559.0,407.46,306.76
2018,1,28,13,45,886.5,77.0,2.5,18.65,534.5,364.9,269.35
2018,1,28,14,0,868.0,78.0,2.5,18.6,510.0,318.52,228.42
2018,1,28,14,15,847.5,76.5,2.45,18.4,479.0,272.21,187.44
2018,1,28,14,30,827.0,75.0,2.4,18.2,448.0,226.25,147.17
2018,1,28,14,45,824.5,71.0,2.35,18.0,419.0,181.47,108.7
2018,1,28,15,0,822.0,67.0,2.3,17.8,390.0,135.87,73.28
2018,1,28,15,15,801.5,64.0,2.3,17.8,352.5,89.5,45.38
2018,1,28,15,30,781.0,61.0,2.3,17.8,315.0,45.02,34.18
2018,1,28,15,45,610.5,65.0,1.75,16.3,246.5,45.35,34.72
2018,1,28,16,0,440.0,69.0,1.2,14.8,178.0,50.69,39.6
2018,1,28,16,15,286.0,59.5,1.15,14.05,125.0,44.13,33.65
2018,1,28,16,30,132.0,50.0,1.1,13.3,72.0,40.3,29.93
2018,1,28,16,45,106.5,37.0,1.1,12.5,51.0,30.28,20.44
2018,1,28,17,0,81.0,24.0,1.1,11.7,30.0,19.96,7.84
2018,1,28,17,15,53.0,14.0,1.1,11.5,16.5,13.34,0.0
2018,1,28,17,30,25.0,4.0,1.1,11.3,3.0,0.0,0.0
2018,1,28,17,45,12.5,2.0,1.1,11.05,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,29,7,15,6.0,5.5,2.15,8.95,6.0,7.59,0.0
2018,1,29,7,30,12.0,11.0,2.2,9.2,12.0,15.56,0.0
2018,1,29,7,45,6.0,26.0,2.2,9.5,26.5,28.44,15.72
2018,1,29,8,0,0.0,41.0,2.2,9.8,41.0,41.3,29.05
2018,1,29,8,15,1.5,58.0,2.15,10.3,58.5,59.57,45.29
2018,1,29,8,30,3.0,75.0,2.1,10.8,76.0,77.43,60.97
2018,1,29,8,45,34.0,96.5,2.1,11.35,106.5,123.79,101.05
2018,1,29,9,0,65.0,118.0,2.1,11.9,137.0,165.15,136.31
2018,1,29,9,15,53.0,129.0,2.05,12.6,146.0,168.19,138.19
2018,1,29,9,30,41.0,140.0,2.0,13.3,155.0,171.01,139.76
2018,1,29,9,45,59.0,161.0,1.9,14.0,185.0,203.76,166.41
2018,1,29,10,0,77.0,182.0,1.8,14.7,215.0,236.2,192.17
2018,1,29,10,15,108.5,197.5,1.85,15.45,248.0,278.61,225.74
2018,1,29,10,30,140.0,213.0,1.9,16.2,281.0,312.05,251.54
2018,1,29,10,45,145.0,218.5,1.9,16.9,292.0,317.2,254.38
2018,1,29,11,0,150.0,224.0,1.9,17.6,303.0,321.88,256.93
2018,1,29,11,15,95.5,222.5,1.9,18.05,273.5,276.37,219.59
2018,1,29,11,30,41.0,221.0,1.9,18.5,244.0,238.99,188.75
2018,1,29,11,45,40.0,223.0,1.9,18.95,245.5,237.71,187.31
2018,1,29,12,0,39.0,225.0,1.9,19.4,247.0,236.36,185.74
2018,1,29,12,15,102.0,235.0,1.8,19.3,293.0,276.63,217.66
2018,1,29,12,30,165.0,245.0,1.7,19.2,339.0,315.54,247.55
2018,1,29,12,45,103.5,232.0,1.65,19.1,291.0,264.76,207.41
2018,1,29,13,0,42.0,219.0,1.6,19.0,243.0,220.33,172.59
2018,1,29,13,15,49.5,220.0,1.45,18.55,247.5,220.83,173.17
2018,1,29,13,30,57.0,221.0,1.3,18.1,252.0,220.46,172.82
2018,1,29,13,45,94.0,219.5,1.1,17.7,268.0,226.83,177.02
2018,1,29,14,0,131.0,218.0,0.9,17.3,284.0,227.61,176.25
2018,1,29,14,15,244.0,195.5,1.05,17.15,309.5,225.63,170.64
2018,1,29,14,30,357.0,173.0,1.2,17.0,335.0,215.73,157.43
2018,1,29,14,45,279.5,167.0,1.35,16.85,288.0,178.56,130.06
2018,1,29,15,0,202.0,161.0,1.5,16.7,241.0,152.61,113.05
2018,1,29,15,15,194.5,143.0,1.5,16.7,214.0,125.44,93.42
2018,1,29,15,30,187.0,125.0,1.5,16.7,187.0,93.87,77.12
2018,1,29,15,45,208.0,108.5,1.3,15.7,168.5,82.23,67.28
2018,1,29,16,0,229.0,92.0,1.1,14.7,150.0,70.97,57.5
2018,1,29,16,15,193.0,76.0,1.05,14.05,118.5,59.54,47.27
2018,1,29,16,30,157.0,60.0,1.0,13.4,87.0,47.75,36.49
2018,1,29,16,45,118.0,44.5,1.0,12.7,61.0,35.97,25.42
2018,1,29,17,0,79.0,29.0,1.0,12.0,35.0,23.85,11.41
2018,1,29,17,15,52.5,16.5,1.0,11.65,19.5,15.73,0.0
2018,1,29,17,30,26.0,4.0,1.0,11.3,4.0,0.0,0.0
2018,1,29,17,45,13.0,2.0,1.0,10.9,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,7,15,50.0,8.0,1.1,9.65,10.5,27.34,0.0
2018,1,30,7,30,100.0,16.0,1.3,10.4,21.0,74.42,0.0
2018,1,30,7,45,228.5,30.0,1.45,11.1,57.0,166.39,119.21
2018,1,30,8,0,357.0,44.0,1.6,11.8,93.0,251.29,200.9
2018,1,30,8,15,349.5,55.5,1.6,12.3,118.0,267.94,218.89
2018,1,30,8,30,342.0,67.0,1.6,12.8,143.0,284.17,234.55
2018,1,30,8,45,322.5,88.0,1.6,13.3,172.0,303.94,251.43
2018,1,30,9,0,303.0,109.0,1.6,13.8,201.0,310.98,257.13
2018,1,30,9,15,402.0,110.5,1.6,14.55,250.0,384.5,316.36
2018,1,30,9,30,501.0,112.0,1.6,15.3,299.0,449.73,367.06
2018,1,30,9,45,567.0,110.0,1.65,16.0,341.5,495.65,401.5
2018,1,30,10,0,633.0,108.0,1.7,16.7,384.0,536.67,431.58
2018,1,30,10,15,589.5,128.5,1.7,17.25,399.5,530.53,424.24
2018,1,30,10,30,546.0,149.0,1.7,17.8,415.0,517.8,412.33
2018,1,30,10,45,633.5,132.5,1.7,18.3,456.0,554.7,439.41
2018,1,30,11,0,721.0,116.0,1.7,18.8,497.0,584.38,460.24
2018,1,30,11,15,769.5,105.5,1.65,19.2,523.5,591.55,463.71
2018,1,30,11,30,818.0,95.0,1.6,19.6,550.0,596.57,465.5
2018,1,30,11,45,838.0,92.0,1.55,20.0,565.0,588.69,457.37
2018,1,30,12,0,858.0,89.0,1.5,20.4,580.0,577.44,446.66
2018,1,30,12,15,809.0,104.5,1.45,20.7,568.5,544.21,419.47
2018,1,30,12,30,760.0,120.0,1.4,21.0,557.0,509.53,391.27
2018,1,30,12,45,760.0,117.0,1.35,21.25,550.0,481.2,367.79
2018,1,30,13,0,760.0,114.0,1.3,21.5,543.0,450.86,342.3
2018,1,30,13,15,802.0,101.5,1.3,21.55,544.5,429.12,322.76
2018,1,30,13,30,844.0,89.0,1.3,21.6,546.0,400.99,297.39
2018,1,30,13,45,815.0,92.0,1.25,21.65,519.5,358.29,261.11
2018,1,30,14,0,786.0,95.0,1.2,21.7,493.0,316.16,224.95
2018,1,30,14,15,740.5,98.5,1.25,21.5,457.0,267.71,184.7
2018,1,30,14,30,695.0,102.0,1.3,21.3,421.0,224.87,149.21
2018,1,30,14,45,666.5,99.5,1.4,21.1,387.0,182.73,114.88
2018,1,30,15,0,638.0,97.0,1.5,20.9,353.0,142.48,84.67
2018,1,30,15,15,582.5,94.5,1.5,20.9,310.0,102.78,60.72
2018,1,30,15,30,527.0,92.0,1.5,20.9,267.0,68.28,53.86
2018,1,30,15,45,584.0,75.0,1.25,19.05,244.5,53.06,41.05
2018,1,30,16,0,641.0,58.0,1.0,17.2,222.0,41.32,30.98
2018,1,30,16,15,533.5,54.5,1.0,16.3,173.0,40.25,29.98
2018,1,30,16,30,426.0,51.0,1.0,15.4,124.0,39.46,29.03
2018,1,30,16,45,345.0,40.0,1.05,14.45,87.5,31.78,21.74
2018,1,30,17,0,264.0,29.0,1.1,13.5,51.0,23.76,12.0
2018,1,30,17,15,156.0,17.0,1.1,13.35,28.0,16.2,0.0
2018,1,30,17,30,48.0,5.0,1.1,13.2,5.0,4.77,0.0
2018,1,30,17,45,24.0,2.5,1.05,13.0,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,7,15,120.5,10.5,1.05,9.75,16.5,57.85,0.0
2018,1,31,7,30,241.0,21.0,1.1,10.6,33.0,141.89,0.0
2018,1,31,7,45,377.0,29.5,1.15,11.5,71.0,236.23,172.18
2018,1,31,8,0,513.0,38.0,1.2,12.4,109.0,323.27,256.97
2018,1,31,8,15,589.0,43.5,1.1,12.9,154.0,377.9,305.49
2018,1,31,8,30,665.0,49.0,1.0,13.4,199.0,440.3,357.25
2018,1,31,8,45,635.0,62.0,0.9,13.95,229.5,456.0,369.95
2018,1,31,9,0,605.0,75.0,0.8,14.5,260.0,464.34,375.91
2018,1,31,9,15,613.0,84.0,0.85,15.1,293.5,487.7,393.6
2018,1,31,9,30,621.0,93.0,0.9,15.7,327.0,509.01,408.87
2018,1,31,9,45,600.0,107.0,0.9,16.35,351.5,515.38,411.68
2018,1,31,10,0,579.0,121.0,0.9,17.0,376.0,518.81,412.18
2018,1,31,10,15,639.0,114.5,1.05,17.35,414.0,549.57,435.47
2018,1,31,10,30,699.0,108.0,1.2,17.7,452.0,577.95,456.39
2018,1,31,10,45,770.0,97.5,1.35,18.05,493.5,604.76,476.05
2018,1,31,11,0,841.0,87.0,1.5,18.4,535.0,630.23,494.35
2018,1,31,11,15,855.0,87.5,1.6,18.55,555.0,628.31,491.94
2018,1,31,11,30,869.0,88.0,1.7,18.7,575.0,623.15,487.24
2018,1,31,11,45,858.5,92.5,1.8,18.9,580.0,604.51,472.23
2018,1,31,12,0,848.0,97.0,1.9,19.1,585.0,583.34,455.2
2018,1,31,12,15,829.0,102.5,1.95,19.25,581.0,556.23,433.29
2018,1,31,12,30,810.0,108.0,2.0,19.4,577.0,527.38,409.78
2018,1,31,12,45,721.0,132.0,2.1,19.55,546.0,479.61,371.8
2018,1,31,13,0,632.0,156.0,2.2,19.7,515.0,435.19,336.22
2018,1,31,13,15,621.5,154.5,2.25,19.7,500.5,403.83,310.12
2018,1,31,13,30,611.0,153.0,2.3,19.7,486.0,371.77,282.9
2018,1,31,13,45,665.0,130.5,2.4,19.75,480.5,342.28,256.07
2018,1,31,14,0,719.0,108.0,2.5,19.8,475.0,307.57,223.9
2018,1,31,14,15,720.0,99.5,2.4,19.65,450.0,266.11,186.95
2018,1,31,14,30,721.0,91.0,2.3,19.5,425.0,223.54,149.14
2018,1,31,14,45,729.0,82.0,2.25,19.35,398.0,184.43,114.81
2018,1,31,15,0,737.0,73.0,2.2,19.2,371.0,140.07,79.0
2018,1,31,15,15,705.0,70.0,2.2,19.2,332.5,96.81,51.51
2018,1,31,15,30,673.0,67.0,2.2,19.2,294.0,51.74,32.74
2018,1,31,15,45,620.0,64.5,1.65,17.8,252.0,44.38,33.65
2018,1,31,16,0,567.0,62.0,1.1,16.4,210.0,44.26,33.7
2018,1,31,16,15,460.5,58.5,1.1,15.6,163.5,43.39,32.86
2018,1,31,16,30,354.0,55.0,1.1,14.8,117.0,41.63,31.04
2018,1,31,16,45,278.5,43.0,1.1,13.95,83.0,33.13,23.04
2018,1,31,17,0,203.0,31.0,1.1,13.1,49.0,24.34,13.07
2018,1,31,17,15,125.0,18.5,1.1,12.95,27.5,17.63,0.0
2018,1,31,17,30,47.0,6.0,1.1,12.8,6.0,5.72,0.0
2018,1,31,17,45,23.5,3.0,1.15,12.65,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,7,15,38.5,9.5,1.05,11.7,11.5,24.44,0.0
2018,2,1,7,30,77.0,19.0,1.1,12.3,23.0,64.22,0.0
2018,2,1,7,45,126.0,34.5,1.15,12.85,49.0,116.43,84.28
