Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,0,175.0,50.0,1.2,13.4,75.0,160.72,127.54
2018,2,1,8,15,200.5,66.5,1.2,13.9,105.0,196.54,159.54
2018,2,1,8,30,226.0,83.0,1.2,14.4,135.0,232.88,190.86
2018,2,1,8,45,254.0,99.0,1.15,14.9,168.5,270.3,221.99
2018,2,1,9,0,282.0,115.0,1.1,15.4,202.0,307.88,252.22
2018,2,1,9,15,328.0,125.5,1.15,16.05,240.0,349.59,285.19
2018,2,1,9,30,374.0,136.0,1.2,16.7,278.0,401.7,325.18
2018,2,1,9,45,415.0,143.0,1.25,17.4,315.0,436.35,350.83
2018,2,1,10,0,456.0,150.0,1.3,18.1,352.0,470.09,375.33
2018,2,1,10,15,473.5,157.5,1.45,18.6,380.0,487.92,387.9
2018,2,1,10,30,491.0,165.0,1.6,19.1,408.0,503.94,399.03
2018,2,1,10,45,490.5,174.5,1.7,19.6,427.5,508.57,401.06
2018,2,1,11,0,490.0,184.0,1.8,20.1,447.0,511.19,401.62
2018,2,1,11,15,508.5,185.0,1.95,20.4,465.0,515.0,403.83
2018,2,1,11,30,527.0,186.0,2.1,20.7,483.0,516.57,404.24
2018,2,1,11,45,557.0,179.5,2.2,20.95,498.0,515.11,402.37
2018,2,1,12,0,587.0,173.0,2.3,21.2,513.0,510.86,398.22
2018,2,1,12,15,656.5,151.5,2.35,21.25,533.0,513.27,399.22
2018,2,1,12,30,726.0,130.0,2.4,21.3,553.0,507.64,393.69
2018,2,1,12,45,718.5,130.0,2.45,21.35,545.0,479.33,370.4
2018,2,1,13,0,711.0,130.0,2.5,21.4,537.0,449.49,345.62
2018,2,1,13,15,683.5,134.0,2.55,21.35,518.0,413.54,315.93
2018,2,1,13,30,656.0,138.0,2.6,21.3,499.0,377.78,285.97
2018,2,1,13,45,674.0,126.5,2.6,21.25,485.0,344.33,256.57
2018,2,1,14,0,692.0,115.0,2.6,21.2,471.0,308.28,224.33
2018,2,1,14,15,673.0,112.5,2.5,20.95,443.5,267.89,189.25
2018,2,1,14,30,654.0,110.0,2.4,20.7,416.0,228.09,154.86
2018,2,1,14,45,652.5,101.5,2.25,20.5,387.5,186.92,119.6
2018,2,1,15,0,651.0,93.0,2.1,20.3,359.0,145.21,86.26
2018,2,1,15,15,648.5,83.5,2.1,20.3,326.5,102.21,56.9
2018,2,1,15,30,646.0,74.0,2.1,20.3,294.0,59.06,37.27
2018,2,1,15,45,585.0,71.0,1.55,18.95,250.0,49.28,37.77
2018,2,1,16,0,524.0,68.0,1.0,17.6,206.0,48.99,37.7
2018,2,1,16,15,488.5,58.5,1.05,16.9,168.5,43.21,32.54
2018,2,1,16,30,453.0,49.0,1.1,16.2,131.0,37.2,27.03
2018,2,1,16,45,370.0,40.0,1.1,15.5,94.0,31.35,21.43
2018,2,1,17,0,287.0,31.0,1.1,14.8,57.0,25.32,14.21
2018,2,1,17,15,172.0,18.5,1.15,14.65,31.5,15.39,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.5,6.0,5.72,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.4,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,7,15,135.0,10.0,1.1,10.5,17.5,63.87,0.0
2018,2,2,7,30,270.0,20.0,1.3,11.3,35.0,157.66,0.0
2018,2,2,7,45,334.5,30.0,1.45,12.15,66.5,219.39,164.03
2018,2,2,8,0,399.0,40.0,1.6,13.0,98.0,272.1,218.06
2018,2,2,8,15,424.5,52.5,1.65,13.6,133.5,310.23,253.09
2018,2,2,8,30,450.0,65.0,1.7,14.2,169.0,348.45,286.28
2018,2,2,8,45,427.5,83.0,1.7,14.8,198.0,361.69,297.58
2018,2,2,9,0,405.0,101.0,1.7,15.4,227.0,375.63,308.4
2018,2,2,9,15,423.5,113.0,1.8,16.1,261.0,405.03,331.25
2018,2,2,9,30,442.0,125.0,1.9,16.8,295.0,433.32,352.48
2018,2,2,9,45,471.5,133.0,2.0,17.5,330.0,462.77,374.27
2018,2,2,10,0,501.0,141.0,2.1,18.2,365.0,490.92,394.59
2018,2,2,10,15,469.5,159.5,2.15,18.65,381.0,489.4,391.37
2018,2,2,10,30,438.0,178.0,2.2,19.1,397.0,485.47,386.45
2018,2,2,10,45,411.5,195.0,2.3,19.5,408.5,481.14,381.54
2018,2,2,11,0,385.0,212.0,2.4,19.9,420.0,467.92,370.04
2018,2,2,11,15,405.0,214.5,2.4,20.2,439.5,482.17,379.74
2018,2,2,11,30,425.0,217.0,2.4,20.5,459.0,487.28,382.4
2018,2,2,11,45,460.0,211.0,2.4,20.8,476.5,490.85,384.1
2018,2,2,12,0,495.0,205.0,2.4,21.1,494.0,491.69,383.56
2018,2,2,12,15,489.5,208.0,2.45,21.3,494.5,475.87,370.3
2018,2,2,12,30,484.0,211.0,2.5,21.5,495.0,458.71,355.96
2018,2,2,12,45,520.0,196.0,2.5,21.65,498.5,444.21,343.61
2018,2,2,13,0,556.0,181.0,2.5,21.8,502.0,426.4,328.21
2018,2,2,13,15,600.5,162.0,2.5,21.7,501.0,406.64,310.95
2018,2,2,13,30,645.0,143.0,2.5,21.6,500.0,380.6,288.04
2018,2,2,13,45,670.5,129.0,2.5,21.5,488.0,347.93,259.32
2018,2,2,14,0,696.0,115.0,2.5,21.4,476.0,312.12,227.27
2018,2,2,14,15,720.5,101.5,2.4,21.1,457.5,273.34,192.2
2018,2,2,14,30,745.0,88.0,2.3,20.8,439.0,235.0,157.09
2018,2,2,14,45,726.5,84.0,2.2,20.5,406.0,190.99,119.85
2018,2,2,15,0,708.0,80.0,2.1,20.2,373.0,143.79,82.53
2018,2,2,15,15,678.0,78.0,2.1,20.2,336.5,102.16,55.2
2018,2,2,15,30,648.0,76.0,2.1,20.2,300.0,62.91,38.86
2018,2,2,15,45,546.5,78.0,1.65,19.05,249.5,54.68,42.47
2018,2,2,16,0,445.0,80.0,1.2,17.9,199.0,58.14,45.66
2018,2,2,16,15,439.5,66.5,1.15,17.15,166.0,50.02,38.48
2018,2,2,16,30,434.0,53.0,1.1,16.4,133.0,40.59,30.0
2018,2,2,16,45,326.0,43.0,1.1,15.6,93.5,33.91,23.69
2018,2,2,17,0,218.0,33.0,1.1,14.8,54.0,25.83,15.02
2018,2,2,17,15,130.5,20.0,1.1,14.6,30.5,15.92,0.0
2018,2,2,17,30,43.0,7.0,1.1,14.4,7.0,6.67,0.0
2018,2,2,17,45,21.5,3.5,1.1,14.2,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,3,7,15,128.0,11.0,0.9,11.5,18.5,62.38,0.0
2018,2,3,7,30,256.0,22.0,0.9,12.4,37.0,155.09,6.48
2018,2,3,7,45,385.5,31.0,0.9,13.25,76.5,245.71,184.43
2018,2,3,8,0,515.0,40.0,0.9,14.1,116.0,331.93,263.24
2018,2,3,8,15,587.0,46.0,0.9,14.75,161.5,390.55,313.68
2018,2,3,8,30,659.0,52.0,0.9,15.4,207.0,447.6,360.64
2018,2,3,8,45,703.5,56.0,0.95,16.05,251.5,492.19,396.2
2018,2,3,9,0,748.0,60.0,1.0,16.7,296.0,536.21,429.84
2018,2,3,9,15,778.5,63.0,1.05,17.5,338.0,569.44,453.9
2018,2,3,9,30,809.0,66.0,1.1,18.3,380.0,600.88,475.83
2018,2,3,9,45,831.0,68.5,1.2,19.1,417.5,624.18,491.56
2018,2,3,10,0,853.0,71.0,1.3,19.9,455.0,644.93,505.07
2018,2,3,10,15,866.5,72.5,1.35,20.45,486.0,652.36,508.88
2018,2,3,10,30,880.0,74.0,1.4,21.0,517.0,660.92,513.35
2018,2,3,10,45,889.0,75.5,1.45,21.6,541.0,663.49,513.27
2018,2,3,11,0,898.0,77.0,1.5,22.2,565.0,662.9,510.89
2018,2,3,11,15,904.5,78.0,1.5,22.5,582.5,656.97,504.85
2018,2,3,11,30,911.0,79.0,1.5,22.8,600.0,647.85,496.47
2018,2,3,11,45,912.5,79.5,1.5,23.15,609.0,632.0,483.12
2018,2,3,12,0,914.0,80.0,1.5,23.5,618.0,613.17,467.51
2018,2,3,12,15,913.5,80.5,1.5,23.65,619.5,590.31,449.12
2018,2,3,12,30,913.0,81.0,1.5,23.8,621.0,564.69,428.41
2018,2,3,12,45,909.5,81.5,1.55,23.95,614.5,534.94,404.53
2018,2,3,13,0,906.0,82.0,1.6,24.1,608.0,502.85,378.35
2018,2,3,13,15,901.0,81.0,1.6,24.05,594.0,466.53,348.49
2018,2,3,13,30,896.0,80.0,1.6,24.0,580.0,428.34,316.45
2018,2,3,13,45,887.5,78.5,1.65,23.95,558.5,386.75,281.23
2018,2,3,14,0,879.0,77.0,1.7,23.9,537.0,343.94,244.27
2018,2,3,14,15,866.0,75.5,1.7,23.7,508.5,298.9,205.19
2018,2,3,14,30,853.0,74.0,1.7,23.5,480.0,249.18,162.41
2018,2,3,14,45,834.5,72.0,1.7,23.3,445.0,201.82,122.55
2018,2,3,15,0,816.0,70.0,1.7,23.1,410.0,155.1,85.83
2018,2,3,15,15,784.5,68.0,1.7,23.1,369.5,108.3,55.06
2018,2,3,15,30,753.0,66.0,1.7,23.1,329.0,63.97,36.25
2018,2,3,15,45,705.5,63.0,1.35,21.6,284.0,47.15,35.49
2018,2,3,16,0,658.0,60.0,1.0,20.1,239.0,42.24,31.43
2018,2,3,16,15,614.0,53.0,1.05,19.3,196.0,38.35,28.01
2018,2,3,16,30,570.0,46.0,1.1,18.5,153.0,34.34,24.34
2018,2,3,16,45,482.0,38.5,1.15,17.65,111.5,29.7,19.93
2018,2,3,17,0,394.0,31.0,1.2,16.8,70.0,24.97,14.5
2018,2,3,17,15,241.5,20.0,1.15,16.65,40.0,16.56,0.0
2018,2,3,17,30,89.0,9.0,1.1,16.5,10.0,8.58,0.0
2018,2,3,17,45,44.5,4.5,1.1,16.35,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.0,0.65,13.3,12.5,25.05,0.0
2018,2,4,7,30,76.0,20.0,0.6,13.9,25.0,66.55,9.16
2018,2,4,7,45,116.0,37.0,0.5,14.55,51.5,115.37,85.59
2018,2,4,8,0,156.0,54.0,0.4,15.2,78.0,157.73,124.53
2018,2,4,8,15,183.0,71.0,0.4,15.7,108.0,194.69,156.54
2018,2,4,8,30,210.0,88.0,0.4,16.2,138.0,232.28,188.04
2018,2,4,8,45,264.5,101.0,0.4,16.7,177.0,281.18,227.8
2018,2,4,9,0,319.0,114.0,0.4,17.2,216.0,331.65,267.5
2018,2,4,9,15,281.5,134.5,0.6,17.8,233.0,334.94,269.32
2018,2,4,9,30,244.0,155.0,0.8,18.4,250.0,335.58,268.98
2018,2,4,9,45,212.5,172.0,1.0,19.05,260.5,324.43,259.39
2018,2,4,10,0,181.0,189.0,1.2,19.7,271.0,321.22,255.68
2018,2,4,10,15,169.5,200.0,1.35,20.3,281.0,323.15,256.16
2018,2,4,10,30,158.0,211.0,1.5,20.9,291.0,324.37,256.01
2018,2,4,10,45,165.0,226.0,1.7,21.5,313.0,341.24,268.21
2018,2,4,11,0,172.0,241.0,1.9,22.1,335.0,357.1,279.45
2018,2,4,11,15,147.5,250.5,1.95,22.4,333.0,346.29,269.93
2018,2,4,11,30,123.0,260.0,2.0,22.7,331.0,335.37,260.53
2018,2,4,11,45,205.5,254.0,2.1,22.95,375.0,373.57,290.25
2018,2,4,12,0,288.0,248.0,2.2,23.2,419.0,412.63,319.67
2018,2,4,12,15,434.0,214.5,2.2,23.15,472.5,455.2,351.9
2018,2,4,12,30,580.0,181.0,2.2,23.1,526.0,485.43,373.83
2018,2,4,12,45,596.5,173.0,2.15,23.1,525.0,467.42,358.5
2018,2,4,13,0,613.0,165.0,2.1,23.1,524.0,444.67,339.51
2018,2,4,13,15,674.5,142.5,2.0,22.85,529.0,425.52,322.71
2018,2,4,13,30,736.0,120.0,1.9,22.6,534.0,400.71,300.56
2018,2,4,13,45,789.0,105.5,1.8,22.4,534.5,376.91,277.94
2018,2,4,14,0,842.0,91.0,1.7,22.2,535.0,344.85,247.86
2018,2,4,14,15,790.5,97.0,1.65,21.9,496.5,297.05,207.73
2018,2,4,14,30,739.0,103.0,1.6,21.6,458.0,248.34,167.29
2018,2,4,14,45,738.5,95.5,1.5,21.35,428.5,204.13,129.33
2018,2,4,15,0,738.0,88.0,1.4,21.1,399.0,159.14,92.88
2018,2,4,15,15,747.5,79.0,1.4,21.1,368.0,117.61,63.77
2018,2,4,15,30,757.0,70.0,1.4,21.1,337.0,70.04,39.95
2018,2,4,15,45,724.0,64.5,1.15,19.85,293.5,48.31,36.77
2018,2,4,16,0,691.0,59.0,0.9,18.6,250.0,45.38,34.4
2018,2,4,16,15,639.0,53.5,0.95,17.8,205.0,38.64,28.47
2018,2,4,16,30,587.0,48.0,1.0,17.0,160.0,35.93,25.93
2018,2,4,16,45,496.0,40.0,1.05,16.2,116.5,30.9,21.16
2018,2,4,17,0,405.0,32.0,1.1,15.4,73.0,25.74,15.5
2018,2,4,17,15,249.0,21.0,1.15,15.2,42.0,17.38,0.0
2018,2,4,17,30,93.0,10.0,1.2,15.0,11.0,9.53,0.0
2018,2,4,17,45,46.5,5.0,1.2,14.85,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,6,45,4.0,0.5,1.0,11.85,0.5,0.0,0.0
2018,2,5,7,0,8.0,1.0,1.0,12.0,1.0,0.0,0.0
2018,2,5,7,15,133.5,12.5,1.0,12.5,20.5,66.85,0.0
2018,2,5,7,30,259.0,24.0,1.0,13.0,40.0,162.25,49.18
2018,2,5,7,45,351.5,34.0,1.05,13.55,76.0,235.35,179.8
2018,2,5,8,0,444.0,44.0,1.1,14.1,112.0,304.01,243.13
2018,2,5,8,15,519.5,51.5,1.25,14.6,157.5,365.14,296.11
2018,2,5,8,30,595.0,59.0,1.4,15.1,203.0,428.74,349.14
2018,2,5,8,45,664.5,61.0,1.55,15.6,251.5,483.85,393.92
2018,2,5,9,0,734.0,63.0,1.7,16.1,300.0,536.99,435.82
2018,2,5,9,15,766.0,66.0,1.85,16.65,342.0,571.24,461.82
2018,2,5,9,30,798.0,69.0,2.0,17.2,384.0,603.77,485.87
2018,2,5,9,45,821.0,71.0,2.15,17.75,422.0,627.23,502.55
2018,2,5,10,0,844.0,73.0,2.3,18.3,460.0,648.19,517.04
2018,2,5,10,15,859.5,74.5,2.4,18.75,491.5,660.88,525.06
2018,2,5,10,30,875.0,76.0,2.5,19.2,523.0,666.95,528.2
2018,2,5,10,45,881.0,78.5,2.6,19.65,546.5,668.74,527.94
2018,2,5,11,0,887.0,81.0,2.7,20.1,570.0,667.39,525.29
2018,2,5,11,15,802.0,108.0,2.7,20.5,560.5,633.49,497.17
2018,2,5,11,30,717.0,135.0,2.7,20.9,551.0,595.59,466.37
2018,2,5,11,45,600.0,175.0,2.75,21.25,527.0,548.81,428.76
2018,2,5,12,0,483.0,215.0,2.8,21.6,503.0,500.53,390.08
2018,2,5,12,15,451.5,224.5,2.85,21.9,494.5,476.29,370.43
2018,2,5,12,30,420.0,234.0,2.9,22.2,486.0,451.91,350.5
2018,2,5,12,45,467.0,217.0,2.9,22.45,494.5,443.18,342.69
2018,2,5,13,0,514.0,200.0,2.9,22.7,503.0,430.6,331.37
2018,2,5,13,15,449.0,210.5,2.85,22.8,471.0,389.48,298.38
2018,2,5,13,30,384.0,221.0,2.8,22.9,439.0,351.85,268.27
2018,2,5,13,45,441.0,199.5,2.75,23.0,441.0,333.91,251.74
2018,2,5,14,0,498.0,178.0,2.7,23.1,443.0,311.13,230.42
2018,2,5,14,15,579.5,146.0,2.5,22.95,438.5,281.71,202.37
2018,2,5,14,30,661.0,114.0,2.3,22.8,434.0,242.73,165.73
2018,2,5,14,45,640.5,109.5,2.1,22.6,401.5,200.97,130.66
2018,2,5,15,0,620.0,105.0,1.9,22.4,369.0,160.43,98.52
2018,2,5,15,15,660.0,89.0,1.9,22.4,346.0,116.69,65.42
2018,2,5,15,30,700.0,73.0,1.9,22.4,323.0,68.83,38.32
2018,2,5,15,45,701.0,63.5,1.45,21.1,287.0,47.17,35.58
2018,2,5,16,0,702.0,54.0,1.0,19.8,251.0,40.8,30.23
2018,2,5,16,15,649.0,50.0,1.05,19.1,206.5,38.98,28.62
2018,2,5,16,30,596.0,46.0,1.1,18.4,162.0,37.25,26.95
2018,2,5,16,45,506.5,38.5,1.15,17.75,118.5,29.37,19.74
2018,2,5,17,0,417.0,31.0,1.2,17.1,75.0,24.6,14.64
2018,2,5,17,15,259.5,21.0,1.15,17.0,43.5,17.2,0.0
2018,2,5,17,30,102.0,11.0,1.1,16.9,12.0,10.48,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.85,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,9.0,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,9.3,2.0,0.0,0.0
2018,2,6,7,15,209.5,13.5,1.75,10.2,25.5,99.75,0.0
2018,2,6,7,30,387.0,24.0,2.0,11.1,49.0,214.77,87.77
2018,2,6,7,45,500.0,30.5,2.25,12.0,91.5,298.42,232.04
2018,2,6,8,0,613.0,37.0,2.5,12.9,134.0,379.64,307.02
2018,2,6,8,15,660.5,43.0,2.6,13.5,178.5,429.43,351.9
2018,2,6,8,30,708.0,49.0,2.7,14.1,223.0,479.69,394.89
2018,2,6,8,45,760.5,52.0,2.8,14.65,271.5,529.35,435.63
2018,2,6,9,0,813.0,55.0,2.9,15.2,320.0,578.71,474.54
2018,2,6,9,15,846.5,57.0,2.95,15.75,365.0,609.56,497.86
2018,2,6,9,30,880.0,59.0,3.0,16.3,410.0,643.16,522.42
2018,2,6,9,45,899.5,60.0,3.0,16.85,448.0,664.3,536.66
2018,2,6,10,0,919.0,61.0,3.0,17.4,486.0,682.76,548.54
2018,2,6,10,15,927.5,64.0,3.05,17.9,517.5,693.34,554.45
2018,2,6,10,30,936.0,67.0,3.1,18.4,549.0,700.69,557.91
2018,2,6,10,45,949.0,67.5,3.15,18.9,576.0,704.84,558.99
2018,2,6,11,0,962.0,68.0,3.2,19.4,603.0,705.61,557.49
2018,2,6,11,15,965.5,69.0,3.2,19.75,620.0,697.34,549.34
2018,2,6,11,30,969.0,70.0,3.2,20.1,637.0,685.73,538.7
2018,2,6,11,45,970.5,70.5,3.25,20.45,646.0,669.05,524.42
2018,2,6,12,0,972.0,71.0,3.3,20.8,655.0,649.17,507.61
2018,2,6,12,15,971.0,72.0,3.3,20.95,657.0,625.26,487.76
2018,2,6,12,30,970.0,73.0,3.3,21.1,659.0,598.42,465.39
2018,2,6,12,45,964.5,74.0,3.3,21.3,651.5,566.48,438.7
2018,2,6,13,0,959.0,75.0,3.3,21.5,644.0,532.15,409.68
2018,2,6,13,15,953.0,74.0,3.3,21.5,629.0,493.48,377.08
2018,2,6,13,30,947.0,73.0,3.3,21.5,614.0,452.88,342.21
2018,2,6,13,45,940.0,71.5,3.25,21.5,592.0,409.7,304.48
2018,2,6,14,0,933.0,70.0,3.2,21.5,570.0,365.06,264.82
2018,2,6,14,15,880.5,77.0,3.05,21.3,529.0,313.95,220.9
2018,2,6,14,30,828.0,84.0,2.9,21.1,488.0,261.55,176.35
2018,2,6,14,45,773.0,87.5,2.7,20.85,444.0,213.03,136.14
2018,2,6,15,0,718.0,91.0,2.5,20.6,400.0,164.18,98.09
2018,2,6,15,15,667.0,89.5,2.5,20.6,355.5,120.0,67.9
2018,2,6,15,30,616.0,88.0,2.5,20.6,311.0,80.41,48.63
2018,2,6,15,45,570.5,82.5,1.9,19.25,268.5,57.4,44.79
2018,2,6,16,0,525.0,77.0,1.3,17.9,226.0,55.41,43.3
2018,2,6,16,15,502.5,65.5,1.3,17.0,188.0,48.17,36.98
2018,2,6,16,30,480.0,54.0,1.3,16.1,150.0,40.62,30.2
2018,2,6,16,45,419.5,44.0,1.3,15.2,111.5,34.05,24.09
2018,2,6,17,0,359.0,34.0,1.3,14.3,73.0,27.2,17.2
2018,2,6,17,15,236.5,23.0,1.3,14.25,43.5,18.98,1.38
2018,2,6,17,30,114.0,12.0,1.3,14.2,14.0,11.44,0.0
2018,2,6,17,45,57.0,6.0,1.3,14.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.85,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,11.1,2.0,0.0,0.0
2018,2,7,7,15,166.5,14.5,1.2,12.05,24.5,83.41,0.0
2018,2,7,7,30,311.0,26.0,1.2,13.0,47.0,192.04,92.03
2018,2,7,7,45,415.5,34.0,1.25,14.0,86.5,269.23,208.27
2018,2,7,8,0,520.0,42.0,1.3,15.0,126.0,344.47,275.49
2018,2,7,8,15,592.0,48.0,1.35,15.55,172.5,404.46,326.95
2018,2,7,8,30,664.0,54.0,1.4,16.1,219.0,462.99,375.23
2018,2,7,8,45,712.0,57.0,1.45,16.65,265.0,509.4,412.16
2018,2,7,9,0,760.0,60.0,1.5,17.2,311.0,555.34,447.31
2018,2,7,9,15,788.5,63.5,1.55,18.05,353.5,588.67,471.16
2018,2,7,9,30,817.0,67.0,1.6,18.9,396.0,620.14,492.85
2018,2,7,9,45,837.0,69.0,1.6,19.7,433.5,642.06,506.68
2018,2,7,10,0,857.0,71.0,1.6,20.5,471.0,661.37,518.26
2018,2,7,10,15,871.0,73.0,1.5,21.0,502.5,669.89,521.71
2018,2,7,10,30,885.0,75.0,1.4,21.5,534.0,679.63,525.77
2018,2,7,10,45,893.5,76.5,1.35,21.95,558.5,682.03,524.97
2018,2,7,11,0,902.0,78.0,1.3,22.4,583.0,681.24,521.9
2018,2,7,11,15,908.5,78.5,1.15,22.75,600.5,674.84,514.13
2018,2,7,11,30,915.0,79.0,1.0,23.1,618.0,665.22,504.02
2018,2,7,11,45,918.5,79.5,0.85,23.4,628.0,650.53,490.34
2018,2,7,12,0,922.0,80.0,0.7,23.7,638.0,632.74,474.37
2018,2,7,12,15,919.0,81.5,0.55,23.9,639.0,609.18,454.37
2018,2,7,12,30,916.0,83.0,0.4,24.1,640.0,582.94,432.32
2018,2,7,12,45,909.0,84.5,0.25,24.25,633.0,552.08,406.92
2018,2,7,13,0,902.0,86.0,0.1,24.4,626.0,519.06,379.9
2018,2,7,13,15,897.0,85.5,0.2,24.45,612.0,483.07,352.47
2018,2,7,13,30,892.0,85.0,0.3,24.5,598.0,445.19,322.84
2018,2,7,13,45,883.5,84.0,0.35,24.55,576.5,403.85,289.39
2018,2,7,14,0,875.0,83.0,0.4,24.6,555.0,357.91,251.65
2018,2,7,14,15,862.5,81.0,0.45,24.45,526.5,311.83,213.19
2018,2,7,14,30,850.0,79.0,0.5,24.3,498.0,265.37,173.93
2018,2,7,14,45,832.0,77.0,0.55,24.15,463.0,217.71,134.29
2018,2,7,15,0,814.0,75.0,0.6,24.0,428.0,170.66,96.99
2018,2,7,15,15,788.5,72.0,0.6,24.0,388.0,122.96,63.85
2018,2,7,15,30,763.0,69.0,0.6,24.0,348.0,77.12,40.85
2018,2,7,15,45,726.0,65.5,0.65,22.65,304.0,48.56,36.53
2018,2,7,16,0,689.0,62.0,0.7,21.3,260.0,43.16,32.09
2018,2,7,16,15,634.5,56.0,0.8,20.35,214.0,40.15,29.51
2018,2,7,16,30,580.0,50.0,0.9,19.4,168.0,37.08,26.74
2018,2,7,16,45,490.5,43.0,1.0,18.4,124.5,33.03,22.92
2018,2,7,17,0,401.0,36.0,1.1,17.4,81.0,28.96,18.57
2018,2,7,17,15,256.5,24.5,1.1,17.0,48.0,20.3,3.97
2018,2,7,17,30,112.0,13.0,1.1,16.6,15.0,12.39,0.0
2018,2,7,17,45,56.0,6.5,1.15,16.15,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.2,2.0,0.0,0.0
2018,2,8,7,15,169.0,15.0,0.75,12.9,26.0,85.49,0.0
2018,2,8,7,30,315.0,27.0,0.7,13.6,50.0,197.32,106.39
2018,2,8,7,45,394.5,36.5,0.7,14.25,87.0,263.2,203.66
2018,2,8,8,0,474.0,46.0,0.7,14.9,124.0,327.14,260.89
2018,2,8,8,15,574.0,50.5,0.7,15.45,174.5,399.95,321.43
2018,2,8,8,30,674.0,55.0,0.7,16.0,225.0,472.57,379.33
2018,2,8,8,45,717.0,59.0,0.65,16.5,271.0,517.6,413.52
2018,2,8,9,0,760.0,63.0,0.6,17.0,317.0,561.97,445.76
2018,2,8,9,15,791.5,65.5,0.65,17.75,360.0,596.18,469.87
2018,2,8,9,30,823.0,68.0,0.7,18.5,403.0,628.58,491.96
2018,2,8,9,45,846.5,69.5,0.75,19.25,441.5,652.38,507.29
2018,2,8,10,0,870.0,71.0,0.8,20.0,480.0,669.35,517.62
2018,2,8,10,15,884.0,73.0,0.9,20.65,512.5,682.2,525.45
2018,2,8,10,30,898.0,75.0,1.0,21.3,545.0,692.01,531.0
2018,2,8,10,45,907.5,76.0,1.1,21.95,570.0,694.51,531.34
2018,2,8,11,0,917.0,77.0,1.2,22.6,595.0,693.78,529.36
2018,2,8,11,15,923.5,78.0,1.25,23.0,613.0,687.79,523.63
2018,2,8,11,30,930.0,79.0,1.3,23.4,631.0,678.52,515.54
2018,2,8,11,45,933.5,79.5,1.35,23.85,641.0,663.57,503.27
2018,2,8,12,0,937.0,80.0,1.4,24.3,651.0,645.47,488.62
2018,2,8,12,15,938.0,80.0,1.45,24.4,653.0,622.32,470.8
2018,2,8,12,30,939.0,80.0,1.5,24.5,655.0,596.26,450.53
2018,2,8,12,45,938.0,79.0,1.55,24.6,649.0,565.39,426.33
2018,2,8,13,0,937.0,78.0,1.6,24.7,643.0,531.98,399.68
2018,2,8,13,15,932.5,77.0,1.7,24.6,628.5,494.6,369.87
2018,2,8,13,30,928.0,76.0,1.8,24.5,614.0,455.21,337.63
2018,2,8,13,45,920.0,75.5,1.85,24.4,592.5,413.14,302.28
2018,2,8,14,0,912.0,75.0,1.9,24.3,571.0,369.69,264.97
2018,2,8,14,15,901.0,73.0,1.85,24.05,542.0,322.91,224.44
2018,2,8,14,30,890.0,71.0,1.8,23.8,513.0,275.47,183.09
2018,2,8,14,45,873.5,69.5,1.75,23.55,478.0,226.97,141.61
2018,2,8,15,0,857.0,68.0,1.7,23.3,443.0,173.7,98.4
2018,2,8,15,15,833.5,65.5,1.7,23.3,402.5,124.35,63.17
2018,2,8,15,30,810.0,63.0,1.7,23.3,362.0,76.59,38.23
2018,2,8,15,45,777.0,59.0,1.35,21.7,317.0,43.06,31.91
2018,2,8,16,0,744.0,55.0,1.0,20.1,272.0,41.26,30.61
2018,2,8,16,15,683.0,51.0,1.05,19.15,224.0,39.42,29.04
2018,2,8,16,30,622.0,47.0,1.1,18.2,176.0,37.66,27.41
2018,2,8,16,45,550.0,40.0,1.15,17.2,132.5,33.07,23.13
2018,2,8,17,0,478.0,33.0,1.2,16.2,89.0,25.98,16.31
2018,2,8,17,15,319.5,23.5,1.2,16.05,53.5,19.14,5.06
2018,2,8,17,30,161.0,14.0,1.2,15.9,18.0,13.34,0.0
2018,2,8,17,45,80.5,7.0,1.2,15.7,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,15.0,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,15.1,3.0,0.0,0.0
2018,2,9,7,15,216.0,14.5,0.6,15.65,29.0,105.55,0.0
2018,2,9,7,30,397.0,25.0,0.6,16.2,55.0,228.89,133.54
2018,2,9,7,45,502.0,31.5,0.6,16.7,97.5,306.61,235.44
2018,2,9,8,0,607.0,38.0,0.6,17.2,140.0,384.88,302.98
2018,2,9,8,15,668.0,42.5,0.7,17.7,187.0,440.78,350.18
2018,2,9,8,30,729.0,47.0,0.8,18.2,234.0,497.86,396.23
2018,2,9,8,45,768.0,50.5,0.95,18.65,280.5,541.09,430.47
2018,2,9,9,0,807.0,54.0,1.1,19.1,327.0,583.5,462.9
2018,2,9,9,15,834.5,57.0,1.2,19.75,370.5,612.0,483.46
2018,2,9,9,30,862.0,60.0,1.3,20.4,414.0,643.26,505.29
2018,2,9,9,45,880.0,62.0,1.45,21.0,452.0,664.74,519.85
2018,2,9,10,0,898.0,64.0,1.6,21.6,490.0,683.52,532.02
2018,2,9,10,15,910.5,65.5,1.75,22.05,522.0,695.09,539.26
2018,2,9,10,30,923.0,67.0,1.9,22.5,554.0,703.53,544.33
2018,2,9,10,45,931.0,69.0,2.05,22.95,579.5,706.25,545.38
2018,2,9,11,0,939.0,71.0,2.2,23.4,605.0,705.62,543.99
2018,2,9,11,15,944.0,72.0,2.3,23.55,622.5,698.56,537.98
2018,2,9,11,30,949.0,73.0,2.4,23.7,640.0,688.16,529.51
2018,2,9,11,45,951.0,74.0,2.45,23.8,650.0,672.58,517.01
2018,2,9,12,0,953.0,75.0,2.5,23.9,660.0,653.82,502.04
2018,2,9,12,15,893.0,92.0,2.6,23.95,641.5,612.12,470.07
2018,2,9,12,30,833.0,109.0,2.7,24.0,623.0,570.34,437.76
2018,2,9,12,45,795.5,118.5,2.75,24.0,605.5,532.65,408.1
2018,2,9,13,0,758.0,128.0,2.8,24.0,588.0,493.22,376.73
2018,2,9,13,15,758.0,123.5,2.8,23.95,575.0,459.14,348.82
2018,2,9,13,30,758.0,119.0,2.8,23.9,562.0,423.3,318.84
2018,2,9,13,45,812.0,102.5,2.75,23.8,561.5,397.89,295.24
2018,2,9,14,0,866.0,86.0,2.7,23.7,561.0,364.25,264.09
2018,2,9,14,15,828.5,88.5,2.55,23.5,524.0,315.13,222.14
2018,2,9,14,30,791.0,91.0,2.4,23.3,487.0,267.85,181.73
2018,2,9,14,45,757.0,87.5,2.2,23.05,445.5,218.26,140.14
2018,2,9,15,0,723.0,84.0,2.0,22.8,404.0,170.98,102.24
2018,2,9,15,15,677.5,85.0,2.0,22.8,363.0,124.39,69.1
2018,2,9,15,30,632.0,86.0,2.0,22.8,322.0,85.81,49.09
2018,2,9,15,45,599.5,80.0,1.5,21.5,282.0,54.64,41.96
2018,2,9,16,0,567.0,74.0,1.0,20.2,242.0,52.16,40.08
2018,2,9,16,15,584.5,62.5,1.05,19.3,210.0,45.05,33.95
2018,2,9,16,30,602.0,51.0,1.1,18.4,178.0,37.59,27.35
2018,2,9,16,45,467.0,45.0,1.15,17.5,128.5,34.39,24.29
2018,2,9,17,0,332.0,39.0,1.2,16.6,79.0,31.34,20.91
2018,2,9,17,15,228.5,27.0,1.2,16.25,48.5,22.36,8.28
2018,2,9,17,30,125.0,15.0,1.2,15.9,18.0,14.3,0.0
2018,2,9,17,45,62.5,7.5,1.2,15.6,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,10,6,45,18.0,2.5,0.8,10.45,2.0,0.0,0.0
2018,2,10,7,0,36.0,5.0,0.8,10.8,4.0,0.0,0.0
2018,2,10,7,15,125.0,16.5,0.95,11.45,24.5,69.26,0.0
2018,2,10,7,30,214.0,28.0,1.1,12.1,45.0,157.43,99.31
2018,2,10,7,45,351.5,38.0,1.3,12.8,88.5,246.61,194.93
2018,2,10,8,0,489.0,48.0,1.5,13.5,132.0,341.2,276.64
2018,2,10,8,15,602.0,49.5,1.6,14.05,184.5,418.85,342.26
2018,2,10,8,30,715.0,51.0,1.7,14.6,237.0,497.49,406.54
2018,2,10,8,45,754.5,54.5,1.85,15.2,283.0,540.95,441.28
2018,2,10,9,0,794.0,58.0,2.0,15.8,329.0,583.6,474.26
2018,2,10,9,15,820.0,60.5,2.3,16.55,371.5,615.09,498.14
2018,2,10,9,30,846.0,63.0,2.6,17.3,414.0,639.95,516.51
2018,2,10,9,45,864.5,65.0,2.9,18.1,452.0,661.63,531.58
2018,2,10,10,0,883.0,67.0,3.2,18.9,490.0,680.68,544.14
2018,2,10,10,15,885.5,71.5,3.35,19.2,519.0,688.87,549.0
2018,2,10,10,30,888.0,76.0,3.5,19.5,548.0,693.86,551.59
2018,2,10,10,45,747.5,119.5,3.65,19.8,529.5,646.79,513.31
2018,2,10,11,0,607.0,163.0,3.8,20.1,511.0,589.99,467.66
2018,2,10,11,15,562.0,184.0,3.9,20.2,513.5,568.45,450.05
2018,2,10,11,30,517.0,205.0,4.0,20.3,516.0,549.15,433.83
2018,2,10,11,45,527.0,205.0,4.05,20.4,526.5,542.55,428.0
2018,2,10,12,0,537.0,205.0,4.1,20.5,537.0,533.8,420.37
2018,2,10,12,15,584.5,189.0,4.2,20.45,551.5,529.33,416.67
2018,2,10,12,30,632.0,173.0,4.3,20.4,566.0,523.29,411.35
2018,2,10,12,45,632.5,171.0,4.4,20.4,561.0,499.01,391.44
2018,2,10,13,0,633.0,169.0,4.5,20.4,556.0,472.97,369.82
2018,2,10,13,15,703.0,143.5,4.6,20.25,564.5,455.47,354.38
2018,2,10,13,30,773.0,118.0,4.7,20.1,573.0,434.02,334.65
2018,2,10,13,45,835.0,99.0,4.8,19.95,574.5,406.52,308.9
2018,2,10,14,0,897.0,80.0,4.9,19.8,576.0,376.0,279.29
2018,2,10,14,15,892.0,76.0,4.9,19.55,548.0,329.64,237.48
2018,2,10,14,30,887.0,72.0,4.9,19.3,520.0,282.16,194.42
2018,2,10,14,45,828.0,75.0,4.85,19.0,470.5,224.22,145.45
2018,2,10,15,0,769.0,78.0,4.8,18.7,421.0,175.2,105.88
2018,2,10,15,15,770.5,70.5,4.8,18.7,388.0,128.16,69.42
2018,2,10,15,30,772.0,63.0,4.8,18.7,355.0,80.37,40.72
2018,2,10,15,45,740.0,60.5,4.2,17.7,312.5,43.84,33.14
2018,2,10,16,0,708.0,58.0,3.6,16.7,270.0,43.39,32.91
2018,2,10,16,15,610.0,57.5,3.25,15.85,218.5,40.75,30.63
2018,2,10,16,30,512.0,57.0,2.9,15.0,167.0,42.43,32.04
2018,2,10,16,45,470.0,46.0,2.55,14.15,127.5,35.09,25.28
2018,2,10,17,0,428.0,35.0,2.2,13.3,88.0,27.41,17.95
2018,2,10,17,15,296.0,25.0,2.2,12.95,54.0,20.21,8.11
2018,2,10,17,30,164.0,15.0,2.2,12.6,20.0,14.3,0.0
2018,2,10,17,45,82.0,7.5,2.2,12.25,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,11,6,45,31.5,3.5,1.0,6.8,3.0,0.0,0.0
2018,2,11,7,0,63.0,7.0,1.0,7.2,6.0,0.0,0.0
2018,2,11,7,15,235.5,17.5,1.2,8.15,34.0,118.4,0.0
2018,2,11,7,30,408.0,28.0,1.4,9.1,62.0,250.43,169.46
2018,2,11,7,45,509.0,35.5,1.6,10.05,106.0,324.34,259.48
2018,2,11,8,0,610.0,43.0,1.8,11.0,150.0,396.8,324.66
2018,2,11,8,15,670.0,48.0,1.95,11.8,198.0,453.78,374.21
2018,2,11,8,30,730.0,53.0,2.1,12.6,246.0,511.66,422.23
2018,2,11,8,45,766.5,57.0,2.25,13.4,292.5,554.46,456.48
2018,2,11,9,0,803.0,61.0,2.4,14.2,339.0,596.25,488.6
2018,2,11,9,15,741.0,79.0,2.6,14.85,360.5,591.93,483.76
2018,2,11,9,30,679.0,97.0,2.8,15.5,382.0,579.87,472.79
2018,2,11,9,45,553.0,132.0,3.0,16.1,377.5,533.86,434.49
2018,2,11,10,0,427.0,167.0,3.2,16.7,373.0,487.91,395.72
2018,2,11,10,15,399.0,189.5,3.4,16.6,392.0,491.19,397.46
2018,2,11,10,30,371.0,212.0,3.6,16.5,411.0,483.63,390.69
2018,2,11,10,45,265.5,235.0,3.8,16.35,380.5,431.57,347.98
2018,2,11,11,0,160.0,258.0,4.0,16.2,350.0,371.37,298.65
2018,2,11,11,15,130.0,258.5,3.85,15.8,335.0,346.91,278.81
2018,2,11,11,30,100.0,259.0,3.7,15.4,320.0,316.86,254.44
2018,2,11,11,45,58.5,241.5,3.5,15.05,277.5,269.35,215.9
2018,2,11,12,0,17.0,224.0,3.3,14.7,235.0,220.57,176.14
2018,2,11,12,15,57.0,231.5,3.4,14.6,267.5,252.45,202.53
2018,2,11,12,30,97.0,239.0,3.5,14.5,300.0,281.21,225.86
2018,2,11,12,45,206.0,250.5,3.6,14.4,378.0,343.68,276.05
2018,2,11,13,0,315.0,262.0,3.7,14.3,456.0,399.12,319.13
2018,2,11,13,15,356.0,245.5,3.9,14.1,460.0,388.12,309.53
2018,2,11,13,30,397.0,229.0,4.1,13.9,464.0,373.69,296.81
2018,2,11,13,45,237.5,218.5,4.3,13.7,357.5,284.0,225.71
2018,2,11,14,0,78.0,208.0,4.5,13.5,251.0,211.87,169.33
2018,2,11,14,15,90.0,182.0,4.6,13.35,229.5,185.77,147.55
2018,2,11,14,30,102.0,156.0,4.7,13.2,208.0,161.02,126.42
2018,2,11,14,45,138.0,158.5,4.8,13.1,223.5,162.97,126.26
2018,2,11,15,0,174.0,161.0,4.9,13.0,239.0,160.63,122.52
