Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,241.5,136.0,4.9,13.0,234.0,131.52,95.9
2018,2,11,15,30,309.0,111.0,4.9,13.0,229.0,94.55,66.13
2018,2,11,15,45,477.0,93.5,4.75,12.55,250.5,65.3,53.08
2018,2,11,16,0,645.0,76.0,4.6,12.1,272.0,53.53,42.66
2018,2,11,16,15,589.5,69.5,4.45,11.75,226.0,50.57,40.0
2018,2,11,16,30,534.0,63.0,4.3,11.4,180.0,47.61,37.17
2018,2,11,16,45,440.0,54.0,4.15,11.05,134.5,42.24,32.0
2018,2,11,17,0,346.0,45.0,4.0,10.7,89.0,36.78,26.38
2018,2,11,17,15,223.0,32.0,4.0,10.55,55.5,25.32,12.71
2018,2,11,17,30,100.0,19.0,4.0,10.4,22.0,18.11,0.0
2018,2,11,17,45,50.0,9.5,3.95,10.3,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,6,45,26.0,3.5,1.15,6.4,3.0,0.0,0.0
2018,2,12,7,0,52.0,7.0,1.1,6.9,6.0,0.0,0.0
2018,2,12,7,15,221.0,17.5,1.4,7.7,34.0,112.95,0.0
2018,2,12,7,30,390.0,28.0,1.7,8.5,62.0,245.31,173.09
2018,2,12,7,45,418.0,38.5,2.0,9.35,95.5,283.78,229.36
2018,2,12,8,0,446.0,49.0,2.3,10.2,129.0,323.29,267.61
2018,2,12,8,15,393.5,70.0,2.35,10.6,155.5,327.01,273.51
2018,2,12,8,30,341.0,91.0,2.4,11.0,182.0,329.39,276.41
2018,2,12,8,45,409.0,99.0,2.5,11.45,228.0,386.07,323.93
2018,2,12,9,0,477.0,107.0,2.6,11.9,274.0,444.42,371.29
2018,2,12,9,15,648.5,89.0,2.6,12.2,346.0,546.48,453.29
2018,2,12,9,30,820.0,71.0,2.6,12.5,418.0,643.98,529.0
2018,2,12,9,45,787.0,84.0,2.6,12.8,441.0,643.17,525.75
2018,2,12,10,0,754.0,97.0,2.6,13.1,464.0,640.9,521.91
2018,2,12,10,15,831.5,86.0,2.6,13.35,515.0,679.98,550.98
2018,2,12,10,30,909.0,75.0,2.6,13.6,566.0,714.68,575.16
2018,2,12,10,45,919.0,76.0,2.6,13.8,592.0,717.65,575.73
2018,2,12,11,0,929.0,77.0,2.6,14.0,618.0,717.32,574.23
2018,2,12,11,15,935.0,78.0,2.65,14.15,636.0,710.94,568.45
2018,2,12,11,30,941.0,79.0,2.7,14.3,654.0,701.23,559.9
2018,2,12,11,45,944.0,79.5,2.7,14.45,664.0,685.75,546.71
2018,2,12,12,0,947.0,80.0,2.7,14.6,674.0,667.08,531.01
2018,2,12,12,15,946.0,80.5,2.75,14.7,675.5,642.92,511.27
2018,2,12,12,30,945.0,81.0,2.8,14.8,677.0,615.9,489.04
2018,2,12,12,45,940.5,82.0,2.8,14.85,670.5,584.75,463.11
2018,2,12,13,0,936.0,83.0,2.8,14.9,664.0,551.19,434.81
2018,2,12,13,15,931.0,82.5,2.8,14.9,649.5,513.75,402.99
2018,2,12,13,30,926.0,82.0,2.8,14.9,635.0,474.33,368.82
2018,2,12,13,45,918.0,81.0,2.85,14.85,613.0,431.48,331.32
2018,2,12,14,0,910.0,80.0,2.9,14.8,591.0,387.27,291.81
2018,2,12,14,15,897.0,78.5,2.9,14.7,561.0,339.97,249.17
2018,2,12,14,30,884.0,77.0,2.9,14.6,531.0,292.18,205.72
2018,2,12,14,45,855.5,77.0,2.85,14.5,492.0,237.51,157.58
2018,2,12,15,0,827.0,77.0,2.8,14.4,453.0,188.77,116.03
2018,2,12,15,15,717.5,86.0,2.8,14.4,391.5,136.48,78.92
2018,2,12,15,30,608.0,95.0,2.8,14.4,330.0,98.29,59.33
2018,2,12,15,45,509.0,96.5,2.4,13.8,277.0,67.05,54.35
2018,2,12,16,0,410.0,98.0,2.0,13.2,224.0,69.88,57.06
2018,2,12,16,15,380.5,85.0,1.8,12.3,187.0,61.82,49.99
2018,2,12,16,30,351.0,72.0,1.6,11.4,150.0,53.43,42.43
2018,2,12,16,45,330.5,56.5,1.35,10.55,116.0,42.74,32.6
2018,2,12,17,0,310.0,41.0,1.1,9.7,82.0,32.51,22.92
2018,2,12,17,15,243.5,29.0,1.1,9.4,53.0,23.69,12.38
2018,2,12,17,30,177.0,17.0,1.1,9.1,24.0,16.2,0.0
2018,2,12,17,45,88.5,8.5,1.15,8.8,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,13,6,45,24.5,3.0,0.9,4.8,3.0,0.0,0.0
2018,2,13,7,0,49.0,6.0,0.8,5.3,6.0,5.72,0.0
2018,2,13,7,15,198.0,19.5,0.9,6.1,35.0,105.58,0.0
2018,2,13,7,30,347.0,33.0,1.0,6.9,64.0,230.99,168.34
2018,2,13,7,45,452.5,41.0,1.05,7.7,107.5,305.86,247.93
2018,2,13,8,0,558.0,49.0,1.1,8.5,151.0,385.88,317.95
2018,2,13,8,15,622.0,54.5,1.05,9.25,199.0,443.89,367.01
2018,2,13,8,30,686.0,60.0,1.0,10.0,247.0,499.52,411.89
2018,2,13,8,45,728.0,64.0,0.95,10.8,294.0,545.25,446.7
2018,2,13,9,0,770.0,68.0,0.9,11.6,341.0,590.2,479.28
2018,2,13,9,15,801.0,70.5,0.95,12.45,385.0,625.0,503.83
2018,2,13,9,30,832.0,73.0,1.0,13.3,429.0,657.91,526.28
2018,2,13,9,45,856.0,74.0,1.05,14.15,468.5,682.08,541.55
2018,2,13,10,0,880.0,75.0,1.1,15.0,508.0,699.18,551.28
2018,2,13,10,15,893.5,77.0,1.05,15.5,540.5,711.97,557.55
2018,2,13,10,30,907.0,79.0,1.0,16.0,573.0,721.67,561.64
2018,2,13,10,45,916.0,80.0,0.95,16.45,598.5,723.93,560.65
2018,2,13,11,0,925.0,81.0,0.9,16.9,624.0,722.89,557.55
2018,2,13,11,15,930.5,82.5,0.8,17.15,642.0,716.69,550.48
2018,2,13,11,30,936.0,84.0,0.7,17.4,660.0,707.16,540.76
2018,2,13,11,45,937.0,84.5,0.6,17.65,669.0,690.4,525.97
2018,2,13,12,0,938.0,85.0,0.5,17.9,678.0,670.54,508.99
2018,2,13,12,15,938.5,85.5,0.4,18.0,680.0,647.35,489.86
2018,2,13,12,30,939.0,86.0,0.3,18.1,682.0,621.25,468.5
2018,2,13,12,45,937.5,85.0,0.2,18.25,675.5,589.82,443.13
2018,2,13,13,0,936.0,84.0,0.1,18.4,669.0,555.86,415.74
2018,2,13,13,15,931.0,84.0,0.15,18.45,655.0,518.81,386.98
2018,2,13,13,30,926.0,84.0,0.2,18.5,641.0,479.75,355.93
2018,2,13,13,45,913.0,83.5,0.3,18.5,617.0,435.29,320.49
2018,2,13,14,0,900.0,83.0,0.4,18.5,593.0,389.87,283.17
2018,2,13,14,15,853.5,89.5,0.5,18.4,553.5,335.89,239.14
2018,2,13,14,30,807.0,96.0,0.6,18.3,514.0,287.89,199.14
2018,2,13,14,45,742.5,102.0,0.7,18.2,466.5,234.43,155.73
2018,2,13,15,0,678.0,108.0,0.8,18.1,419.0,189.67,120.61
2018,2,13,15,15,667.5,100.5,0.8,18.1,384.0,145.27,86.33
2018,2,13,15,30,657.0,93.0,0.8,18.1,349.0,101.46,58.59
2018,2,13,15,45,618.5,86.5,0.7,17.3,305.0,59.1,46.57
2018,2,13,16,0,580.0,80.0,0.6,16.5,261.0,56.14,44.24
2018,2,13,16,15,514.0,73.0,0.75,15.75,214.0,52.89,41.45
2018,2,13,16,30,448.0,66.0,0.9,15.0,167.0,49.61,38.48
2018,2,13,16,45,380.5,55.0,1.0,14.25,126.5,42.54,31.97
2018,2,13,17,0,313.0,44.0,1.1,13.5,86.0,33.91,23.82
2018,2,13,17,15,212.0,30.5,1.1,13.1,54.0,23.92,12.87
2018,2,13,17,30,111.0,17.0,1.1,12.7,22.0,16.2,0.0
2018,2,13,17,45,55.5,8.5,1.15,12.35,11.0,8.1,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,9.0,2.0,0.25,9.15,2.0,0.0,0.0
2018,2,14,7,0,18.0,4.0,0.3,9.3,4.0,11.16,0.0
2018,2,14,7,15,75.0,19.5,0.4,9.8,25.5,65.55,0.0
2018,2,14,7,30,132.0,35.0,0.5,10.3,47.0,123.76,89.75
2018,2,14,7,45,186.0,50.5,0.6,10.85,79.0,171.53,137.58
2018,2,14,8,0,240.0,66.0,0.7,11.4,111.0,233.16,191.15
2018,2,14,8,15,289.5,79.5,0.8,11.9,149.0,282.29,233.3
2018,2,14,8,30,339.0,93.0,0.9,12.4,187.0,333.31,275.77
2018,2,14,8,45,380.0,105.0,0.95,12.9,227.5,378.5,312.08
2018,2,14,9,0,421.0,117.0,1.0,13.4,268.0,424.1,347.65
2018,2,14,9,15,531.0,112.5,1.15,14.05,326.5,496.04,403.95
2018,2,14,9,30,641.0,108.0,1.3,14.7,385.0,575.5,464.01
2018,2,14,9,45,689.5,107.5,1.4,15.4,429.0,612.55,490.1
2018,2,14,10,0,738.0,107.0,1.5,16.1,473.0,647.81,514.75
2018,2,14,10,15,468.0,162.0,1.65,16.35,399.5,514.91,411.22
2018,2,14,10,30,198.0,217.0,1.8,16.6,326.0,364.34,291.44
2018,2,14,10,45,190.5,240.0,1.95,16.8,348.5,379.87,303.35
2018,2,14,11,0,183.0,263.0,2.1,17.0,371.0,394.16,313.38
2018,2,14,11,15,113.0,253.0,2.2,17.25,320.5,331.32,262.84
2018,2,14,11,30,43.0,243.0,2.3,17.5,270.0,264.29,208.82
2018,2,14,11,45,47.5,254.0,2.4,17.75,284.0,275.2,217.31
2018,2,14,12,0,52.0,265.0,2.5,18.0,298.0,285.49,225.04
2018,2,14,12,15,220.5,257.5,2.6,18.05,398.5,382.78,302.8
2018,2,14,12,30,389.0,250.0,2.7,18.1,499.0,462.03,363.95
2018,2,14,12,45,567.0,194.0,2.8,18.15,553.0,493.43,387.81
2018,2,14,13,0,745.0,138.0,2.9,18.2,607.0,511.17,400.14
2018,2,14,13,15,789.0,124.0,2.95,18.05,611.0,491.15,382.43
2018,2,14,13,30,833.0,110.0,3.0,17.9,615.0,464.67,359.05
2018,2,14,13,45,854.0,100.0,3.05,17.8,602.0,427.68,326.6
2018,2,14,14,0,875.0,90.0,3.1,17.7,589.0,387.34,290.44
2018,2,14,14,15,871.0,87.0,3.15,17.4,563.0,342.19,250.13
2018,2,14,14,30,867.0,84.0,3.2,17.1,537.0,295.9,208.27
2018,2,14,14,45,855.5,81.0,3.25,16.85,503.0,247.05,164.61
2018,2,14,15,0,844.0,78.0,3.3,16.6,469.0,198.17,122.26
2018,2,14,15,15,810.0,77.0,3.3,16.6,425.5,148.65,83.86
2018,2,14,15,30,776.0,76.0,3.3,16.6,382.0,101.88,54.85
2018,2,14,15,45,748.5,71.0,3.1,15.5,338.0,54.8,43.14
2018,2,14,16,0,721.0,66.0,2.9,14.4,294.0,49.59,38.77
2018,2,14,16,15,678.0,60.5,2.65,13.45,247.5,42.6,32.64
2018,2,14,16,30,635.0,55.0,2.4,12.5,201.0,40.1,30.39
2018,2,14,16,45,558.0,48.0,2.1,11.5,154.5,36.21,26.73
2018,2,14,17,0,481.0,41.0,1.8,10.5,108.0,32.27,22.76
2018,2,14,17,15,336.0,31.0,1.8,10.1,68.5,25.3,14.63
2018,2,14,17,30,191.0,21.0,1.8,9.7,29.0,18.06,0.0
2018,2,14,17,45,95.5,10.5,1.8,9.3,14.5,10.01,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,15,6,45,40.0,5.0,1.95,5.45,5.0,0.0,0.0
2018,2,15,7,0,80.0,10.0,2.1,5.8,10.0,42.47,0.0
2018,2,15,7,15,238.0,21.5,2.3,6.45,41.0,146.96,0.0
2018,2,15,7,30,396.0,33.0,2.5,7.1,72.0,258.31,197.3
2018,2,15,7,45,497.0,40.5,2.75,7.7,117.5,332.28,273.34
2018,2,15,8,0,598.0,48.0,3.0,8.3,163.0,411.39,344.2
2018,2,15,8,15,667.0,52.5,3.05,9.0,213.5,468.58,394.32
2018,2,15,8,30,736.0,57.0,3.1,9.7,264.0,532.42,447.46
2018,2,15,8,45,777.0,60.5,3.15,10.35,312.5,578.32,484.26
2018,2,15,9,0,818.0,64.0,3.2,11.0,361.0,623.33,519.0
2018,2,15,9,15,846.0,66.5,3.3,11.6,405.5,657.18,544.21
2018,2,15,9,30,874.0,69.0,3.4,12.2,450.0,688.95,566.69
2018,2,15,9,45,898.0,70.0,3.5,12.8,491.5,709.08,579.71
2018,2,15,10,0,922.0,71.0,3.6,13.4,533.0,731.37,594.29
2018,2,15,10,15,936.0,73.0,3.7,13.9,567.0,744.85,602.38
2018,2,15,10,30,950.0,75.0,3.8,14.4,601.0,755.07,608.13
2018,2,15,10,45,960.5,75.0,3.9,14.9,627.0,757.22,607.95
2018,2,15,11,0,971.0,75.0,4.0,15.4,653.0,755.94,605.41
2018,2,15,11,15,977.5,75.5,4.0,15.7,672.0,748.97,598.87
2018,2,15,11,30,984.0,76.0,4.0,16.0,691.0,738.51,589.69
2018,2,15,11,45,988.0,76.0,4.05,16.25,701.5,722.41,575.95
2018,2,15,12,0,992.0,76.0,4.1,16.5,712.0,702.95,559.55
2018,2,15,12,15,993.0,76.0,4.1,16.6,714.0,678.35,539.21
2018,2,15,12,30,994.0,76.0,4.1,16.7,716.0,650.66,516.21
2018,2,15,12,45,992.5,75.5,4.1,16.85,709.5,618.12,489.04
2018,2,15,13,0,991.0,75.0,4.1,17.0,703.0,582.88,459.26
2018,2,15,13,15,986.5,74.5,4.05,17.0,688.5,543.66,425.92
2018,2,15,13,30,982.0,74.0,4.0,17.0,674.0,502.26,390.11
2018,2,15,13,45,975.0,73.0,3.95,17.0,651.5,457.43,350.78
2018,2,15,14,0,968.0,72.0,3.9,17.0,629.0,411.03,309.29
2018,2,15,14,15,925.0,77.0,3.8,16.85,588.0,357.34,262.18
2018,2,15,14,30,882.0,82.0,3.7,16.7,547.0,301.25,213.05
2018,2,15,14,45,803.5,91.0,3.65,16.6,493.0,247.53,167.57
2018,2,15,15,0,725.0,100.0,3.6,16.5,439.0,195.6,125.48
2018,2,15,15,15,718.0,93.0,3.6,16.5,404.0,149.57,88.38
2018,2,15,15,30,711.0,86.0,3.6,16.5,369.0,103.7,57.71
2018,2,15,15,45,656.0,83.0,2.85,15.55,320.5,60.79,48.41
2018,2,15,16,0,601.0,80.0,2.1,14.6,272.0,55.66,44.14
2018,2,15,16,15,543.0,72.5,1.9,13.4,225.5,52.0,41.06
2018,2,15,16,30,485.0,65.0,1.7,12.2,179.0,48.24,37.74
2018,2,15,16,45,450.0,53.5,1.5,11.05,140.0,40.75,30.89
2018,2,15,17,0,415.0,42.0,1.3,9.9,101.0,32.9,23.46
2018,2,15,17,15,300.0,31.0,1.3,9.5,65.0,25.05,14.86
2018,2,15,17,30,185.0,20.0,1.3,9.1,29.0,16.78,0.0
2018,2,15,17,45,92.5,10.0,1.3,8.75,14.5,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,16,6,45,23.0,4.0,0.95,7.05,4.0,0.0,0.0
2018,2,16,7,0,46.0,8.0,0.9,7.4,8.0,26.73,0.0
2018,2,16,7,15,160.0,22.0,0.9,8.15,36.0,115.95,0.0
2018,2,16,7,30,274.0,36.0,0.9,8.9,64.0,204.41,156.33
2018,2,16,7,45,400.5,43.5,0.9,9.65,109.0,287.34,233.53
2018,2,16,8,0,527.0,51.0,0.9,10.4,154.0,378.16,310.66
2018,2,16,8,15,620.0,54.5,1.0,11.05,207.5,450.54,370.93
2018,2,16,8,30,713.0,58.0,1.1,11.7,261.0,522.75,428.95
2018,2,16,8,45,756.5,61.0,1.2,12.3,309.5,569.3,465.08
2018,2,16,9,0,800.0,64.0,1.3,12.9,358.0,615.11,499.55
2018,2,16,9,15,827.0,67.0,1.4,13.5,402.5,648.72,523.79
2018,2,16,9,30,854.0,70.0,1.5,14.1,447.0,680.26,545.42
2018,2,16,9,45,872.5,72.5,1.55,14.75,486.0,698.2,556.11
2018,2,16,10,0,891.0,75.0,1.6,15.4,525.0,718.25,568.38
2018,2,16,10,15,904.0,76.5,1.65,15.8,557.5,730.34,575.32
2018,2,16,10,30,917.0,78.0,1.7,16.2,590.0,739.29,580.15
2018,2,16,10,45,925.5,79.0,1.8,16.65,615.5,741.25,580.4
2018,2,16,11,0,934.0,80.0,1.9,17.1,641.0,739.89,578.43
2018,2,16,11,15,939.5,81.5,1.95,17.4,659.5,733.62,573.02
2018,2,16,11,30,945.0,83.0,2.0,17.7,678.0,723.97,565.02
2018,2,16,11,45,947.5,84.0,2.05,17.95,688.0,708.48,552.39
2018,2,16,12,0,950.0,85.0,2.1,18.2,698.0,689.77,537.3
2018,2,16,12,15,950.5,85.0,2.1,18.4,700.0,665.7,517.92
2018,2,16,12,30,951.0,85.0,2.1,18.6,702.0,638.67,496.1
2018,2,16,12,45,948.5,85.0,2.15,18.75,695.5,607.16,470.92
2018,2,16,13,0,946.0,85.0,2.2,18.9,689.0,573.12,443.29
2018,2,16,13,15,941.5,84.0,2.25,18.9,674.5,534.8,412.04
2018,2,16,13,30,937.0,83.0,2.3,18.9,660.0,494.44,378.37
2018,2,16,13,45,929.5,82.5,2.35,18.85,638.0,451.46,341.84
2018,2,16,14,0,922.0,82.0,2.4,18.8,616.0,407.03,303.21
2018,2,16,14,15,865.5,90.0,2.4,18.65,572.0,349.52,254.69
2018,2,16,14,30,809.0,98.0,2.4,18.5,528.0,298.9,211.42
2018,2,16,14,45,733.5,106.5,2.4,18.35,477.0,244.14,166.07
2018,2,16,15,0,658.0,115.0,2.4,18.2,426.0,199.2,130.19
2018,2,16,15,15,655.0,106.5,2.4,18.2,393.0,155.57,95.04
2018,2,16,15,30,652.0,98.0,2.4,18.2,360.0,111.8,65.24
2018,2,16,15,45,620.0,90.5,1.85,17.1,317.0,68.44,47.05
2018,2,16,16,0,588.0,83.0,1.3,16.0,274.0,57.83,45.8
2018,2,16,16,15,535.5,75.0,1.25,14.95,228.0,53.85,42.46
2018,2,16,16,30,483.0,67.0,1.2,13.9,182.0,49.75,38.85
2018,2,16,16,45,445.0,55.5,1.15,12.85,142.5,42.33,32.09
2018,2,16,17,0,407.0,44.0,1.1,11.8,103.0,34.55,24.78
2018,2,16,17,15,305.5,32.5,1.15,11.55,67.0,26.31,16.06
2018,2,16,17,30,204.0,21.0,1.2,11.3,31.0,17.61,0.0
2018,2,16,17,45,102.0,10.5,1.2,11.05,15.5,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.5,0.8,9.15,6.0,0.0,0.0
2018,2,17,7,0,96.0,11.0,0.8,9.5,12.0,50.69,0.0
2018,2,17,7,15,255.0,22.5,0.8,10.25,45.0,160.82,21.14
2018,2,17,7,30,414.0,34.0,0.8,11.0,78.0,271.82,208.46
2018,2,17,7,45,508.0,41.5,0.85,11.75,123.5,343.47,276.29
2018,2,17,8,0,602.0,49.0,0.9,12.5,169.0,419.91,341.23
2018,2,17,8,15,659.0,54.0,0.85,13.25,217.5,471.45,383.52
2018,2,17,8,30,716.0,59.0,0.8,14.0,266.0,528.89,427.91
2018,2,17,8,45,753.0,63.0,0.7,14.7,313.5,572.75,459.41
2018,2,17,9,0,790.0,67.0,0.6,15.4,361.0,615.62,488.56
2018,2,17,9,15,817.0,70.0,0.65,16.2,405.0,649.18,511.29
2018,2,17,9,30,844.0,73.0,0.7,17.0,449.0,680.69,531.4
2018,2,17,9,45,864.0,74.0,0.7,17.8,487.5,702.59,543.64
2018,2,17,10,0,884.0,75.0,0.7,18.6,526.0,717.17,550.71
2018,2,17,10,15,896.5,77.0,0.75,18.95,558.5,729.5,557.91
2018,2,17,10,30,909.0,79.0,0.8,19.3,591.0,738.7,563.03
2018,2,17,10,45,916.0,81.0,0.85,19.65,616.0,740.74,563.35
2018,2,17,11,0,923.0,83.0,0.9,20.0,641.0,739.46,561.58
2018,2,17,11,15,928.5,83.5,0.95,20.3,658.5,732.19,555.95
2018,2,17,11,30,934.0,84.0,1.0,20.6,676.0,721.6,548.03
2018,2,17,11,45,937.0,84.5,1.05,20.85,686.0,706.08,536.14
2018,2,17,12,0,940.0,85.0,1.1,21.1,696.0,687.36,521.88
2018,2,17,12,15,940.5,85.0,1.2,21.25,698.0,663.49,504.41
2018,2,17,12,30,941.0,85.0,1.3,21.4,700.0,636.7,484.42
2018,2,17,12,45,939.5,85.0,1.4,21.55,694.0,605.98,461.05
2018,2,17,13,0,938.0,85.0,1.5,21.7,688.0,572.7,435.14
2018,2,17,13,15,932.5,84.0,1.55,21.7,673.0,534.11,404.59
2018,2,17,13,30,927.0,83.0,1.6,21.7,658.0,493.58,371.72
2018,2,17,13,45,918.5,82.0,1.65,21.65,635.0,450.07,335.75
2018,2,17,14,0,910.0,81.0,1.7,21.6,612.0,405.23,297.75
2018,2,17,14,15,892.5,81.0,1.7,21.4,581.0,357.29,256.65
2018,2,17,14,30,875.0,81.0,1.7,21.2,550.0,309.23,214.85
2018,2,17,14,45,865.5,77.5,1.75,21.0,516.0,255.37,168.22
2018,2,17,15,0,856.0,74.0,1.8,20.8,482.0,205.67,125.66
2018,2,17,15,15,821.0,74.0,1.8,20.8,438.0,155.75,86.86
2018,2,17,15,30,786.0,74.0,1.8,20.8,394.0,108.64,56.6
2018,2,17,15,45,761.5,69.0,1.55,19.65,350.0,60.66,37.13
2018,2,17,16,0,737.0,64.0,1.3,18.5,306.0,47.29,36.1
2018,2,17,16,15,695.5,59.0,1.25,17.3,259.0,44.89,34.17
2018,2,17,16,30,654.0,54.0,1.2,16.1,212.0,42.49,32.11
2018,2,17,16,45,581.0,47.5,1.15,14.95,164.5,35.24,25.59
2018,2,17,17,0,508.0,41.0,1.1,13.8,117.0,31.68,22.12
2018,2,17,17,15,376.0,32.0,1.15,13.25,76.5,25.67,15.66
2018,2,17,17,30,244.0,23.0,1.2,12.7,36.0,19.49,0.0
2018,2,17,17,45,122.0,11.5,1.25,12.15,18.0,10.96,0.0
2018,2,17,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,18,6,45,35.5,5.5,2.8,9.5,6.0,0.0,0.0
2018,2,18,7,0,71.0,11.0,3.0,9.8,12.0,40.49,0.0
2018,2,18,7,15,206.0,25.5,3.35,10.2,45.0,145.62,42.98
2018,2,18,7,30,341.0,40.0,3.7,10.6,78.0,242.49,190.21
2018,2,18,7,45,366.0,50.5,4.1,11.0,109.5,279.9,230.36
2018,2,18,8,0,391.0,61.0,4.5,11.4,141.0,314.73,263.75
2018,2,18,8,15,220.5,74.5,4.6,11.65,122.0,227.36,191.48
2018,2,18,8,30,50.0,88.0,4.7,11.9,103.0,122.76,100.8
2018,2,18,8,45,245.5,105.0,4.85,12.1,195.5,286.28,242.53
2018,2,18,9,0,441.0,122.0,5.0,12.3,288.0,450.41,379.8
2018,2,18,9,15,590.0,112.0,5.0,12.55,361.5,549.94,460.8
2018,2,18,9,30,739.0,102.0,5.0,12.8,435.0,648.1,538.78
2018,2,18,9,45,541.0,150.5,5.0,13.0,405.0,563.1,466.88
2018,2,18,10,0,343.0,199.0,5.0,13.2,375.0,466.11,385.21
2018,2,18,10,15,576.5,156.0,5.05,13.35,474.0,598.48,493.48
2018,2,18,10,30,810.0,113.0,5.1,13.5,573.0,713.58,584.73
2018,2,18,10,45,855.0,105.0,5.1,13.65,609.5,731.54,596.71
2018,2,18,11,0,900.0,97.0,5.1,13.8,646.0,745.9,606.41
2018,2,18,11,15,909.0,98.0,5.2,13.85,665.5,737.95,599.93
2018,2,18,11,30,918.0,99.0,5.3,13.9,685.0,730.28,593.3
2018,2,18,11,45,920.0,100.0,5.4,13.95,695.0,714.61,580.24
2018,2,18,12,0,922.0,101.0,5.5,14.0,705.0,695.82,564.61
2018,2,18,12,15,923.5,100.5,5.55,13.95,707.0,672.2,545.1
2018,2,18,12,30,925.0,100.0,5.6,13.9,709.0,645.68,523.0
2018,2,18,12,45,926.0,99.0,5.7,13.8,704.0,615.6,497.92
2018,2,18,13,0,927.0,98.0,5.8,13.7,699.0,582.86,470.15
2018,2,18,13,15,923.5,97.5,5.85,13.5,685.0,545.82,438.35
2018,2,18,13,30,920.0,97.0,5.9,13.3,671.0,506.7,404.08
2018,2,18,13,45,912.5,95.5,5.95,13.15,648.5,463.13,365.34
2018,2,18,14,0,905.0,94.0,6.0,13.0,626.0,414.94,322.01
2018,2,18,14,15,891.0,93.0,6.0,12.75,596.0,366.67,277.89
2018,2,18,14,30,877.0,92.0,6.0,12.5,566.0,318.09,232.95
2018,2,18,14,45,857.5,90.5,5.95,12.25,529.0,267.77,186.8
2018,2,18,15,0,838.0,89.0,5.9,12.0,492.0,218.19,142.48
2018,2,18,15,15,742.5,96.5,5.9,12.0,431.0,162.8,99.68
2018,2,18,15,30,647.0,104.0,5.9,12.0,370.0,120.66,73.47
2018,2,18,15,45,682.0,90.5,5.7,11.3,342.5,73.72,48.86
2018,2,18,16,0,717.0,77.0,5.5,10.6,315.0,52.83,42.27
2018,2,18,16,15,583.5,78.0,5.3,10.2,252.5,56.01,45.22
2018,2,18,16,30,450.0,79.0,5.1,9.8,190.0,58.19,47.13
2018,2,18,16,45,379.0,66.0,4.85,9.35,145.0,49.57,39.09
2018,2,18,17,0,308.0,53.0,4.6,8.9,100.0,40.62,30.54
2018,2,18,17,15,237.5,40.0,4.5,8.65,68.5,31.31,20.95
2018,2,18,17,30,167.0,27.0,4.4,8.4,37.0,21.63,0.0
2018,2,18,17,45,83.5,13.5,4.3,8.1,18.5,12.87,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,7.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,5.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,6,45,14.5,5.0,3.25,5.1,5.5,0.0,0.0
2018,2,19,7,0,29.0,10.0,3.3,5.2,11.0,21.9,0.0
2018,2,19,7,15,116.5,26.5,3.45,5.55,38.5,107.55,44.79
2018,2,19,7,30,204.0,43.0,3.6,5.9,66.0,181.63,145.37
2018,2,19,7,45,283.0,55.5,3.8,6.25,105.0,242.71,203.38
2018,2,19,8,0,362.0,68.0,4.0,6.6,144.0,309.09,263.39
2018,2,19,8,15,479.5,74.0,3.95,7.0,201.0,397.64,340.46
2018,2,19,8,30,597.0,80.0,3.9,7.4,258.0,489.67,418.04
2018,2,19,8,45,672.0,80.0,3.85,7.75,311.0,550.76,468.14
2018,2,19,9,0,747.0,80.0,3.8,8.1,364.0,612.44,517.29
2018,2,19,9,15,777.5,83.5,3.65,8.4,409.0,645.05,541.59
2018,2,19,9,30,808.0,87.0,3.5,8.7,454.0,679.25,566.2
2018,2,19,9,45,849.0,84.5,3.4,8.95,499.0,711.84,588.95
2018,2,19,10,0,890.0,82.0,3.3,9.2,544.0,742.0,609.47
2018,2,19,10,15,903.0,84.5,3.2,9.45,577.5,750.49,613.39
2018,2,19,10,30,916.0,87.0,3.1,9.7,611.0,760.53,618.69
2018,2,19,10,45,925.5,88.0,3.0,9.9,637.0,763.1,618.56
2018,2,19,11,0,935.0,89.0,2.9,10.1,663.0,762.32,616.1
2018,2,19,11,15,938.0,90.0,2.9,10.2,679.5,753.59,608.69
2018,2,19,11,30,941.0,91.0,2.9,10.3,696.0,741.56,599.02
2018,2,19,11,45,942.0,92.0,2.85,10.4,705.5,724.93,584.83
2018,2,19,12,0,943.0,93.0,2.8,10.5,715.0,705.14,568.14
2018,2,19,12,15,942.5,94.0,2.8,10.55,717.0,681.35,548.59
2018,2,19,12,30,942.0,95.0,2.8,10.6,719.0,654.64,526.53
2018,2,19,12,45,938.5,95.0,2.85,10.65,712.0,622.5,500.16
2018,2,19,13,0,935.0,95.0,2.9,10.7,705.0,587.92,471.34
2018,2,19,13,15,929.5,94.5,2.9,10.65,690.0,549.6,438.95
2018,2,19,13,30,924.0,94.0,2.9,10.6,675.0,509.32,404.23
2018,2,19,13,45,915.0,93.5,2.95,10.6,652.5,465.82,366.15
2018,2,19,14,0,906.0,93.0,3.0,10.6,630.0,421.03,326.05
2018,2,19,14,15,896.0,90.5,2.95,10.45,600.0,369.31,279.61
2018,2,19,14,30,886.0,88.0,2.9,10.3,570.0,320.22,234.49
2018,2,19,14,45,868.0,86.0,2.9,10.2,533.0,269.29,187.98
2018,2,19,15,0,850.0,84.0,2.9,10.1,496.0,218.94,142.93
2018,2,19,15,15,801.5,83.5,2.9,10.1,446.0,166.79,100.6
2018,2,19,15,30,753.0,83.0,2.9,10.1,396.0,118.93,67.75
2018,2,19,15,45,753.5,75.5,2.55,9.75,358.5,70.86,44.04
2018,2,19,16,0,754.0,68.0,2.2,9.4,321.0,50.36,40.26
2018,2,19,16,15,704.5,63.0,1.9,8.75,271.5,48.07,38.31
2018,2,19,16,30,655.0,58.0,1.6,8.1,222.0,41.69,32.51
2018,2,19,16,45,502.0,53.5,1.35,7.45,163.0,39.93,30.76
2018,2,19,17,0,349.0,49.0,1.1,6.8,104.0,38.49,29.03
2018,2,19,17,15,247.0,36.0,1.1,6.4,68.0,27.97,18.56
2018,2,19,17,30,145.0,23.0,1.1,6.0,32.0,18.19,0.58
2018,2,19,17,45,72.5,11.5,1.1,5.6,16.0,10.96,0.0
2018,2,19,18,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,20,6,45,39.0,6.0,0.7,3.05,7.0,0.0,0.0
2018,2,20,7,0,78.0,12.0,0.6,3.4,14.0,45.01,0.0
2018,2,20,7,15,247.5,25.0,0.6,4.05,51.0,168.08,88.73
2018,2,20,7,30,417.0,38.0,0.6,4.7,88.0,283.08,227.3
2018,2,20,7,45,488.0,46.0,0.55,5.4,130.5,344.6,284.46
2018,2,20,8,0,559.0,54.0,0.5,6.1,173.0,409.28,339.89
2018,2,20,8,15,604.5,61.0,0.6,6.9,219.0,460.08,382.47
2018,2,20,8,30,650.0,68.0,0.7,7.7,265.0,511.49,423.69
2018,2,20,8,45,530.5,99.0,0.75,8.55,276.5,483.08,399.22
2018,2,20,9,0,411.0,130.0,0.8,9.4,288.0,443.43,365.83
2018,2,20,9,15,308.0,160.5,0.85,9.8,286.5,400.69,330.2
2018,2,20,9,30,205.0,191.0,0.9,10.2,285.0,354.05,290.75
2018,2,20,9,45,178.5,210.5,0.95,10.6,297.5,355.87,290.91
2018,2,20,10,0,152.0,230.0,1.0,11.0,310.0,356.22,289.49
2018,2,20,10,15,397.0,193.5,1.1,11.3,419.0,510.02,412.87
2018,2,20,10,30,642.0,157.0,1.2,11.6,528.0,649.06,518.58
2018,2,20,10,45,777.0,125.0,1.3,11.9,592.5,706.44,560.45
2018,2,20,11,0,912.0,93.0,1.4,12.2,657.0,754.26,594.42
2018,2,20,11,15,919.5,94.0,1.45,12.35,676.5,748.84,589.52
2018,2,20,11,30,927.0,95.0,1.5,12.5,696.0,740.06,582.93
2018,2,20,11,45,929.5,96.0,1.55,12.7,706.0,724.57,570.62
2018,2,20,12,0,932.0,97.0,1.6,12.9,716.0,705.91,555.85
2018,2,20,12,15,931.0,96.5,1.65,13.0,716.5,680.48,536.15
2018,2,20,12,30,930.0,96.0,1.7,13.1,717.0,652.25,514.05
2018,2,20,12,45,928.0,95.5,1.75,13.15,710.0,620.76,489.15
2018,2,20,13,0,926.0,95.0,1.8,13.2,703.0,586.78,461.77
2018,2,20,13,15,921.5,94.0,1.9,13.15,688.5,548.75,431.01
2018,2,20,13,30,917.0,93.0,2.0,13.1,674.0,508.72,397.76
2018,2,20,13,45,909.0,92.0,2.05,13.05,651.5,465.41,360.8
2018,2,20,14,0,901.0,91.0,2.1,13.0,629.0,420.75,321.75
2018,2,20,14,15,874.5,92.5,2.15,12.8,594.0,367.24,275.31
2018,2,20,14,30,848.0,94.0,2.2,12.6,559.0,317.88,231.43
2018,2,20,14,45,819.0,93.5,2.3,12.45,519.0,267.35,186.57
2018,2,20,15,0,790.0,93.0,2.4,12.3,479.0,218.56,143.98
2018,2,20,15,15,622.0,115.5,2.4,12.3,403.5,167.47,108.07
2018,2,20,15,30,454.0,138.0,2.4,12.3,328.0,136.4,92.71
2018,2,20,15,45,351.0,134.0,2.4,11.55,271.0,102.95,76.49
2018,2,20,16,0,248.0,130.0,2.4,10.8,214.0,96.55,81.39
2018,2,20,16,15,224.5,112.5,2.1,10.05,180.0,84.99,71.29
2018,2,20,16,30,201.0,95.0,1.8,9.3,146.0,73.0,60.58
2018,2,20,16,45,157.0,77.0,1.55,8.5,111.5,60.17,48.86
2018,2,20,17,0,113.0,59.0,1.3,7.7,77.0,48.91,38.26
2018,2,20,17,15,75.0,41.0,1.3,7.4,51.0,34.57,24.32
2018,2,20,17,30,37.0,23.0,1.3,7.1,25.0,19.92,3.49
2018,2,20,17,45,24.5,12.5,1.25,6.75,13.5,11.91,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.4,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,6.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,6,45,26.0,6.5,0.55,5.6,7.0,0.0,0.0
2018,2,21,7,0,52.0,13.0,0.5,5.8,14.0,34.98,0.0
2018,2,21,7,15,185.5,27.5,0.6,6.2,47.5,144.86,85.47
2018,2,21,7,30,319.0,42.0,0.7,6.6,81.0,238.78,192.13
2018,2,21,7,45,449.0,48.0,0.8,7.0,130.5,327.85,271.29
2018,2,21,8,0,579.0,54.0,0.9,7.4,180.0,423.29,352.42
2018,2,21,8,15,643.5,59.0,0.95,7.85,230.5,483.88,402.7
2018,2,21,8,30,708.0,64.0,1.0,8.3,281.0,542.46,449.67
2018,2,21,8,45,745.0,67.5,1.05,8.7,328.5,586.26,483.42
2018,2,21,9,0,782.0,71.0,1.1,9.1,376.0,629.04,515.35
2018,2,21,9,15,809.5,74.0,1.1,9.55,420.5,663.26,538.78
2018,2,21,9,30,837.0,77.0,1.1,10.0,465.0,695.45,560.03
2018,2,21,9,45,859.5,78.0,1.1,10.5,505.0,719.36,574.77
2018,2,21,10,0,882.0,79.0,1.1,11.0,545.0,735.81,584.04
2018,2,21,10,15,894.0,81.0,1.05,11.45,577.5,747.86,589.71
2018,2,21,10,30,906.0,83.0,1.0,11.9,610.0,756.77,593.19
2018,2,21,10,45,915.0,85.0,0.95,12.3,636.5,760.22,593.03
2018,2,21,11,0,924.0,87.0,0.9,12.7,663.0,760.31,590.68
2018,2,21,11,15,929.5,88.0,0.9,13.0,681.5,753.45,584.56
2018,2,21,11,30,935.0,89.0,0.9,13.3,700.0,743.25,576.34
2018,2,21,11,45,936.0,91.0,0.9,13.6,710.0,727.71,564.05
2018,2,21,12,0,937.0,93.0,0.9,13.9,720.0,708.99,548.97
2018,2,21,12,15,936.0,94.0,1.1,14.05,721.5,684.93,532.48
2018,2,21,12,30,935.0,95.0,1.3,14.2,723.0,658.0,513.16
2018,2,21,12,45,931.0,95.5,1.5,14.35,716.0,626.13,489.39
2018,2,21,13,0,927.0,96.0,1.7,14.5,709.0,591.86,462.9
2018,2,21,13,15,921.0,95.5,1.85,14.45,694.0,553.41,432.39
2018,2,21,13,30,915.0,95.0,2.0,14.4,679.0,513.07,399.39
2018,2,21,13,45,906.0,94.5,2.1,14.4,656.5,469.75,362.78
2018,2,21,14,0,897.0,94.0,2.2,14.4,634.0,425.15,324.1
2018,2,21,14,15,854.5,99.0,2.2,14.2,593.5,369.47,276.48
2018,2,21,14,30,812.0,104.0,2.2,14.0,553.0,319.35,232.76
2018,2,21,14,45,768.5,105.5,2.2,13.85,509.0,264.42,185.26
2018,2,21,15,0,725.0,107.0,2.2,13.7,465.0,216.32,144.18
2018,2,21,15,15,734.0,97.5,2.2,13.7,433.5,169.94,104.48
2018,2,21,15,30,743.0,88.0,2.2,13.7,402.0,122.14,68.64
2018,2,21,15,45,720.0,83.5,1.85,12.95,360.5,75.95,45.46
2018,2,21,16,0,697.0,79.0,1.5,12.2,319.0,53.65,42.74
2018,2,21,16,15,640.5,74.5,1.35,11.4,269.5,52.43,41.83
2018,2,21,16,30,584.0,70.0,1.2,10.6,220.0,51.32,40.88
2018,2,21,16,45,518.5,61.0,1.05,9.8,173.5,46.23,36.18
2018,2,21,17,0,453.0,52.0,0.9,9.0,127.0,40.99,31.1
2018,2,21,17,15,344.5,40.0,0.95,8.65,85.5,32.57,22.64
2018,2,21,17,30,236.0,28.0,1.0,8.3,44.0,23.74,7.36
2018,2,21,17,45,125.5,15.5,1.0,7.95,23.0,14.77,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,7.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
