Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,22,6,45,34.5,7.0,2.3,6.4,8.0,0.0,0.0
2018,2,22,7,0,69.0,14.0,2.4,6.7,16.0,43.59,0.0
2018,2,22,7,15,180.5,28.0,2.65,7.2,47.5,145.18,93.28
2018,2,22,7,30,292.0,42.0,2.9,7.7,79.0,226.45,184.06
2018,2,22,7,45,425.0,50.5,3.15,8.15,131.0,319.53,267.62
2018,2,22,8,0,558.0,59.0,3.4,8.6,183.0,419.64,354.64
2018,2,22,8,15,631.5,63.5,3.5,9.0,235.5,485.01,410.67
2018,2,22,8,30,705.0,68.0,3.6,9.4,288.0,552.31,466.36
2018,2,22,8,45,744.0,71.5,3.7,9.8,336.0,593.6,499.52
2018,2,22,9,0,783.0,75.0,3.8,10.2,384.0,637.93,533.99
2018,2,22,9,15,809.5,77.5,3.85,10.5,428.0,671.01,558.17
2018,2,22,9,30,836.0,80.0,3.9,10.8,472.0,702.0,580.19
2018,2,22,9,45,857.5,81.0,3.9,11.1,511.5,725.26,595.83
2018,2,22,10,0,879.0,82.0,3.9,11.4,551.0,745.79,609.32
2018,2,22,10,15,891.5,84.5,4.0,11.6,584.0,753.89,614.01
2018,2,22,10,30,904.0,87.0,4.1,11.8,617.0,763.68,620.16
2018,2,22,10,45,912.0,88.5,4.15,12.0,642.5,765.8,620.44
2018,2,22,11,0,920.0,90.0,4.2,12.2,668.0,764.6,618.53
2018,2,22,11,15,898.0,98.0,4.3,12.2,675.0,745.58,604.12
2018,2,22,11,30,876.0,106.0,4.4,12.2,682.0,726.69,589.72
2018,2,22,11,45,668.5,167.5,4.55,12.2,611.0,631.24,513.14
2018,2,22,12,0,461.0,229.0,4.7,12.2,540.0,534.45,434.63
2018,2,22,12,15,295.5,258.5,4.8,12.1,458.0,438.32,356.53
2018,2,22,12,30,130.0,288.0,4.9,12.0,376.0,351.31,284.64
2018,2,22,12,45,275.5,276.5,5.0,11.85,461.0,418.43,340.01
2018,2,22,13,0,421.0,265.0,5.1,11.7,546.0,474.32,384.49
2018,2,22,13,15,505.0,232.0,5.15,11.6,561.5,467.34,378.03
2018,2,22,13,30,589.0,199.0,5.2,11.5,577.0,453.53,365.29
2018,2,22,13,45,675.0,167.0,5.25,11.35,586.5,434.67,347.23
2018,2,22,14,0,761.0,135.0,5.3,11.2,596.0,406.6,320.2
2018,2,22,14,15,626.5,162.0,5.3,11.05,529.5,347.3,270.3
2018,2,22,14,30,492.0,189.0,5.3,10.9,463.0,297.39,229.24
2018,2,22,14,45,341.5,172.0,5.3,10.75,356.5,219.75,167.58
2018,2,22,15,0,191.0,155.0,5.3,10.6,250.0,162.2,124.25
2018,2,22,15,15,430.5,127.5,5.3,10.6,318.0,155.5,107.68
2018,2,22,15,30,670.0,100.0,5.3,10.6,386.0,127.83,76.96
2018,2,22,15,45,549.0,103.0,5.15,10.2,320.5,88.26,58.91
2018,2,22,16,0,428.0,106.0,5.0,9.8,255.0,73.98,61.48
2018,2,22,16,15,297.0,99.5,4.75,9.45,195.5,70.79,58.73
2018,2,22,16,30,166.0,93.0,4.5,9.1,136.0,71.49,59.35
2018,2,22,16,45,94.5,73.5,4.25,8.7,97.0,60.61,49.28
2018,2,22,17,0,23.0,54.0,4.0,8.3,58.0,47.26,36.78
2018,2,22,17,15,49.0,39.0,3.85,8.05,43.5,33.28,23.39
2018,2,22,17,30,75.0,24.0,3.7,7.8,29.0,19.93,6.66
2018,2,22,17,45,41.5,13.0,3.55,7.55,15.5,12.39,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.3,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.15,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,6,45,60.0,8.0,1.45,3.05,10.0,0.0,0.0
2018,2,23,7,0,120.0,16.0,1.5,3.8,20.0,68.35,0.0
2018,2,23,7,15,273.5,28.5,1.95,4.55,58.5,192.9,134.08
2018,2,23,7,30,427.0,41.0,2.4,5.3,97.0,297.34,244.65
2018,2,23,7,45,538.5,46.5,2.85,6.1,148.0,379.68,319.82
2018,2,23,8,0,650.0,52.0,3.3,6.9,199.0,462.91,393.11
2018,2,23,8,15,711.0,56.5,3.55,7.25,252.0,524.25,446.2
2018,2,23,8,30,772.0,61.0,3.8,7.6,305.0,586.51,498.18
2018,2,23,8,45,806.0,64.5,4.05,8.0,354.0,630.02,533.45
2018,2,23,9,0,840.0,68.0,4.3,8.4,403.0,672.26,566.48
2018,2,23,9,15,862.5,71.0,4.3,8.75,448.0,704.18,589.29
2018,2,23,9,30,885.0,74.0,4.3,9.1,493.0,733.75,609.9
2018,2,23,9,45,885.5,79.0,4.3,9.4,527.0,747.07,617.86
2018,2,23,10,0,886.0,84.0,4.3,9.7,561.0,757.13,623.42
2018,2,23,10,15,913.0,83.5,4.3,10.0,600.0,772.48,633.08
2018,2,23,10,30,940.0,83.0,4.3,10.3,639.0,789.64,644.1
2018,2,23,10,45,932.0,87.0,4.3,10.55,657.5,782.72,637.15
2018,2,23,11,0,924.0,91.0,4.3,10.8,676.0,772.49,628.04
2018,2,23,11,15,938.0,90.5,4.25,11.0,698.5,770.02,624.76
2018,2,23,11,30,952.0,90.0,4.2,11.2,721.0,763.99,618.92
2018,2,23,11,45,961.5,90.0,4.2,11.4,735.0,751.78,608.91
2018,2,23,12,0,971.0,90.0,4.2,11.6,749.0,736.05,595.31
2018,2,23,12,15,969.0,91.5,4.2,11.75,750.5,710.96,574.4
2018,2,23,12,30,967.0,93.0,4.2,11.9,752.0,682.94,551.02
2018,2,23,12,45,959.5,94.0,4.15,12.05,743.0,648.45,522.11
2018,2,23,13,0,952.0,95.0,4.1,12.2,734.0,611.68,491.0
2018,2,23,13,15,946.5,94.0,4.05,12.25,718.0,571.98,457.32
2018,2,23,13,30,941.0,93.0,4.0,12.3,702.0,530.31,421.33
2018,2,23,13,45,934.0,91.5,3.95,12.3,679.0,485.74,382.31
2018,2,23,14,0,927.0,90.0,3.9,12.3,656.0,439.71,341.18
2018,2,23,14,15,906.0,89.5,3.8,12.2,621.0,388.53,295.37
2018,2,23,14,30,885.0,89.0,3.7,12.1,586.0,333.22,245.64
2018,2,23,14,45,839.5,90.0,3.65,12.05,537.5,277.74,196.35
2018,2,23,15,0,794.0,91.0,3.6,12.0,489.0,225.57,150.74
2018,2,23,15,15,777.0,88.0,3.6,12.0,451.0,177.74,109.92
2018,2,23,15,30,760.0,85.0,3.6,12.0,413.0,130.99,74.99
2018,2,23,15,45,712.5,82.5,3.2,11.45,363.5,79.54,46.45
2018,2,23,16,0,665.0,80.0,2.8,10.9,314.0,53.86,43.13
2018,2,23,16,15,623.5,73.5,2.4,9.9,267.5,51.09,40.86
2018,2,23,16,30,582.0,67.0,2.0,8.9,221.0,48.23,38.38
2018,2,23,16,45,537.0,57.5,1.65,7.9,177.0,42.66,33.26
2018,2,23,17,0,492.0,48.0,1.3,6.9,133.0,36.83,27.71
2018,2,23,17,15,394.5,39.0,1.3,6.4,92.5,31.15,21.86
2018,2,23,17,30,297.0,30.0,1.3,5.9,52.0,25.36,11.55
2018,2,23,17,45,159.0,17.0,1.3,5.35,27.5,16.2,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.8,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.65,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,6,45,47.5,8.5,1.4,4.0,10.5,0.0,0.0
2018,2,24,7,0,95.0,17.0,1.4,4.8,21.0,58.64,0.0
2018,2,24,7,15,252.5,30.5,1.7,5.7,60.5,187.58,135.36
2018,2,24,7,30,410.0,44.0,2.0,6.6,100.0,293.48,240.98
2018,2,24,7,45,479.5,53.5,2.25,7.5,145.0,357.26,299.33
2018,2,24,8,0,549.0,63.0,2.5,8.4,190.0,424.08,357.62
2018,2,24,8,15,592.0,70.0,2.55,8.95,235.5,474.06,400.01
2018,2,24,8,30,635.0,77.0,2.6,9.5,281.0,524.39,440.94
2018,2,24,8,45,584.0,97.0,2.7,10.05,306.5,526.73,441.36
2018,2,24,9,0,533.0,117.0,2.8,10.6,332.0,519.48,433.9
2018,2,24,9,15,584.0,121.0,2.9,11.05,380.5,571.94,474.61
2018,2,24,9,30,635.0,125.0,3.0,11.5,429.0,619.08,510.09
2018,2,24,9,45,590.5,146.5,3.05,11.95,446.5,613.93,503.13
2018,2,24,10,0,546.0,168.0,3.1,12.4,464.0,601.25,490.81
2018,2,24,10,15,671.5,143.0,3.25,12.7,528.5,670.8,545.04
2018,2,24,10,30,797.0,118.0,3.4,13.0,593.0,730.72,590.02
2018,2,24,10,45,784.0,126.0,3.5,13.3,609.5,723.92,583.35
2018,2,24,11,0,771.0,134.0,3.6,13.6,626.0,716.39,576.22
2018,2,24,11,15,817.5,124.5,3.7,13.55,659.0,726.59,584.06
2018,2,24,11,30,864.0,115.0,3.8,13.5,692.0,734.95,590.21
2018,2,24,11,45,816.5,132.5,3.85,13.45,684.0,702.0,563.75
2018,2,24,12,0,769.0,150.0,3.9,13.4,676.0,668.21,536.72
2018,2,24,12,15,691.5,177.5,3.95,13.3,651.0,623.0,500.5
2018,2,24,12,30,614.0,205.0,4.0,13.2,626.0,578.44,464.58
2018,2,24,12,45,592.0,211.0,4.0,13.1,614.0,546.49,438.78
2018,2,24,13,0,570.0,217.0,4.0,13.0,602.0,515.95,413.68
2018,2,24,13,15,517.0,230.5,4.05,12.9,574.0,476.0,380.9
2018,2,24,13,30,464.0,244.0,4.1,12.8,546.0,438.22,349.71
2018,2,24,13,45,400.5,247.5,4.1,12.7,502.0,391.36,311.36
2018,2,24,14,0,337.0,251.0,4.1,12.6,458.0,348.21,276.02
2018,2,24,14,15,379.0,222.5,4.1,12.5,445.0,319.88,250.93
2018,2,24,14,30,421.0,194.0,4.1,12.4,432.0,283.97,218.66
2018,2,24,14,45,517.0,163.0,4.1,12.35,437.0,258.21,191.83
2018,2,24,15,0,613.0,132.0,4.1,12.3,442.0,222.37,155.7
2018,2,24,15,15,575.0,128.5,4.1,12.3,400.5,179.64,120.4
2018,2,24,15,30,537.0,125.0,4.1,12.3,359.0,140.5,91.64
2018,2,24,15,45,569.0,105.0,3.95,11.95,329.0,94.11,61.11
2018,2,24,16,0,601.0,85.0,3.8,11.6,299.0,57.34,46.12
2018,2,24,16,15,566.0,79.0,3.45,11.2,257.5,55.19,44.33
2018,2,24,16,30,531.0,73.0,3.1,10.8,216.0,53.02,42.39
2018,2,24,16,45,460.5,65.0,2.8,10.4,170.5,48.98,38.6
2018,2,24,17,0,390.0,57.0,2.5,10.0,125.0,43.28,33.11
2018,2,24,17,15,290.5,45.0,2.3,9.45,86.5,34.88,24.89
2018,2,24,17,30,191.0,33.0,2.1,8.9,48.0,26.18,12.99
2018,2,24,17,45,100.0,17.5,1.85,8.3,25.0,16.68,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.7,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.6,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,6,45,81.5,10.0,1.05,4.0,13.5,9.53,0.0
2018,2,25,7,0,163.0,20.0,1.0,4.7,27.0,112.54,0.0
2018,2,25,7,15,306.0,32.0,1.1,5.45,67.0,216.42,161.16
2018,2,25,7,30,449.0,44.0,1.2,6.2,107.0,316.17,259.39
2018,2,25,7,45,521.0,52.5,1.25,6.95,154.0,381.78,318.26
2018,2,25,8,0,593.0,61.0,1.3,7.7,201.0,450.49,376.82
2018,2,25,8,15,659.0,66.0,1.45,8.55,254.0,513.78,428.92
2018,2,25,8,30,725.0,71.0,1.6,9.4,307.0,578.55,480.1
2018,2,25,8,45,761.5,74.5,1.75,10.25,355.5,619.08,510.84
2018,2,25,9,0,798.0,78.0,1.9,11.1,404.0,662.51,542.45
2018,2,25,9,15,823.0,80.5,2.0,11.8,448.5,695.09,564.53
2018,2,25,9,30,848.0,83.0,2.1,12.5,493.0,725.46,584.66
2018,2,25,9,45,867.5,84.5,2.2,13.2,532.5,748.15,598.88
2018,2,25,10,0,887.0,86.0,2.3,13.9,572.0,768.03,611.0
2018,2,25,10,15,900.0,87.5,2.25,14.25,605.0,775.26,613.66
2018,2,25,10,30,913.0,89.0,2.2,14.6,638.0,784.33,617.84
2018,2,25,10,45,922.5,90.0,2.2,14.95,664.0,786.95,617.86
2018,2,25,11,0,932.0,91.0,2.2,15.3,690.0,786.2,615.67
2018,2,25,11,15,938.0,92.0,2.15,15.55,708.5,779.48,609.24
2018,2,25,11,30,944.0,93.0,2.1,15.8,727.0,769.36,600.61
2018,2,25,11,45,948.0,92.5,2.05,16.05,737.0,752.93,587.65
2018,2,25,12,0,952.0,92.0,2.0,16.3,747.0,733.24,571.82
2018,2,25,12,15,950.0,93.5,2.05,16.45,748.5,708.46,552.64
2018,2,25,12,30,948.0,95.0,2.1,16.6,750.0,680.79,531.07
2018,2,25,12,45,943.0,96.0,2.15,16.7,742.5,648.14,505.53
2018,2,25,13,0,938.0,97.0,2.2,16.8,735.0,613.09,477.67
2018,2,25,13,15,934.0,96.0,2.3,16.75,720.0,574.5,446.99
2018,2,25,13,30,930.0,95.0,2.4,16.7,705.0,533.83,413.81
2018,2,25,13,45,924.0,93.5,2.5,16.7,682.5,489.96,377.11
2018,2,25,14,0,918.0,92.0,2.6,16.7,660.0,444.57,338.12
2018,2,25,14,15,908.0,89.5,2.65,16.45,629.5,395.6,295.54
2018,2,25,14,30,898.0,87.0,2.7,16.2,599.0,345.9,251.42
2018,2,25,14,45,861.5,88.0,2.8,16.0,554.5,287.19,200.44
2018,2,25,15,0,825.0,89.0,2.9,15.8,510.0,235.31,155.43
2018,2,25,15,15,800.5,87.0,2.9,15.8,468.0,185.41,113.44
2018,2,25,15,30,776.0,85.0,2.9,15.8,426.0,137.35,77.59
2018,2,25,15,45,735.0,81.5,2.9,14.9,377.0,84.26,46.96
2018,2,25,16,0,694.0,78.0,2.9,14.0,328.0,51.95,40.87
2018,2,25,16,15,618.5,75.0,2.6,13.0,274.0,51.83,41.0
2018,2,25,16,30,543.0,72.0,2.3,12.0,220.0,51.93,41.22
2018,2,25,16,45,476.5,62.5,1.95,11.0,173.5,46.5,36.32
2018,2,25,17,0,410.0,53.0,1.6,10.0,127.0,40.85,31.01
2018,2,25,17,15,305.5,41.0,1.6,9.4,86.5,32.52,22.94
2018,2,25,17,30,201.0,29.0,1.6,8.8,46.0,22.79,11.36
2018,2,25,17,45,113.0,17.0,1.55,8.15,25.0,16.2,0.0
2018,2,25,18,0,25.0,5.0,1.5,7.5,4.0,0.0,0.0
2018,2,25,18,15,12.5,2.5,1.5,7.35,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.75,9.45,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.5,3.0,2.77,0.0
2018,2,26,7,15,0.0,5.0,2.8,9.6,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,2.9,9.7,7.0,6.48,0.0
2018,2,26,7,45,0.0,8.5,3.0,9.75,8.5,7.87,1.15
2018,2,26,8,0,0.0,10.0,3.1,9.8,10.0,9.26,2.41
2018,2,26,8,15,0.0,12.5,3.2,9.85,12.5,11.58,4.47
2018,2,26,8,30,0.0,15.0,3.3,9.9,15.0,13.9,6.5
2018,2,26,8,45,0.0,17.5,3.4,10.0,17.5,16.23,8.5
2018,2,26,9,0,0.0,20.0,3.5,10.1,20.0,18.56,10.49
2018,2,26,9,15,0.0,28.0,3.55,10.2,28.0,26.0,16.88
2018,2,26,9,30,0.0,36.0,3.6,10.3,36.0,33.45,23.24
2018,2,26,9,45,17.5,120.0,3.65,10.45,129.5,131.47,107.06
2018,2,26,10,0,35.0,204.0,3.7,10.6,223.0,232.97,191.32
2018,2,26,10,15,67.5,219.5,3.75,10.8,259.5,271.78,223.26
2018,2,26,10,30,100.0,235.0,3.8,11.0,296.0,319.35,261.93
2018,2,26,10,45,272.5,239.0,3.85,11.2,413.5,457.42,375.41
2018,2,26,11,0,445.0,243.0,3.9,11.4,531.0,591.38,481.22
2018,2,26,11,15,498.5,233.5,3.85,11.5,564.5,611.45,495.82
2018,2,26,11,30,552.0,224.0,3.8,11.6,598.0,628.5,508.5
2018,2,26,11,45,503.5,244.0,3.8,11.7,588.5,600.32,484.76
2018,2,26,12,0,455.0,264.0,3.8,11.8,579.0,571.58,460.85
2018,2,26,12,15,565.5,226.0,3.8,11.85,618.5,591.1,476.91
2018,2,26,12,30,676.0,188.0,3.8,11.9,658.0,605.72,488.28
2018,2,26,12,45,790.5,148.0,3.8,11.9,693.0,610.67,491.74
2018,2,26,13,0,905.0,108.0,3.8,11.9,728.0,608.52,488.85
2018,2,26,13,15,902.5,107.0,3.75,11.85,714.0,571.66,457.63
2018,2,26,13,30,900.0,106.0,3.7,11.8,700.0,530.78,422.77
2018,2,26,13,45,894.5,103.5,3.65,11.7,677.5,486.61,384.55
2018,2,26,14,0,889.0,101.0,3.6,11.6,655.0,441.0,344.23
2018,2,26,14,15,843.5,108.0,3.5,11.5,614.5,388.55,298.13
2018,2,26,14,30,798.0,115.0,3.4,11.4,574.0,338.71,253.81
2018,2,26,14,45,734.5,121.0,3.35,11.3,523.0,281.72,204.46
2018,2,26,15,0,671.0,127.0,3.3,11.2,472.0,233.94,163.58
2018,2,26,15,15,631.5,125.0,3.3,11.2,428.5,188.91,125.94
2018,2,26,15,30,592.0,123.0,3.3,11.2,385.0,147.57,94.99
2018,2,26,15,45,612.5,106.5,2.95,10.8,352.5,100.82,64.15
2018,2,26,16,0,633.0,90.0,2.6,10.4,320.0,60.91,49.53
2018,2,26,16,15,619.0,81.5,2.3,9.85,280.0,56.91,46.12
2018,2,26,16,30,605.0,73.0,2.0,9.3,240.0,52.7,42.38
2018,2,26,16,45,525.0,66.0,1.65,8.7,190.0,49.5,39.4
2018,2,26,17,0,445.0,59.0,1.3,8.1,140.0,46.33,36.23
2018,2,26,17,15,305.0,46.0,1.35,7.85,93.5,35.52,25.83
2018,2,26,17,30,165.0,33.0,1.4,7.6,47.0,25.98,14.51
2018,2,26,17,45,90.5,18.5,1.45,7.35,25.5,17.63,0.0
2018,2,26,18,0,16.0,4.0,1.5,7.1,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,1.45,6.85,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,27,6,45,59.5,10.5,2.75,4.1,13.5,35.09,0.0
2018,2,27,7,0,119.0,21.0,3.0,4.7,27.0,97.1,0.0
2018,2,27,7,15,235.5,34.5,3.25,5.25,64.0,186.96,145.73
2018,2,27,7,30,352.0,48.0,3.5,5.8,101.0,272.61,227.89
2018,2,27,7,45,523.0,50.0,3.7,6.4,161.5,384.78,327.22
2018,2,27,8,0,694.0,52.0,3.9,7.0,222.0,501.69,427.85
2018,2,27,8,15,740.5,56.5,3.9,7.55,273.5,556.02,473.49
2018,2,27,8,30,787.0,61.0,3.9,8.1,325.0,610.49,517.49
2018,2,27,8,45,818.5,64.5,3.9,8.7,374.5,653.18,549.81
2018,2,27,9,0,850.0,68.0,3.9,9.3,424.0,694.47,579.53
2018,2,27,9,15,873.5,71.0,3.8,9.75,470.0,727.61,602.16
2018,2,27,9,30,897.0,74.0,3.7,10.2,516.0,753.08,618.5
2018,2,27,9,45,912.5,77.0,3.6,10.65,556.5,775.39,632.23
2018,2,27,10,0,928.0,80.0,3.5,11.1,597.0,794.7,643.58
2018,2,27,10,15,938.5,81.5,3.45,11.45,630.0,805.34,648.95
2018,2,27,10,30,949.0,83.0,3.4,11.8,663.0,812.66,652.0
2018,2,27,10,45,955.5,85.0,3.4,12.15,689.0,814.09,651.14
2018,2,27,11,0,962.0,87.0,3.4,12.5,715.0,812.02,647.91
2018,2,27,11,15,967.0,88.0,3.4,12.75,733.5,804.26,640.94
2018,2,27,11,30,972.0,89.0,3.4,13.0,752.0,793.02,631.63
2018,2,27,11,45,974.0,90.0,3.4,13.2,762.0,776.21,618.51
2018,2,27,12,0,976.0,91.0,3.4,13.4,772.0,756.09,602.92
2018,2,27,12,15,975.0,92.0,3.4,13.55,773.5,730.77,582.4
2018,2,27,12,30,974.0,93.0,3.4,13.7,775.0,702.44,559.39
2018,2,27,12,45,970.5,94.0,3.35,13.85,768.0,669.76,532.56
2018,2,27,13,0,967.0,95.0,3.3,14.0,761.0,634.51,503.33
2018,2,27,13,15,961.5,94.0,3.25,14.05,745.0,593.96,469.73
2018,2,27,13,30,956.0,93.0,3.2,14.1,729.0,551.39,433.84
2018,2,27,13,45,947.0,93.0,3.15,14.15,705.5,506.33,395.16
2018,2,27,14,0,938.0,93.0,3.1,14.2,682.0,459.9,354.47
2018,2,27,14,15,915.5,92.0,3.0,14.1,645.0,406.7,307.9
2018,2,27,14,30,893.0,91.0,2.9,14.0,608.0,349.5,257.45
2018,2,27,14,45,858.0,90.5,2.75,13.9,562.0,294.18,208.4
2018,2,27,15,0,823.0,90.0,2.6,13.8,516.0,241.14,161.77
2018,2,27,15,15,781.0,88.0,2.6,13.8,466.5,188.38,117.6
2018,2,27,15,30,739.0,86.0,2.6,13.8,417.0,139.32,80.63
2018,2,27,15,45,707.0,83.0,2.25,13.3,372.5,88.68,49.72
2018,2,27,16,0,675.0,80.0,1.9,12.8,328.0,52.97,41.98
2018,2,27,16,15,639.5,73.5,1.7,11.75,282.0,50.24,39.8
2018,2,27,16,30,604.0,67.0,1.5,10.7,236.0,47.41,37.39
2018,2,27,16,45,538.5,59.5,1.3,9.7,188.0,43.54,33.91
2018,2,27,17,0,473.0,52.0,1.1,8.7,140.0,39.57,30.13
2018,2,27,17,15,378.0,42.5,1.1,8.2,99.0,33.59,24.18
2018,2,27,17,30,283.0,33.0,1.1,7.7,58.0,27.44,16.22
2018,2,27,17,45,158.0,19.5,1.15,7.15,31.5,18.59,0.0
2018,2,27,18,0,33.0,6.0,1.2,6.6,5.0,0.0,0.0
2018,2,27,18,15,16.5,3.0,1.2,6.45,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,6,45,54.0,11.0,1.75,5.65,14.0,33.46,0.0
2018,2,28,7,0,108.0,22.0,1.9,6.5,28.0,95.05,4.97
2018,2,28,7,15,226.5,36.0,2.05,7.15,65.5,185.13,145.01
2018,2,28,7,30,345.0,50.0,2.2,7.8,103.0,271.85,225.46
2018,2,28,7,45,203.0,69.5,2.4,8.5,103.5,212.89,178.75
2018,2,28,8,0,61.0,89.0,2.6,9.2,104.0,135.07,112.01
2018,2,28,8,15,105.5,111.5,2.65,9.7,144.5,199.05,167.48
2018,2,28,8,30,150.0,134.0,2.7,10.2,185.0,255.34,215.15
2018,2,28,8,45,183.5,154.0,2.75,10.75,225.5,302.16,253.69
2018,2,28,9,0,217.0,174.0,2.8,11.3,266.0,349.53,291.83
2018,2,28,9,15,173.0,195.0,2.8,11.75,273.0,342.08,283.32
2018,2,28,9,30,129.0,216.0,2.8,12.2,280.0,332.3,273.06
2018,2,28,9,45,121.0,232.5,2.8,12.65,296.5,342.43,279.78
2018,2,28,10,0,113.0,249.0,2.8,13.1,313.0,351.77,285.72
2018,2,28,10,15,85.0,251.5,2.85,13.35,301.0,319.97,258.96
2018,2,28,10,30,57.0,254.0,2.9,13.6,289.0,298.41,240.41
2018,2,28,10,45,58.5,264.0,2.9,13.85,301.0,307.14,246.77
2018,2,28,11,0,60.0,274.0,2.9,14.1,313.0,315.54,252.76
2018,2,28,11,15,172.5,292.5,2.95,14.15,410.0,421.06,337.61
2018,2,28,11,30,285.0,311.0,3.0,14.2,507.0,520.99,415.3
2018,2,28,11,45,275.5,318.0,3.0,14.25,509.5,511.28,406.43
2018,2,28,12,0,266.0,325.0,3.0,14.3,512.0,500.77,397.6
2018,2,28,12,15,231.5,331.5,3.0,14.2,494.5,468.99,372.42
2018,2,28,12,30,197.0,338.0,3.0,14.1,477.0,442.74,351.5
2018,2,28,12,45,154.0,326.5,3.0,14.0,434.5,396.29,314.99
2018,2,28,13,0,111.0,315.0,3.0,13.9,392.0,351.8,279.9
2018,2,28,13,15,97.0,299.5,3.0,13.75,366.0,323.71,257.89
2018,2,28,13,30,83.0,284.0,3.0,13.6,340.0,296.8,236.65
2018,2,28,13,45,57.0,250.5,2.95,13.45,288.5,250.5,199.91
2018,2,28,14,0,31.0,217.0,2.9,13.3,237.0,206.97,165.25
2018,2,28,14,15,34.5,217.5,2.85,13.1,238.5,205.19,164.0
2018,2,28,14,30,38.0,218.0,2.8,12.9,240.0,202.7,162.04
2018,2,28,14,45,43.0,213.5,2.75,12.7,237.0,195.87,156.45
2018,2,28,15,0,48.0,209.0,2.7,12.5,234.0,188.16,150.11
2018,2,28,15,15,53.5,188.5,2.7,12.5,214.5,167.93,133.39
2018,2,28,15,30,59.0,168.0,2.7,12.5,195.0,147.39,116.57
2018,2,28,15,45,41.5,139.5,2.45,12.15,157.5,119.73,95.16
2018,2,28,16,0,24.0,111.0,2.2,11.8,120.0,94.73,79.33
2018,2,28,16,15,84.5,110.5,1.95,11.5,135.5,88.53,74.04
2018,2,28,16,30,145.0,110.0,1.7,11.2,151.0,87.32,73.03
2018,2,28,16,45,141.0,90.5,1.5,10.9,124.0,72.98,60.08
2018,2,28,17,0,137.0,71.0,1.3,10.6,97.0,55.78,44.33
2018,2,28,17,15,93.5,52.0,1.25,10.4,67.5,43.34,32.55
2018,2,28,17,30,50.0,33.0,1.2,10.2,38.0,28.11,17.02
2018,2,28,17,45,32.5,18.5,1.2,10.0,21.0,15.98,0.0
2018,2,28,18,0,15.0,4.0,1.2,9.8,4.0,3.81,0.0
2018,2,28,18,15,7.5,2.0,1.25,9.75,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.85,11.75,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,4.9,11.8,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,4.95,11.9,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,5.0,12.0,8.0,7.4,0.61
2018,3,1,7,45,0.0,11.5,5.05,12.15,11.5,10.65,3.49
2018,3,1,8,0,0.0,15.0,5.1,12.3,15.0,13.9,6.35
2018,3,1,8,15,0.0,21.0,5.1,12.4,21.0,19.47,11.19
2018,3,1,8,30,0.0,27.0,5.1,12.5,27.0,25.05,15.99
2018,3,1,8,45,0.0,29.5,5.1,12.65,29.5,27.38,17.94
2018,3,1,9,0,0.0,32.0,5.1,12.8,32.0,29.71,19.88
2018,3,1,9,15,0.0,36.0,5.0,12.9,36.0,33.44,22.99
2018,3,1,9,30,0.0,40.0,4.9,13.0,40.0,37.18,26.09
2018,3,1,9,45,0.0,47.0,4.85,13.15,47.0,43.71,31.53
2018,3,1,10,0,0.0,54.0,4.8,13.3,54.0,50.24,36.95
2018,3,1,10,15,0.0,74.0,4.75,13.45,74.0,68.92,52.54
2018,3,1,10,30,0.0,94.0,4.7,13.6,94.0,87.66,68.03
2018,3,1,10,45,8.5,132.5,4.7,13.75,138.0,130.91,104.0
2018,3,1,11,0,17.0,171.0,4.7,13.9,182.0,174.11,139.45
2018,3,1,11,15,8.5,142.5,4.6,13.9,148.0,139.97,111.0
2018,3,1,11,30,0.0,114.0,4.5,13.9,114.0,106.54,83.15
2018,3,1,11,45,6.5,151.5,4.4,13.9,156.0,146.44,116.08
2018,3,1,12,0,13.0,189.0,4.3,13.9,198.0,185.84,148.2
2018,3,1,12,15,16.5,191.5,4.3,13.95,203.0,189.75,151.31
2018,3,1,12,30,20.0,194.0,4.3,14.0,208.0,194.95,155.51
2018,3,1,12,45,12.0,179.5,4.3,14.1,188.0,174.12,138.39
2018,3,1,13,0,4.0,165.0,4.3,14.2,168.0,155.48,123.11
2018,3,1,13,15,5.0,174.0,4.35,14.2,177.5,163.75,129.95
2018,3,1,13,30,6.0,183.0,4.4,14.2,187.0,171.74,136.56
2018,3,1,13,45,30.5,205.0,4.45,14.2,224.5,199.65,159.35
2018,3,1,14,0,55.0,227.0,4.5,14.2,262.0,225.34,179.94
2018,3,1,14,15,149.5,202.0,4.4,13.95,291.0,231.04,183.12
2018,3,1,14,30,244.0,177.0,4.3,13.7,320.0,226.05,176.17
2018,3,1,14,45,191.0,173.5,4.2,13.5,281.5,194.32,150.41
2018,3,1,15,0,138.0,170.0,4.1,13.3,243.0,173.11,134.11
2018,3,1,15,15,72.0,149.5,4.1,13.3,187.5,141.75,110.74
2018,3,1,15,30,6.0,129.0,4.1,13.3,132.0,116.86,93.2
2018,3,1,15,45,26.5,123.0,4.05,12.95,133.5,107.24,84.92
2018,3,1,16,0,47.0,117.0,4.0,12.6,135.0,99.17,83.1
2018,3,1,16,15,71.5,102.0,3.9,12.3,125.0,82.68,68.66
2018,3,1,16,30,96.0,87.0,3.8,12.0,115.0,71.57,58.82
2018,3,1,16,45,149.0,70.0,3.7,11.7,103.5,55.06,43.94
2018,3,1,17,0,202.0,53.0,3.6,11.4,92.0,39.35,29.6
2018,3,1,17,15,143.5,39.5,3.65,11.15,63.0,32.31,22.82
2018,3,1,17,30,85.0,26.0,3.7,10.9,34.0,21.63,12.02
2018,3,1,17,45,48.5,15.0,3.75,10.65,19.0,12.67,0.0
2018,3,1,18,0,12.0,4.0,3.8,10.4,4.0,3.81,0.0
2018,3,1,18,15,6.0,2.0,3.95,10.35,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,6.15,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.7,1.0,0.0,0.0
2018,3,2,6,45,1.0,7.0,1.25,7.25,7.0,7.11,0.0
2018,3,2,7,0,1.0,13.0,1.3,7.8,13.0,12.53,0.17
2018,3,2,7,15,0.5,25.0,1.6,8.25,25.0,23.46,13.85
2018,3,2,7,30,0.0,37.0,1.9,8.7,37.0,34.38,23.87
2018,3,2,7,45,15.5,60.5,2.15,9.15,64.5,73.06,57.86
2018,3,2,8,0,31.0,84.0,2.4,9.6,92.0,109.36,89.63
2018,3,2,8,15,38.0,90.5,2.6,9.85,102.5,119.07,98.24
2018,3,2,8,30,45.0,97.0,2.8,10.1,113.0,129.84,107.54
2018,3,2,8,45,74.5,126.5,3.05,10.4,157.0,183.39,153.31
2018,3,2,9,0,104.0,156.0,3.3,10.7,201.0,248.06,207.33
2018,3,2,9,15,280.5,165.5,3.45,10.9,304.0,398.46,333.76
2018,3,2,9,30,457.0,175.0,3.6,11.1,407.0,554.07,459.04
2018,3,2,9,45,443.5,192.0,3.75,11.3,431.0,564.06,464.5
2018,3,2,10,0,430.0,209.0,3.9,11.5,455.0,571.71,468.87
2018,3,2,10,15,603.5,171.5,4.0,11.65,537.5,666.73,544.73
2018,3,2,10,30,777.0,134.0,4.1,11.8,620.0,756.19,613.38
2018,3,2,10,45,784.5,136.5,4.15,11.9,644.0,758.2,613.34
2018,3,2,11,0,792.0,139.0,4.2,12.0,668.0,754.85,610.08
2018,3,2,11,15,737.0,161.0,4.25,12.05,663.0,726.97,587.48
2018,3,2,11,30,682.0,183.0,4.3,12.1,658.0,694.53,561.14
2018,3,2,11,45,525.5,235.5,4.35,12.15,604.5,615.82,497.58
2018,3,2,12,0,369.0,288.0,4.4,12.2,551.0,537.94,434.19
2018,3,2,12,15,285.0,309.5,4.45,12.25,513.0,489.14,394.41
2018,3,2,12,30,201.0,331.0,4.5,12.3,475.0,440.34,354.42
2018,3,2,12,45,137.5,314.5,4.55,12.3,412.5,376.65,303.31
2018,3,2,13,0,74.0,298.0,4.6,12.3,350.0,316.38,254.6
2018,3,2,13,15,60.0,275.0,4.6,12.2,316.5,283.2,228.07
2018,3,2,13,30,46.0,252.0,4.6,12.1,283.0,251.48,202.54
2018,3,2,13,45,35.0,206.5,4.6,12.0,229.5,203.14,163.4
2018,3,2,14,0,24.0,161.0,4.6,11.9,176.0,156.21,125.07
2018,3,2,14,15,82.5,186.0,4.55,11.75,235.0,193.95,155.47
2018,3,2,14,30,141.0,211.0,4.5,11.6,294.0,226.38,180.37
2018,3,2,14,45,95.0,190.5,4.4,11.4,245.0,187.98,149.46
2018,3,2,15,0,49.0,170.0,4.3,11.2,196.0,158.98,126.95
2018,3,2,15,15,110.5,150.5,4.3,11.2,203.0,144.37,112.14
2018,3,2,15,30,172.0,131.0,4.3,11.2,210.0,121.77,90.78
2018,3,2,15,45,312.0,125.5,4.0,10.75,250.5,106.38,75.56
2018,3,2,16,0,452.0,120.0,3.7,10.3,291.0,82.59,68.98
2018,3,2,16,15,361.5,111.0,3.55,10.1,236.0,78.0,65.05
2018,3,2,16,30,271.0,102.0,3.4,9.9,181.0,77.92,65.02
2018,3,2,16,45,226.0,86.5,3.25,9.75,144.0,67.09,55.14
2018,3,2,17,0,181.0,71.0,3.1,9.6,107.0,55.89,44.69
2018,3,2,17,15,126.5,53.5,3.05,9.45,75.0,42.82,32.34
2018,3,2,17,30,72.0,36.0,3.0,9.3,43.0,30.52,19.75
2018,3,2,17,45,39.0,21.0,3.0,9.15,24.5,18.03,0.0
2018,3,2,18,0,6.0,6.0,3.0,9.0,6.0,5.72,0.0
2018,3,2,18,15,3.0,3.0,2.95,8.95,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.0,6.55,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,7.0,2.0,0.0,0.0
2018,3,3,6,45,83.5,16.5,1.0,7.45,22.0,52.28,0.0
2018,3,3,7,0,162.0,31.0,1.0,7.9,42.0,139.72,73.35
2018,3,3,7,15,230.0,43.5,1.2,8.25,74.5,199.46,159.48
2018,3,3,7,30,298.0,56.0,1.4,8.6,107.0,257.75,213.82
2018,3,3,7,45,350.5,69.5,1.6,8.95,148.5,313.13,263.19
2018,3,3,8,0,403.0,83.0,1.8,9.3,190.0,371.2,313.18
2018,3,3,8,15,503.5,88.5,1.9,9.5,249.5,456.86,384.32
2018,3,3,8,30,604.0,94.0,2.0,9.7,309.0,543.71,454.06
2018,3,3,8,45,665.5,96.0,2.15,9.85,363.0,601.8,499.59
2018,3,3,9,0,727.0,98.0,2.3,10.0,417.0,660.02,544.27
2018,3,3,9,15,582.5,108.0,2.4,10.15,380.0,574.98,476.09
2018,3,3,9,30,438.0,118.0,2.5,10.3,343.0,476.43,396.75
2018,3,3,9,45,348.0,168.5,2.6,10.45,355.5,467.26,386.47
2018,3,3,10,0,258.0,219.0,2.7,10.6,368.0,441.37,362.64
2018,3,3,10,15,302.5,236.0,2.75,10.65,420.0,491.49,402.05
2018,3,3,10,30,347.0,253.0,2.8,10.7,472.0,540.13,439.31
2018,3,3,10,45,224.0,257.0,2.85,10.8,400.5,444.74,361.6
2018,3,3,11,0,101.0,261.0,2.9,10.9,329.0,341.77,277.22
2018,3,3,11,15,81.5,250.5,2.95,10.9,306.0,305.14,247.68
2018,3,3,11,30,62.0,240.0,3.0,10.9,283.0,277.35,224.78
2018,3,3,11,45,63.5,232.5,3.1,10.9,277.5,268.28,217.49
2018,3,3,12,0,65.0,225.0,3.2,10.9,272.0,259.18,210.12
2018,3,3,12,15,117.5,249.0,3.25,10.85,333.5,317.58,257.93
2018,3,3,12,30,170.0,273.0,3.3,10.8,395.0,367.51,297.99
2018,3,3,12,45,131.5,278.5,3.35,10.75,372.5,340.75,275.62
2018,3,3,13,0,93.0,284.0,3.4,10.7,350.0,315.01,254.42
2018,3,3,13,15,48.5,196.0,3.4,10.55,230.5,206.77,166.93
2018,3,3,13,30,4.0,108.0,3.4,10.4,111.0,102.56,80.9
2018,3,3,13,45,56.0,176.0,3.4,10.3,212.5,186.17,150.46
2018,3,3,14,0,108.0,244.0,3.4,10.2,314.0,259.57,209.68
2018,3,3,14,15,110.0,221.5,3.35,10.05,290.0,233.75,188.1
2018,3,3,14,30,112.0,199.0,3.3,9.9,266.0,208.03,166.61
2018,3,3,14,45,134.5,203.5,3.3,9.7,279.0,209.26,166.52
2018,3,3,15,0,157.0,208.0,3.3,9.5,292.0,207.36,163.57
2018,3,3,15,15,232.0,186.5,3.3,9.5,299.5,186.09,142.19
2018,3,3,15,30,307.0,165.0,3.3,9.5,307.0,162.73,119.76
2018,3,3,15,45,197.0,148.5,3.05,9.1,236.0,123.95,94.43
2018,3,3,16,0,87.0,132.0,2.8,8.7,165.0,104.19,88.73
2018,3,3,16,15,182.0,118.0,2.55,8.45,175.5,88.24,74.65
2018,3,3,16,30,277.0,104.0,2.3,8.2,186.0,79.3,66.68
2018,3,3,16,45,279.5,86.0,2.0,7.95,155.5,63.07,51.9
2018,3,3,17,0,282.0,68.0,1.7,7.7,125.0,50.94,40.62
2018,3,3,17,15,268.0,52.5,1.6,7.45,94.0,40.2,30.37
2018,3,3,17,30,254.0,37.0,1.5,7.2,63.0,28.95,18.91
2018,3,3,17,45,151.0,23.0,1.35,7.0,36.0,18.35,0.0
2018,3,3,18,0,48.0,9.0,1.2,6.8,9.0,8.58,0.0
2018,3,3,18,15,24.0,4.5,1.2,6.65,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
