Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,30,91.0,202.0,3.0,12.3,271.0,270.61,219.28
2018,3,14,11,45,198.5,272.0,2.95,12.35,424.0,422.0,340.04
2018,3,14,12,0,306.0,342.0,2.9,12.4,577.0,559.87,445.37
2018,3,14,12,15,184.0,320.0,2.85,12.4,461.5,436.27,347.8
2018,3,14,12,30,62.0,298.0,2.8,12.4,346.0,321.28,256.07
2018,3,14,12,45,149.0,299.5,2.75,12.45,412.5,376.33,301.09
2018,3,14,13,0,236.0,301.0,2.7,12.5,479.0,422.49,337.43
2018,3,14,13,15,136.5,207.5,2.7,12.55,310.0,269.82,216.47
2018,3,14,13,30,37.0,114.0,2.7,12.6,141.0,125.5,99.09
2018,3,14,13,45,40.5,175.0,2.65,12.65,203.5,179.88,143.57
2018,3,14,14,0,44.0,236.0,2.6,12.7,266.0,231.19,184.68
2018,3,14,14,15,58.5,217.5,2.55,12.7,256.0,217.44,173.35
2018,3,14,14,30,73.0,199.0,2.5,12.7,246.0,202.52,160.94
2018,3,14,14,45,298.0,171.5,2.5,12.7,346.0,228.49,176.18
2018,3,14,15,0,523.0,144.0,2.5,12.7,446.0,243.57,178.82
2018,3,14,15,15,443.5,158.5,2.5,12.7,401.5,209.65,151.17
2018,3,14,15,30,364.0,173.0,2.5,12.7,357.0,181.82,130.7
2018,3,14,15,45,522.5,133.0,2.4,12.5,369.0,143.37,94.13
2018,3,14,16,0,681.0,93.0,2.3,12.3,381.0,86.11,51.71
2018,3,14,16,15,603.5,92.0,2.05,11.9,323.5,61.3,49.56
2018,3,14,16,30,526.0,91.0,1.8,11.5,266.0,63.62,51.84
2018,3,14,16,45,461.5,81.0,1.55,11.1,216.0,58.27,47.1
2018,3,14,17,0,397.0,71.0,1.3,10.7,166.0,52.22,41.58
2018,3,14,17,15,371.5,57.5,1.25,10.05,129.0,43.26,33.26
2018,3,14,17,30,346.0,44.0,1.2,9.4,92.0,34.92,25.23
2018,3,14,17,45,249.5,31.0,1.15,8.7,58.0,25.39,14.5
2018,3,14,18,0,153.0,18.0,1.1,8.0,24.0,17.16,0.0
2018,3,14,18,15,76.5,9.0,1.1,7.85,12.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,6,15,63.5,8.0,1.5,6.1,10.0,0.0,0.0
2018,3,15,6,30,127.0,16.0,1.7,7.0,20.0,72.32,0.0
2018,3,15,6,45,277.0,27.5,1.95,7.85,57.5,196.19,129.35
2018,3,15,7,0,427.0,39.0,2.2,8.7,95.0,303.32,246.71
2018,3,15,7,15,404.0,52.5,2.4,9.25,124.5,322.12,268.98
2018,3,15,7,30,381.0,66.0,2.6,9.8,154.0,334.58,282.7
2018,3,15,7,45,372.5,88.0,2.8,10.3,191.5,367.88,311.43
2018,3,15,8,0,364.0,110.0,3.0,10.8,229.0,398.61,336.51
2018,3,15,8,15,362.5,119.0,3.1,11.2,253.5,416.38,350.52
2018,3,15,8,30,361.0,128.0,3.2,11.6,278.0,432.9,362.95
2018,3,15,8,45,211.5,162.5,3.3,11.95,253.0,352.96,293.96
2018,3,15,9,0,62.0,197.0,3.4,12.3,228.0,254.83,209.14
2018,3,15,9,15,132.0,224.0,3.5,12.5,297.5,350.53,288.07
2018,3,15,9,30,202.0,251.0,3.6,12.7,367.0,435.62,356.16
2018,3,15,9,45,118.5,236.5,3.65,12.85,305.5,349.34,284.47
2018,3,15,10,0,35.0,222.0,3.7,13.0,244.0,252.11,203.53
2018,3,15,10,15,23.5,221.5,3.8,13.15,236.5,240.21,193.28
2018,3,15,10,30,12.0,221.0,3.9,13.3,229.0,220.89,176.89
2018,3,15,10,45,20.0,247.5,3.95,13.45,261.5,252.65,202.34
2018,3,15,11,0,28.0,274.0,4.0,13.6,294.0,291.66,233.18
2018,3,15,11,15,73.5,304.5,4.1,13.55,359.5,355.9,285.03
2018,3,15,11,30,119.0,335.0,4.2,13.5,425.0,424.65,339.47
2018,3,15,11,45,98.0,302.0,4.3,13.5,376.5,370.26,296.35
2018,3,15,12,0,77.0,269.0,4.4,13.5,328.0,312.77,250.75
2018,3,15,12,15,101.0,313.0,4.45,13.4,391.0,371.24,297.27
2018,3,15,12,30,125.0,357.0,4.5,13.3,454.0,421.71,336.7
2018,3,15,12,45,133.0,353.0,4.55,13.15,455.0,414.9,331.45
2018,3,15,13,0,141.0,349.0,4.6,13.0,456.0,407.26,325.67
2018,3,15,13,15,224.0,316.0,4.55,12.85,482.0,416.07,333.66
2018,3,15,13,30,307.0,283.0,4.5,12.7,508.0,418.56,335.88
2018,3,15,13,45,193.5,287.0,4.45,12.6,427.5,351.03,281.21
2018,3,15,14,0,80.0,291.0,4.4,12.5,347.0,293.81,235.3
2018,3,15,14,15,172.5,256.0,4.3,12.4,369.5,292.3,233.38
2018,3,15,14,30,265.0,221.0,4.2,12.3,392.0,280.52,221.61
2018,3,15,14,45,498.0,173.0,4.1,12.2,471.0,291.97,223.51
2018,3,15,15,0,731.0,125.0,4.0,12.1,550.0,282.64,204.79
2018,3,15,15,15,485.5,141.5,4.0,12.1,415.0,206.42,147.68
2018,3,15,15,30,240.0,158.0,4.0,12.1,280.0,159.87,118.61
2018,3,15,15,45,179.0,156.0,4.0,12.15,242.0,143.37,108.49
2018,3,15,16,0,118.0,154.0,4.0,12.2,204.0,125.92,98.65
2018,3,15,16,15,161.5,136.5,3.8,12.0,196.0,107.0,90.17
2018,3,15,16,30,205.0,119.0,3.6,11.8,188.0,89.02,74.43
2018,3,15,16,45,212.5,102.5,3.45,11.65,163.5,78.11,64.75
2018,3,15,17,0,220.0,86.0,3.3,11.5,139.0,66.73,54.42
2018,3,15,17,15,166.5,68.0,3.2,11.4,102.5,53.68,42.35
2018,3,15,17,30,113.0,50.0,3.1,11.3,66.0,40.18,29.65
2018,3,15,17,45,67.5,32.5,3.0,11.15,41.0,27.75,16.57
2018,3,15,18,0,22.0,15.0,2.9,11.0,16.0,14.3,0.0
2018,3,15,18,15,11.0,7.5,2.9,11.0,8.0,7.15,0.0
2018,3,15,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.75,10.0,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,10.1,6.0,6.63,0.0
2018,3,16,6,45,1.0,12.5,2.05,10.25,12.5,12.08,3.16
2018,3,16,7,0,0.0,19.0,2.2,10.4,19.0,17.61,9.18
2018,3,16,7,15,0.0,29.0,2.35,10.4,29.0,26.91,17.49
2018,3,16,7,30,0.0,39.0,2.5,10.4,39.0,36.21,25.76
2018,3,16,7,45,0.0,46.5,2.7,10.4,46.5,43.2,31.92
2018,3,16,8,0,0.0,54.0,2.9,10.4,54.0,50.19,37.98
2018,3,16,8,15,0.0,62.5,3.0,10.4,62.5,58.12,44.75
2018,3,16,8,30,0.0,71.0,3.1,10.4,71.0,66.07,51.44
2018,3,16,8,45,43.5,129.5,3.25,10.4,151.5,164.88,136.58
2018,3,16,9,0,87.0,188.0,3.4,10.4,232.0,263.78,219.34
2018,3,16,9,15,117.5,184.0,3.5,10.55,249.0,293.19,243.52
2018,3,16,9,30,148.0,180.0,3.6,10.7,266.0,312.33,259.42
2018,3,16,9,45,153.5,183.0,3.7,10.9,277.0,319.29,264.49
2018,3,16,10,0,159.0,186.0,3.8,11.1,288.0,336.07,277.38
2018,3,16,10,15,247.5,232.0,3.85,11.2,399.5,456.72,374.48
2018,3,16,10,30,336.0,278.0,3.9,11.3,511.0,574.99,466.35
2018,3,16,10,45,222.5,305.5,3.95,11.45,462.0,495.56,400.53
2018,3,16,11,0,109.0,333.0,4.0,11.6,413.0,417.66,336.03
2018,3,16,11,15,118.0,315.0,4.05,11.7,403.5,409.89,330.19
2018,3,16,11,30,127.0,297.0,4.1,11.8,394.0,393.56,317.48
2018,3,16,11,45,183.0,310.5,4.15,11.9,452.0,443.71,357.75
2018,3,16,12,0,239.0,324.0,4.2,12.0,510.0,494.98,397.97
2018,3,16,12,15,189.5,294.5,4.25,12.05,442.0,417.36,336.38
2018,3,16,12,30,140.0,265.0,4.3,12.1,374.0,347.21,280.28
2018,3,16,12,45,75.0,200.5,4.35,12.15,259.0,237.95,191.84
2018,3,16,13,0,10.0,136.0,4.4,12.2,144.0,132.81,105.04
2018,3,16,13,15,167.5,208.5,4.45,12.25,332.5,288.61,234.05
2018,3,16,13,30,325.0,281.0,4.5,12.3,521.0,427.53,344.02
2018,3,16,13,45,308.5,289.5,4.5,12.35,511.5,408.45,327.14
2018,3,16,14,0,292.0,298.0,4.5,12.4,502.0,389.71,311.0
2018,3,16,14,15,385.5,262.5,4.45,12.25,519.5,380.79,301.97
2018,3,16,14,30,479.0,227.0,4.4,12.1,537.0,358.91,281.01
2018,3,16,14,45,567.0,189.5,4.35,12.0,536.0,328.04,251.1
2018,3,16,15,0,655.0,152.0,4.3,11.9,535.0,287.3,211.51
2018,3,16,15,15,682.5,134.5,4.3,11.9,507.5,241.33,168.83
2018,3,16,15,30,710.0,117.0,4.3,11.9,480.0,192.27,124.81
2018,3,16,15,45,690.0,109.0,4.1,11.5,434.5,142.97,86.79
2018,3,16,16,0,670.0,101.0,3.9,11.1,389.0,95.7,58.56
2018,3,16,16,15,609.5,96.0,3.6,10.75,333.5,63.99,52.18
2018,3,16,16,30,549.0,91.0,3.3,10.4,278.0,63.17,51.64
2018,3,16,16,45,477.5,83.5,2.95,10.1,226.5,60.22,49.05
2018,3,16,17,0,406.0,76.0,2.6,9.8,175.0,55.83,45.0
2018,3,16,17,15,338.0,62.5,2.3,9.2,131.5,46.91,36.7
2018,3,16,17,30,270.0,49.0,2.0,8.6,88.0,37.58,27.78
2018,3,16,17,45,205.5,35.0,1.7,8.0,57.5,27.44,16.95
2018,3,16,18,0,141.0,21.0,1.4,7.4,27.0,16.82,0.0
2018,3,16,18,15,70.5,10.5,1.4,7.3,13.5,10.01,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,6,15,10.0,7.5,1.05,7.85,8.0,0.0,0.0
2018,3,17,6,30,20.0,15.0,1.2,8.2,16.0,23.46,0.0
2018,3,17,6,45,75.5,33.0,1.4,8.5,42.5,97.25,68.65
2018,3,17,7,0,131.0,51.0,1.6,8.8,69.0,150.06,121.64
2018,3,17,7,15,182.5,69.0,1.65,9.0,106.0,204.61,170.82
2018,3,17,7,30,234.0,87.0,1.7,9.2,143.0,262.55,221.71
2018,3,17,7,45,266.5,102.5,1.8,9.4,181.0,307.61,260.47
2018,3,17,8,0,299.0,118.0,1.9,9.6,219.0,354.15,299.33
2018,3,17,8,15,352.5,132.5,1.9,9.9,269.5,428.39,359.16
2018,3,17,8,30,406.0,147.0,1.9,10.2,320.0,491.76,408.69
2018,3,17,8,45,302.5,178.0,1.9,10.45,315.0,442.59,366.13
2018,3,17,9,0,199.0,209.0,1.9,10.7,310.0,387.98,319.43
2018,3,17,9,15,235.0,227.0,1.85,10.8,356.5,449.22,367.33
2018,3,17,9,30,271.0,245.0,1.8,10.9,403.0,498.05,404.11
2018,3,17,9,45,456.5,212.0,1.75,11.05,498.5,624.74,502.71
2018,3,17,10,0,642.0,179.0,1.7,11.2,594.0,746.66,593.11
2018,3,17,10,15,595.0,199.0,1.7,11.35,598.0,726.55,574.71
2018,3,17,10,30,548.0,219.0,1.7,11.5,602.0,700.02,553.31
2018,3,17,10,45,322.5,233.5,1.65,11.65,461.0,512.53,409.42
2018,3,17,11,0,97.0,248.0,1.6,11.8,320.0,329.69,263.62
2018,3,17,11,15,70.0,234.0,1.65,11.95,286.5,283.06,226.91
2018,3,17,11,30,43.0,220.0,1.7,12.1,253.0,245.53,196.29
2018,3,17,11,45,32.5,244.0,1.75,12.2,269.0,258.54,206.11
2018,3,17,12,0,22.0,268.0,1.8,12.3,285.0,267.7,212.73
2018,3,17,12,15,48.0,288.5,1.8,12.35,326.0,306.93,244.02
2018,3,17,12,30,74.0,309.0,1.8,12.4,367.0,340.35,270.23
2018,3,17,12,45,38.5,235.0,1.85,12.45,265.0,244.29,194.23
2018,3,17,13,0,3.0,161.0,1.9,12.5,163.0,151.55,119.55
2018,3,17,13,15,3.5,159.5,1.95,12.45,162.0,150.1,118.71
2018,3,17,13,30,4.0,158.0,2.0,12.4,161.0,148.6,117.63
2018,3,17,13,45,167.5,208.0,2.05,12.3,325.5,268.88,215.58
2018,3,17,14,0,331.0,258.0,2.1,12.2,490.0,375.3,297.64
2018,3,17,14,15,547.5,199.0,2.1,12.1,563.5,392.7,307.39
2018,3,17,14,30,764.0,140.0,2.1,12.0,637.0,391.11,299.46
2018,3,17,14,45,734.0,140.0,2.1,11.9,595.5,340.51,255.16
2018,3,17,15,0,704.0,140.0,2.1,11.8,554.0,292.03,212.49
2018,3,17,15,15,574.0,147.5,2.1,11.8,469.0,231.28,164.16
2018,3,17,15,30,444.0,155.0,2.1,11.8,384.0,183.89,129.13
2018,3,17,15,45,329.5,138.0,1.95,11.65,299.0,132.18,92.44
2018,3,17,16,0,215.0,121.0,1.8,11.5,214.0,101.19,74.85
2018,3,17,16,15,372.0,108.0,1.55,11.15,245.5,73.27,60.36
2018,3,17,16,30,529.0,95.0,1.3,10.8,277.0,66.2,54.26
2018,3,17,16,45,499.0,84.5,1.05,10.5,233.5,60.89,49.59
2018,3,17,17,0,469.0,74.0,0.8,10.2,190.0,55.27,44.47
2018,3,17,17,15,391.0,62.0,0.85,9.65,143.5,46.51,36.35
2018,3,17,17,30,313.0,50.0,0.9,9.1,97.0,38.35,28.5
2018,3,17,17,45,209.5,35.0,0.9,8.6,61.0,27.37,17.16
2018,3,17,18,0,106.0,20.0,0.9,8.1,25.0,15.91,0.0
2018,3,17,18,15,53.0,10.0,0.95,7.9,12.5,9.53,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,6.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,6,15,58.0,9.5,0.4,6.4,12.0,9.05,0.0
2018,3,18,6,30,116.0,19.0,0.5,6.7,24.0,91.96,0.0
2018,3,18,6,45,174.5,34.0,0.6,7.05,53.5,159.18,119.03
2018,3,18,7,0,233.0,49.0,0.7,7.4,83.0,213.7,175.27
2018,3,18,7,15,250.5,67.5,0.75,7.95,117.5,253.94,212.08
2018,3,18,7,30,268.0,86.0,0.8,8.5,152.0,282.89,238.05
2018,3,18,7,45,287.0,105.0,0.85,9.05,190.0,325.24,273.45
2018,3,18,8,0,306.0,124.0,0.9,9.6,228.0,367.71,307.51
2018,3,18,8,15,375.0,132.5,0.95,10.3,280.5,446.04,369.26
2018,3,18,8,30,444.0,141.0,1.0,11.0,333.0,514.76,421.47
2018,3,18,8,45,529.5,139.0,1.05,11.7,393.0,585.62,474.28
2018,3,18,9,0,615.0,137.0,1.1,12.4,453.0,664.54,531.14
2018,3,18,9,15,502.5,182.5,1.1,12.85,455.0,627.27,498.26
2018,3,18,9,30,390.0,228.0,1.1,13.3,457.0,576.93,457.05
2018,3,18,9,45,313.5,261.5,1.1,13.75,453.0,551.05,434.51
2018,3,18,10,0,237.0,295.0,1.1,14.2,449.0,510.53,401.09
2018,3,18,10,15,231.0,312.0,1.0,14.5,468.0,520.37,406.46
2018,3,18,10,30,225.0,329.0,0.9,14.8,487.0,529.0,410.4
2018,3,18,10,45,231.5,340.5,0.85,15.1,508.0,541.01,417.54
2018,3,18,11,0,238.0,352.0,0.8,15.4,529.0,551.84,423.73
2018,3,18,11,15,246.5,358.0,0.7,15.45,545.0,565.17,431.63
2018,3,18,11,30,255.0,364.0,0.6,15.5,561.0,568.53,432.43
2018,3,18,11,45,332.0,347.5,0.5,15.55,606.5,601.32,455.68
2018,3,18,12,0,409.0,331.0,0.4,15.6,652.0,630.28,475.23
2018,3,18,12,15,329.5,345.0,0.45,15.45,603.5,570.53,431.92
2018,3,18,12,30,250.0,359.0,0.5,15.3,555.0,513.59,390.96
2018,3,18,12,45,161.0,357.0,0.55,15.15,483.0,438.27,335.89
2018,3,18,13,0,72.0,355.0,0.6,15.0,411.0,370.5,285.37
2018,3,18,13,15,53.5,329.5,0.7,14.9,370.5,331.16,256.77
2018,3,18,13,30,35.0,304.0,0.8,14.8,330.0,293.77,228.92
2018,3,18,13,45,27.5,281.5,0.85,14.7,301.5,266.53,208.48
2018,3,18,14,0,20.0,259.0,0.9,14.6,273.0,244.16,191.57
2018,3,18,14,15,15.5,237.5,0.9,14.45,248.0,221.46,174.22
2018,3,18,14,30,11.0,216.0,0.9,14.3,223.0,199.37,157.23
2018,3,18,14,45,9.5,202.5,0.9,14.15,208.5,185.62,146.73
2018,3,18,15,0,8.0,189.0,0.9,14.0,194.0,172.09,136.32
2018,3,18,15,15,6.0,174.0,0.9,14.0,177.5,157.42,124.87
2018,3,18,15,30,4.0,159.0,0.9,14.0,161.0,143.02,113.61
2018,3,18,15,45,17.0,154.0,0.75,13.5,161.5,138.46,109.84
2018,3,18,16,0,30.0,149.0,0.6,13.0,162.0,126.22,100.06
2018,3,18,16,15,57.5,133.0,0.6,12.65,154.5,110.8,92.83
2018,3,18,16,30,85.0,117.0,0.6,12.3,147.0,93.23,77.77
2018,3,18,16,45,63.5,102.0,0.65,12.0,122.5,86.33,71.86
2018,3,18,17,0,42.0,87.0,0.7,11.7,98.0,74.0,60.86
2018,3,18,17,15,93.0,68.5,0.75,11.45,85.0,56.75,45.19
2018,3,18,17,30,144.0,50.0,0.8,11.2,72.0,40.27,29.98
2018,3,18,17,45,92.5,34.0,0.8,11.0,46.0,27.86,17.62
2018,3,18,18,0,41.0,18.0,0.8,10.8,20.0,15.78,0.0
2018,3,18,18,15,20.5,9.0,0.85,10.65,10.0,8.58,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,6,15,102.0,11.5,1.15,5.7,16.5,54.37,0.0
2018,3,19,6,30,204.0,23.0,1.2,6.6,33.0,137.2,0.0
2018,3,19,6,45,343.0,33.0,1.3,7.5,74.5,244.04,187.98
2018,3,19,7,0,482.0,43.0,1.4,8.4,116.0,346.25,284.44
2018,3,19,7,15,526.0,52.5,1.5,9.15,160.5,401.98,334.87
2018,3,19,7,30,570.0,62.0,1.6,9.9,205.0,459.73,384.28
2018,3,19,7,45,573.0,75.0,1.65,10.6,246.5,496.01,413.72
2018,3,19,8,0,576.0,88.0,1.7,11.3,288.0,530.59,440.24
2018,3,19,8,15,507.0,116.0,1.9,12.05,311.5,523.37,432.58
2018,3,19,8,30,438.0,144.0,2.1,12.8,335.0,515.6,423.95
2018,3,19,8,45,407.0,171.0,2.3,13.5,364.0,530.18,432.92
2018,3,19,9,0,376.0,198.0,2.5,14.2,393.0,528.85,429.51
2018,3,19,9,15,423.0,204.0,2.5,14.6,441.0,588.97,474.15
2018,3,19,9,30,470.0,210.0,2.5,15.0,489.0,636.4,508.23
2018,3,19,9,45,513.0,210.0,2.5,15.4,532.0,673.07,533.95
2018,3,19,10,0,556.0,210.0,2.5,15.8,575.0,708.39,558.36
2018,3,19,10,15,602.5,204.0,2.55,16.15,616.5,742.63,582.18
2018,3,19,10,30,649.0,198.0,2.6,16.5,658.0,770.83,601.52
2018,3,19,10,45,567.5,238.5,2.65,16.9,650.5,733.85,571.11
2018,3,19,11,0,486.0,279.0,2.7,17.3,643.0,698.74,542.46
2018,3,19,11,15,437.5,305.5,2.75,17.65,638.5,674.8,522.84
2018,3,19,11,30,389.0,332.0,2.8,18.0,634.0,643.85,498.22
2018,3,19,11,45,483.0,299.5,2.85,18.35,678.0,678.1,524.29
2018,3,19,12,0,577.0,267.0,2.9,18.7,722.0,701.37,541.7
2018,3,19,12,15,679.0,222.0,2.8,18.9,758.0,714.36,551.36
2018,3,19,12,30,781.0,177.0,2.7,19.1,794.0,718.65,554.44
2018,3,19,12,45,666.0,222.5,2.6,19.25,745.0,655.28,505.01
2018,3,19,13,0,551.0,268.0,2.5,19.4,696.0,595.44,458.41
2018,3,19,13,15,453.5,297.5,2.35,19.5,645.0,537.89,413.68
2018,3,19,13,30,356.0,327.0,2.2,19.6,594.0,487.13,373.92
2018,3,19,13,45,329.5,321.0,2.05,19.75,562.0,448.43,343.78
2018,3,19,14,0,303.0,315.0,1.9,19.9,530.0,411.45,314.71
2018,3,19,14,15,359.5,279.5,1.65,19.5,524.0,387.23,295.0
2018,3,19,14,30,416.0,244.0,1.4,19.1,518.0,353.64,267.0
2018,3,19,14,45,463.5,220.0,1.2,18.75,509.0,324.38,241.18
2018,3,19,15,0,511.0,196.0,1.0,18.4,500.0,290.27,210.56
2018,3,19,15,15,381.5,208.5,1.0,18.4,426.5,247.28,179.05
2018,3,19,15,30,252.0,221.0,1.0,18.4,353.0,210.79,154.75
2018,3,19,15,45,325.0,187.0,0.75,17.75,340.5,176.28,125.27
2018,3,19,16,0,398.0,153.0,0.5,17.1,328.0,127.22,88.22
2018,3,19,16,15,442.0,126.5,0.5,16.8,299.0,86.25,70.11
2018,3,19,16,30,486.0,100.0,0.5,16.5,270.0,69.73,56.06
2018,3,19,16,45,509.0,83.0,0.5,16.2,236.0,59.11,46.88
2018,3,19,17,0,532.0,66.0,0.5,15.9,202.0,47.88,36.96
2018,3,19,17,15,433.0,57.0,0.55,15.4,151.0,42.84,32.33
2018,3,19,17,30,334.0,48.0,0.6,14.9,100.0,36.63,26.41
2018,3,19,17,45,231.0,34.5,0.7,14.4,64.0,26.84,16.7
2018,3,19,18,0,128.0,21.0,0.8,13.9,28.0,16.65,0.0
2018,3,19,18,15,64.0,10.5,0.85,13.65,14.0,10.01,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.1,10.8,2.5,4.05,0.0
2018,3,20,6,30,10.0,4.0,1.3,10.9,5.0,11.0,0.0
2018,3,20,6,45,5.0,5.0,1.55,11.0,5.5,7.84,0.73
2018,3,20,7,0,0.0,6.0,1.8,11.1,6.0,5.55,0.0
2018,3,20,7,15,0.0,7.5,1.7,11.15,7.5,6.94,0.34
2018,3,20,7,30,0.0,9.0,1.6,11.2,9.0,8.33,1.59
2018,3,20,7,45,0.0,17.0,1.5,11.3,17.0,15.76,8.07
2018,3,20,8,0,0.0,25.0,1.4,11.4,25.0,23.19,14.52
2018,3,20,8,15,0.0,51.0,1.6,11.55,51.0,47.4,35.33
2018,3,20,8,30,0.0,77.0,1.8,11.7,77.0,71.67,55.89
2018,3,20,8,45,0.0,67.5,1.95,11.8,67.5,62.81,48.14
2018,3,20,9,0,0.0,58.0,2.1,11.9,58.0,53.96,40.47
2018,3,20,9,15,0.0,75.5,2.3,12.0,75.5,70.31,54.15
2018,3,20,9,30,0.0,93.0,2.5,12.1,93.0,86.72,67.73
2018,3,20,9,45,0.0,95.5,2.65,12.2,95.5,89.1,69.51
2018,3,20,10,0,0.0,98.0,2.8,12.3,98.0,91.49,71.31
2018,3,20,10,15,0.0,103.5,2.95,12.4,103.5,96.74,75.5
2018,3,20,10,30,0.0,109.0,3.1,12.5,109.0,101.97,79.67
2018,3,20,10,45,1.0,133.5,3.2,12.55,134.5,126.13,99.48
2018,3,20,11,0,2.0,158.0,3.3,12.6,160.0,150.22,119.07
2018,3,20,11,15,2.0,152.0,3.35,12.75,154.0,144.28,114.01
2018,3,20,11,30,2.0,146.0,3.4,12.9,148.0,138.39,109.07
2018,3,20,11,45,1.0,119.5,3.5,13.0,120.5,112.5,87.78
2018,3,20,12,0,0.0,93.0,3.6,13.1,93.0,86.85,66.62
2018,3,20,12,15,0.0,97.5,3.6,13.15,97.5,91.05,70.08
2018,3,20,12,30,0.0,102.0,3.6,13.2,102.0,95.23,73.51
2018,3,20,12,45,0.0,93.0,3.65,13.2,93.0,86.83,66.62
2018,3,20,13,0,0.0,84.0,3.7,13.2,84.0,78.41,59.71
2018,3,20,13,15,0.0,81.0,3.65,13.2,81.0,75.59,57.43
2018,3,20,13,30,0.0,78.0,3.6,13.2,78.0,72.77,55.15
2018,3,20,13,45,0.0,85.5,3.5,13.15,85.5,79.77,61.04
2018,3,20,14,0,0.0,93.0,3.4,13.1,93.0,86.77,66.94
2018,3,20,14,15,0.0,91.0,3.3,13.15,91.0,84.88,65.46
2018,3,20,14,30,0.0,89.0,3.2,13.2,89.0,82.99,64.01
2018,3,20,14,45,0.0,85.5,3.1,13.2,85.5,79.69,61.41
2018,3,20,15,0,0.0,82.0,3.0,13.2,82.0,76.4,58.81
2018,3,20,15,15,0.0,92.0,3.0,13.2,92.0,85.66,66.74
2018,3,20,15,30,0.0,102.0,3.0,13.2,102.0,94.3,74.17
2018,3,20,15,45,0.0,102.0,2.8,13.15,102.0,93.9,74.05
2018,3,20,16,0,0.0,102.0,2.6,13.1,102.0,93.26,73.76
2018,3,20,16,15,0.0,93.5,2.5,13.0,93.5,85.36,70.62
2018,3,20,16,30,0.0,85.0,2.4,12.9,85.0,77.61,63.94
2018,3,20,16,45,0.0,57.0,2.3,12.8,57.0,52.99,42.06
2018,3,20,17,0,0.0,29.0,2.2,12.7,29.0,26.9,18.62
2018,3,20,17,15,0.0,21.5,2.05,12.6,21.5,19.93,12.24
2018,3,20,17,30,0.0,14.0,1.9,12.5,14.0,12.97,5.83
2018,3,20,17,45,2.5,10.0,1.8,12.4,10.0,9.26,2.17
2018,3,20,18,0,5.0,6.0,1.7,12.3,6.0,5.63,0.0
2018,3,20,18,15,2.5,3.0,2.0,12.35,3.0,2.86,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,21,6,15,4.0,7.0,1.45,13.4,7.0,8.41,0.0
2018,3,21,6,30,8.0,14.0,1.5,13.7,14.0,16.97,0.0
2018,3,21,6,45,4.0,27.0,1.6,14.0,27.0,27.16,16.3
2018,3,21,7,0,0.0,40.0,1.7,14.3,40.0,37.92,26.22
2018,3,21,7,15,0.0,46.0,1.8,14.55,46.0,42.75,30.73
2018,3,21,7,30,0.0,52.0,1.9,14.8,52.0,48.34,35.66
2018,3,21,7,45,0.0,60.5,2.05,15.0,60.5,56.26,42.43
2018,3,21,8,0,0.0,69.0,2.2,15.2,69.0,64.2,49.06
2018,3,21,8,15,0.0,81.0,2.35,15.45,81.0,75.83,58.69
2018,3,21,8,30,0.0,93.0,2.5,15.7,93.0,87.48,68.19
2018,3,21,8,45,0.0,97.0,2.6,15.9,97.0,91.07,70.9
2018,3,21,9,0,0.0,101.0,2.7,16.1,101.0,94.74,73.66
2018,3,21,9,15,1.0,131.5,2.75,16.35,132.0,125.53,98.72
2018,3,21,9,30,2.0,162.0,2.8,16.6,163.0,156.43,123.48
2018,3,21,9,45,1.5,161.5,2.9,16.85,162.5,154.88,121.75
2018,3,21,10,0,1.0,161.0,3.0,17.1,162.0,153.49,120.24
2018,3,21,10,15,11.0,205.5,3.15,17.35,213.5,205.39,161.82
2018,3,21,10,30,21.0,250.0,3.3,17.6,265.0,257.18,202.53
2018,3,21,10,45,35.5,289.0,3.5,17.85,315.5,315.87,248.17
2018,3,21,11,0,50.0,328.0,3.7,18.1,366.0,364.9,285.7
2018,3,21,11,15,50.5,335.0,3.8,18.2,374.0,368.78,288.17
2018,3,21,11,30,51.0,342.0,3.9,18.3,382.0,372.37,290.6
2018,3,21,11,45,74.5,362.0,3.95,18.45,421.0,406.25,316.67
2018,3,21,12,0,98.0,382.0,4.0,18.6,460.0,438.28,340.99
2018,3,21,12,15,92.5,379.5,4.0,18.65,453.0,425.77,331.02
2018,3,21,12,30,87.0,377.0,4.0,18.7,446.0,413.35,321.32
2018,3,21,12,45,83.5,370.5,3.95,18.75,436.5,398.75,310.02
2018,3,21,13,0,80.0,364.0,3.9,18.8,427.0,384.3,298.85
2018,3,21,13,15,73.0,345.0,3.8,18.75,401.5,356.97,277.9
2018,3,21,13,30,66.0,326.0,3.7,18.7,376.0,330.47,257.55
2018,3,21,13,45,78.5,324.0,3.55,18.65,381.5,329.22,256.66
2018,3,21,14,0,91.0,322.0,3.4,18.6,387.0,326.53,254.43
2018,3,21,14,15,71.0,301.0,3.4,18.55,350.5,293.24,228.67
2018,3,21,14,30,51.0,280.0,3.4,18.5,314.0,262.13,204.69
2018,3,21,14,45,47.0,258.5,3.4,18.5,288.5,238.06,185.96
2018,3,21,15,0,43.0,237.0,3.4,18.5,263.0,214.7,167.67
2018,3,21,15,15,37.0,210.0,3.4,18.5,231.0,187.44,146.28
2018,3,21,15,30,31.0,183.0,3.4,18.5,199.0,161.23,125.68
2018,3,21,15,45,33.5,168.5,3.35,18.05,184.5,146.19,113.98
2018,3,21,16,0,36.0,154.0,3.3,17.6,170.0,130.91,102.31
2018,3,21,16,15,68.5,140.0,3.25,17.35,166.0,115.89,95.89
2018,3,21,16,30,101.0,126.0,3.2,17.1,162.0,99.46,81.93
2018,3,21,16,45,117.0,102.0,3.1,16.85,137.5,82.49,67.27
2018,3,21,17,0,133.0,78.0,3.0,16.6,113.0,60.73,48.14
2018,3,21,17,15,140.0,68.0,2.95,16.4,97.5,53.65,41.67
2018,3,21,17,30,147.0,58.0,2.9,16.2,82.0,46.24,34.61
2018,3,21,17,45,101.5,40.5,2.85,16.0,54.0,32.85,21.83
2018,3,21,18,0,56.0,23.0,2.8,15.8,26.0,19.05,0.0
2018,3,21,18,15,28.0,11.5,2.85,15.7,13.0,10.96,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.9,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.3,14.0,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.4,14.05,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.1,7.0,6.48,0.0
2018,3,22,7,15,0.0,11.0,3.55,14.2,11.0,10.18,3.05
2018,3,22,7,30,0.0,15.0,3.6,14.3,15.0,13.9,6.28
2018,3,22,7,45,0.0,21.5,3.65,14.35,21.5,19.93,11.48
2018,3,22,8,0,0.0,28.0,3.7,14.4,28.0,25.98,16.64
2018,3,22,8,15,0.0,38.5,3.7,14.55,38.5,35.76,24.92
2018,3,22,8,30,0.0,49.0,3.7,14.7,49.0,45.54,33.12
2018,3,22,8,45,0.0,78.0,3.7,14.8,78.0,72.62,55.79
2018,3,22,9,0,0.0,107.0,3.7,14.9,107.0,100.65,78.95
2018,3,22,9,15,2.0,123.0,3.7,14.95,124.0,117.84,92.98
2018,3,22,9,30,4.0,139.0,3.7,15.0,141.0,135.03,106.9
2018,3,22,9,45,2.5,109.0,3.65,15.0,110.5,104.2,81.25
2018,3,22,10,0,1.0,79.0,3.6,15.0,80.0,74.49,56.52
2018,3,22,10,15,4.5,121.5,3.7,14.95,125.0,117.8,92.23
2018,3,22,10,30,8.0,164.0,3.8,14.9,170.0,161.61,127.84
2018,3,22,10,45,38.5,240.5,3.85,14.85,270.0,268.75,214.54
2018,3,22,11,0,69.0,317.0,3.9,14.8,370.0,369.52,293.86
2018,3,22,11,15,91.5,312.5,3.95,14.55,384.0,379.85,302.35
2018,3,22,11,30,114.0,308.0,4.0,14.3,398.0,396.26,315.78
2018,3,22,11,45,87.0,316.5,4.0,14.05,385.5,371.9,295.94
2018,3,22,12,0,60.0,325.0,4.0,13.8,373.0,354.99,282.02
2018,3,22,12,15,153.0,343.5,4.05,13.6,466.0,440.17,350.61
2018,3,22,12,30,246.0,362.0,4.1,13.4,559.0,516.46,410.58
2018,3,22,12,45,261.0,365.0,4.15,13.15,572.0,515.81,410.04
2018,3,22,13,0,276.0,368.0,4.2,12.9,585.0,513.29,408.3
2018,3,22,13,15,226.0,357.5,4.2,12.9,533.0,459.1,365.54
2018,3,22,13,30,176.0,347.0,4.2,12.9,481.0,408.5,325.53
2018,3,22,13,45,162.5,329.5,4.25,12.9,450.0,374.94,299.07
2018,3,22,14,0,149.0,312.0,4.3,12.9,419.0,342.63,273.34
2018,3,22,14,15,231.5,292.0,4.3,13.0,450.5,346.01,275.04
2018,3,22,14,30,314.0,272.0,4.3,13.1,482.0,345.38,272.17
2018,3,22,14,45,399.0,240.0,4.3,13.25,491.5,323.17,250.67
2018,3,22,15,0,484.0,208.0,4.3,13.4,501.0,296.59,224.13
2018,3,22,15,15,590.5,164.0,4.3,13.4,496.0,256.48,184.71
2018,3,22,15,30,697.0,120.0,4.3,13.4,491.0,204.31,134.9
2018,3,22,15,45,726.5,104.5,4.35,13.05,460.0,155.22,93.54
2018,3,22,16,0,756.0,89.0,4.4,12.7,429.0,108.52,61.66
2018,3,22,16,15,724.5,84.5,4.3,12.25,379.0,55.58,44.3
2018,3,22,16,30,693.0,80.0,4.2,11.8,329.0,53.46,42.61
2018,3,22,16,45,644.0,74.5,4.15,11.35,277.5,51.74,41.19
2018,3,22,17,0,595.0,69.0,4.1,10.9,226.0,50.01,39.64
2018,3,22,17,15,520.5,60.5,3.8,10.4,175.5,45.56,35.46
2018,3,22,17,30,446.0,52.0,3.5,9.9,125.0,40.98,30.92
2018,3,22,17,45,320.0,40.0,3.25,9.35,82.5,32.74,22.55
2018,3,22,18,0,194.0,28.0,3.0,8.8,40.0,22.35,3.61
2018,3,22,18,15,97.0,14.0,2.8,8.45,20.0,13.34,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.45,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.7,2.0,0.0,0.0
2018,3,23,6,15,132.0,15.0,0.9,7.45,24.0,72.6,0.0
2018,3,23,6,30,252.0,28.0,0.9,8.2,46.0,177.37,91.44
2018,3,23,6,45,377.0,38.5,0.85,8.95,90.5,274.29,219.01
2018,3,23,7,0,502.0,49.0,0.8,9.7,135.0,373.35,305.87
2018,3,23,7,15,577.0,55.5,0.8,10.2,187.0,446.06,367.59
2018,3,23,7,30,652.0,62.0,0.8,10.7,239.0,522.73,429.4
2018,3,23,7,45,670.5,70.5,0.8,11.2,285.5,566.89,463.11
2018,3,23,8,0,689.0,79.0,0.8,11.7,332.0,610.22,494.47
2018,3,23,8,15,695.0,88.0,0.85,12.05,374.5,643.78,517.59
2018,3,23,8,30,701.0,97.0,0.9,12.4,417.0,675.26,538.7
2018,3,23,8,45,768.5,94.0,0.95,12.75,479.0,735.13,579.79
2018,3,23,9,0,836.0,91.0,1.0,13.1,541.0,799.22,622.5
2018,3,23,9,15,851.5,93.5,1.15,13.4,584.0,826.15,640.11
2018,3,23,9,30,867.0,96.0,1.3,13.7,627.0,850.42,656.29
2018,3,23,9,45,860.5,103.5,1.4,14.05,657.0,858.94,660.84
2018,3,23,10,0,854.0,111.0,1.5,14.4,687.0,864.0,663.28
2018,3,23,10,15,881.0,108.5,1.7,14.65,726.5,877.07,672.8
2018,3,23,10,30,908.0,106.0,1.9,14.9,766.0,893.47,684.48
2018,3,23,10,45,933.5,100.5,2.05,15.15,798.0,902.04,690.23
2018,3,23,11,0,959.0,95.0,2.2,15.4,830.0,907.06,693.68
2018,3,23,11,15,950.5,100.0,2.35,15.5,841.0,891.21,683.26
2018,3,23,11,30,942.0,105.0,2.5,15.6,852.0,872.15,670.77
2018,3,23,11,45,862.0,140.5,2.65,15.75,829.0,827.6,640.2
2018,3,23,12,0,782.0,176.0,2.8,15.9,806.0,777.95,605.43
2018,3,23,12,15,694.0,216.0,2.9,15.95,775.0,728.21,567.67
2018,3,23,12,30,606.0,256.0,3.0,16.0,744.0,677.73,528.99
2018,3,23,12,45,638.0,239.5,3.15,16.0,749.0,659.77,516.5
2018,3,23,13,0,670.0,223.0,3.3,16.0,754.0,638.19,500.65
2018,3,23,13,15,683.0,212.0,3.35,15.9,743.5,606.35,476.26
2018,3,23,13,30,696.0,201.0,3.4,15.8,733.0,572.11,449.48
2018,3,23,13,45,784.5,159.5,3.45,15.7,742.0,550.89,432.15
2018,3,23,14,0,873.0,118.0,3.5,15.6,751.0,518.53,404.85
2018,3,23,14,15,801.5,135.5,3.55,15.4,697.5,459.89,356.43
2018,3,23,14,30,730.0,153.0,3.6,15.2,644.0,401.9,308.15
2018,3,23,14,45,712.5,150.0,3.65,14.95,607.0,353.93,266.47
2018,3,23,15,0,695.0,147.0,3.7,14.7,570.0,306.92,224.95
2018,3,23,15,15,738.5,124.0,3.7,14.7,545.0,258.71,180.08
2018,3,23,15,30,782.0,101.0,3.7,14.7,520.0,210.9,135.93
2018,3,23,15,45,793.0,90.0,3.65,14.05,481.5,158.85,93.04
2018,3,23,16,0,804.0,79.0,3.6,13.4,443.0,105.45,56.54
2018,3,23,16,15,770.0,75.5,3.4,13.05,391.0,56.47,44.94
2018,3,23,16,30,736.0,72.0,3.2,12.7,339.0,52.27,41.39
2018,3,23,16,45,681.0,67.0,3.0,12.3,284.5,45.71,35.62
2018,3,23,17,0,626.0,62.0,2.8,11.9,230.0,44.01,34.11
2018,3,23,17,15,555.5,55.0,2.45,11.2,179.5,40.57,30.92
2018,3,23,17,30,485.0,48.0,2.1,10.5,129.0,37.06,27.43
2018,3,23,17,45,349.0,37.5,1.75,9.85,85.0,30.08,20.37
2018,3,23,18,0,213.0,27.0,1.4,9.2,41.0,21.46,5.14
2018,3,23,18,15,111.5,14.5,1.35,8.95,21.5,13.82,0.0
2018,3,23,18,30,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.25,8.45,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.95,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,9.0,2.0,0.0,0.0
2018,3,24,6,15,17.5,14.5,0.95,9.35,15.5,21.62,0.0
2018,3,24,6,30,33.0,27.0,1.1,9.7,29.0,56.17,29.99
2018,3,24,6,45,81.0,45.5,1.25,10.0,58.0,106.8,83.79
2018,3,24,7,0,129.0,64.0,1.4,10.3,87.0,167.39,137.69
2018,3,24,7,15,163.0,83.5,1.55,10.45,122.0,214.79,179.61
2018,3,24,7,30,197.0,103.0,1.7,10.6,157.0,264.04,222.14
2018,3,24,7,45,223.0,120.0,1.8,10.8,193.5,306.12,257.48
2018,3,24,8,0,249.0,137.0,1.9,11.0,230.0,349.21,292.72
2018,3,24,8,15,179.5,140.5,1.95,11.15,212.5,304.88,254.6
2018,3,24,8,30,110.0,144.0,2.0,11.3,195.0,244.75,203.35
2018,3,24,8,45,61.5,122.0,2.1,11.45,151.0,181.1,149.24
2018,3,24,9,0,13.0,100.0,2.2,11.6,107.0,104.26,83.26
2018,3,24,9,15,77.0,144.5,2.3,11.9,191.5,218.07,179.51
2018,3,24,9,30,141.0,189.0,2.4,12.2,276.0,320.09,262.7
2018,3,24,9,45,168.5,204.0,2.55,12.45,314.0,358.88,293.13
2018,3,24,10,0,196.0,219.0,2.7,12.7,352.0,408.04,331.41
2018,3,24,10,15,121.0,223.5,2.8,12.9,307.0,335.64,271.44
2018,3,24,10,30,46.0,228.0,2.9,13.1,262.0,264.37,212.03
2018,3,24,10,45,51.5,253.0,3.05,13.3,292.0,292.62,234.36
2018,3,24,11,0,57.0,278.0,3.2,13.5,322.0,320.14,255.65
2018,3,24,11,15,111.5,320.5,3.35,13.55,408.5,412.64,328.85
2018,3,24,11,30,166.0,363.0,3.5,13.6,495.0,493.36,391.3
2018,3,24,11,45,199.5,373.0,3.65,13.65,533.5,521.95,413.21
2018,3,24,12,0,233.0,383.0,3.8,13.7,572.0,548.1,433.35
2018,3,24,12,15,230.0,385.5,3.9,13.65,572.0,537.41,424.94
2018,3,24,12,30,227.0,388.0,4.0,13.6,572.0,526.06,416.18
2018,3,24,12,45,273.5,372.5,4.1,13.55,592.0,532.51,422.0
2018,3,24,13,0,320.0,357.0,4.2,13.5,612.0,533.42,423.38
2018,3,24,13,15,392.0,322.5,4.25,13.4,628.5,529.45,421.15
2018,3,24,13,30,464.0,288.0,4.3,13.3,645.0,518.48,412.91
2018,3,24,13,45,622.5,221.5,4.35,13.2,684.5,519.66,413.73
2018,3,24,14,0,781.0,155.0,4.4,13.1,724.0,506.13,401.2
