Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,15,744.0,157.5,4.4,12.95,681.0,452.4,355.86
2018,3,24,14,30,707.0,160.0,4.4,12.8,638.0,400.93,311.71
2018,3,24,14,45,550.5,192.0,4.35,12.65,551.5,337.4,259.76
2018,3,24,15,0,394.0,224.0,4.3,12.5,465.0,286.56,219.65
2018,3,24,15,15,579.0,166.0,4.3,12.5,492.5,258.63,187.86
2018,3,24,15,30,764.0,108.0,4.3,12.5,520.0,210.38,137.68
2018,3,24,15,45,742.0,101.5,4.15,12.05,472.0,158.77,95.82
2018,3,24,16,0,720.0,95.0,4.0,11.6,424.0,109.35,62.47
2018,3,24,16,15,692.5,88.5,3.75,11.25,375.0,62.25,50.43
2018,3,24,16,30,665.0,82.0,3.5,10.9,326.0,54.53,43.72
2018,3,24,16,45,659.0,72.0,3.2,10.55,282.5,49.41,39.23
2018,3,24,17,0,653.0,62.0,2.9,10.2,239.0,43.92,34.27
2018,3,24,17,15,579.0,55.0,2.55,9.55,186.5,40.45,31.04
2018,3,24,17,30,505.0,48.0,2.2,8.9,134.0,36.91,27.51
2018,3,24,17,45,380.0,38.0,1.8,8.2,90.0,30.4,20.91
2018,3,24,18,0,255.0,28.0,1.4,7.5,46.0,23.66,8.0
2018,3,24,18,15,133.5,15.0,1.4,7.3,24.0,14.3,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.1,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.35,6.9,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,6.0,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,6.2,2.0,0.0,0.0
2018,3,25,6,15,96.0,17.5,1.05,6.9,25.0,59.89,0.0
2018,3,25,6,30,184.0,33.0,1.1,7.6,48.0,159.83,104.91
2018,3,25,6,45,261.5,45.0,1.15,8.25,83.5,222.95,180.89
2018,3,25,7,0,339.0,57.0,1.2,8.9,119.0,290.48,241.91
2018,3,25,7,15,437.0,68.0,1.35,9.25,174.5,378.9,318.0
2018,3,25,7,30,535.0,79.0,1.5,9.6,230.0,471.83,395.12
2018,3,25,7,45,582.0,87.0,1.65,9.95,281.0,531.37,443.03
2018,3,25,8,0,629.0,95.0,1.8,10.3,332.0,592.0,490.4
2018,3,25,8,15,668.5,101.5,1.85,10.55,385.0,645.89,530.38
2018,3,25,8,30,708.0,108.0,1.9,10.8,438.0,699.56,568.67
2018,3,25,8,45,750.5,109.0,2.0,11.05,491.5,748.46,602.96
2018,3,25,9,0,793.0,110.0,2.1,11.3,545.0,792.43,633.15
2018,3,25,9,15,818.0,110.5,2.15,11.6,590.0,824.34,653.76
2018,3,25,9,30,843.0,111.0,2.2,11.9,635.0,853.87,672.63
2018,3,25,9,45,864.5,110.0,2.3,12.2,675.0,876.11,686.73
2018,3,25,10,0,886.0,109.0,2.4,12.5,715.0,895.44,698.87
2018,3,25,10,15,897.5,109.5,2.45,12.65,747.0,898.55,699.68
2018,3,25,10,30,909.0,110.0,2.5,12.8,779.0,904.89,703.07
2018,3,25,10,45,918.0,110.0,2.6,13.0,803.5,905.21,702.66
2018,3,25,11,0,927.0,110.0,2.7,13.2,828.0,902.15,700.05
2018,3,25,11,15,932.5,110.0,2.75,13.25,844.5,892.73,693.13
2018,3,25,11,30,938.0,110.0,2.8,13.3,861.0,879.95,684.02
2018,3,25,11,45,942.5,109.0,2.85,13.35,870.0,862.03,671.4
2018,3,25,12,0,947.0,108.0,2.9,13.4,879.0,840.87,656.57
2018,3,25,12,15,948.5,107.0,3.0,13.45,879.0,814.28,638.21
2018,3,25,12,30,950.0,106.0,3.1,13.5,879.0,784.76,617.67
2018,3,25,12,45,949.5,104.5,3.15,13.55,870.5,750.56,592.95
2018,3,25,13,0,949.0,103.0,3.2,13.6,862.0,713.8,564.68
2018,3,25,13,15,945.5,102.0,3.25,13.6,845.0,673.23,533.04
2018,3,25,13,30,942.0,101.0,3.3,13.6,828.0,630.62,499.09
2018,3,25,13,45,936.5,99.5,3.3,13.6,803.5,584.64,461.55
2018,3,25,14,0,931.0,98.0,3.3,13.6,779.0,537.17,421.85
2018,3,25,14,15,922.0,96.5,3.3,13.5,747.0,486.89,379.03
2018,3,25,14,30,913.0,95.0,3.3,13.4,715.0,435.84,334.42
2018,3,25,14,45,901.0,92.0,3.25,13.35,676.0,382.01,286.47
2018,3,25,15,0,889.0,89.0,3.2,13.3,637.0,328.19,237.74
2018,3,25,15,15,872.0,86.5,3.2,13.3,592.5,273.86,188.63
2018,3,25,15,30,855.0,84.0,3.2,13.3,548.0,214.14,136.3
2018,3,25,15,45,831.5,81.5,3.1,12.95,499.0,161.0,93.16
2018,3,25,16,0,808.0,79.0,3.0,12.6,450.0,110.11,59.1
2018,3,25,16,15,762.5,77.5,2.75,12.25,395.5,62.2,41.53
2018,3,25,16,30,717.0,76.0,2.5,11.9,341.0,49.97,39.46
2018,3,25,16,45,567.0,79.5,2.3,11.55,269.0,55.0,44.1
2018,3,25,17,0,417.0,83.0,2.1,11.2,197.0,60.11,48.71
2018,3,25,17,15,346.5,70.0,1.9,10.5,151.0,51.82,41.15
2018,3,25,17,30,276.0,57.0,1.7,9.8,105.0,43.14,33.01
2018,3,25,17,45,196.5,42.0,1.5,9.05,70.5,32.45,22.71
2018,3,25,18,0,117.0,27.0,1.3,8.3,36.0,21.27,7.79
2018,3,25,18,15,64.5,14.5,1.3,8.15,19.0,13.82,0.0
2018,3,25,18,30,12.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,3,25,18,45,6.0,1.0,1.3,7.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,5,45,19.5,3.0,1.4,5.0,2.5,0.0,0.0
2018,3,26,6,0,39.0,6.0,1.4,5.3,5.0,0.0,0.0
2018,3,26,6,15,188.0,18.0,1.7,6.2,32.0,102.58,0.0
2018,3,26,6,30,337.0,30.0,2.0,7.1,59.0,232.87,164.58
2018,3,26,6,45,455.0,38.5,2.25,8.0,106.5,321.98,263.89
2018,3,26,7,0,573.0,47.0,2.5,8.9,154.0,419.11,350.25
2018,3,26,7,15,640.0,52.5,2.75,9.45,207.0,484.19,407.84
2018,3,26,7,30,707.0,58.0,3.0,10.0,260.0,558.15,469.9
2018,3,26,7,45,742.5,63.0,3.2,10.6,312.5,612.17,512.65
2018,3,26,8,0,778.0,68.0,3.4,11.2,365.0,666.19,553.22
2018,3,26,8,15,783.5,75.0,3.5,11.75,409.5,699.64,576.49
2018,3,26,8,30,789.0,82.0,3.6,12.3,454.0,730.74,597.53
2018,3,26,8,45,793.5,90.5,3.7,12.8,497.0,760.31,617.15
2018,3,26,9,0,798.0,99.0,3.8,13.3,540.0,787.13,634.49
2018,3,26,9,15,814.0,103.0,3.85,13.75,583.5,815.57,652.77
2018,3,26,9,30,830.0,107.0,3.9,14.2,627.0,841.43,669.03
2018,3,26,9,45,842.0,111.5,4.0,14.6,665.5,861.64,681.5
2018,3,26,10,0,854.0,116.0,4.1,15.0,704.0,878.81,691.85
2018,3,26,10,15,863.5,119.0,4.1,15.3,736.0,888.99,697.03
2018,3,26,10,30,873.0,122.0,4.1,15.6,768.0,895.89,700.04
2018,3,26,10,45,836.5,141.5,4.1,15.9,776.0,877.49,685.17
2018,3,26,11,0,800.0,161.0,4.1,16.2,784.0,855.69,668.2
2018,3,26,11,15,795.5,167.5,4.1,16.4,797.5,844.82,659.49
2018,3,26,11,30,791.0,174.0,4.1,16.6,811.0,831.07,648.76
2018,3,26,11,45,803.5,171.0,4.1,16.8,823.5,818.97,639.36
2018,3,26,12,0,816.0,168.0,4.1,17.0,836.0,803.69,627.79
2018,3,26,12,15,879.5,137.5,4.05,17.15,857.0,797.0,622.45
2018,3,26,12,30,943.0,107.0,4.0,17.3,878.0,783.43,612.21
2018,3,26,12,45,939.5,107.5,3.95,17.45,869.0,749.2,586.74
2018,3,26,13,0,936.0,108.0,3.9,17.6,860.0,712.59,558.03
2018,3,26,13,15,942.0,102.5,3.85,17.6,846.0,674.17,527.98
2018,3,26,13,30,948.0,97.0,3.8,17.6,832.0,633.07,495.24
2018,3,26,13,45,910.5,108.0,3.8,17.65,796.5,580.86,453.12
2018,3,26,14,0,873.0,119.0,3.8,17.7,761.0,526.52,408.71
2018,3,26,14,15,883.0,109.5,3.75,17.65,735.5,483.3,371.75
2018,3,26,14,30,893.0,100.0,3.7,17.6,710.0,434.69,329.43
2018,3,26,14,45,868.5,101.0,3.65,17.5,667.5,375.72,278.56
2018,3,26,15,0,844.0,102.0,3.6,17.4,625.0,322.73,231.69
2018,3,26,15,15,825.0,98.5,3.6,17.4,580.0,268.95,183.96
2018,3,26,15,30,806.0,95.0,3.6,17.4,535.0,216.54,138.41
2018,3,26,15,45,797.5,89.5,3.35,17.05,492.0,165.41,96.68
2018,3,26,16,0,789.0,84.0,3.1,16.7,449.0,114.96,62.22
2018,3,26,16,15,754.0,80.5,2.75,16.1,397.0,66.57,43.1
2018,3,26,16,30,719.0,77.0,2.4,15.5,345.0,50.57,39.39
2018,3,26,16,45,670.5,71.5,2.0,14.9,291.5,48.71,37.92
2018,3,26,17,0,622.0,66.0,1.6,14.3,238.0,46.8,36.29
2018,3,26,17,15,549.5,59.0,1.55,13.4,187.0,43.51,33.32
2018,3,26,17,30,477.0,52.0,1.5,12.5,136.0,40.18,30.06
2018,3,26,17,45,360.0,41.0,1.4,11.6,92.0,32.9,22.93
2018,3,26,18,0,243.0,30.0,1.3,10.7,48.0,25.3,11.32
2018,3,26,18,15,128.0,16.0,1.35,10.45,25.0,15.25,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.2,7.0,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.2,7.4,5.0,0.0,0.0
2018,3,27,6,15,179.0,18.5,1.3,8.55,32.5,99.72,0.0
2018,3,27,6,30,319.0,31.0,1.4,9.7,60.0,227.39,165.48
2018,3,27,6,45,429.0,40.5,1.5,10.85,106.5,312.03,253.19
2018,3,27,7,0,539.0,50.0,1.6,12.0,153.0,405.22,333.72
2018,3,27,7,15,604.5,56.0,1.75,12.6,205.0,473.73,392.06
2018,3,27,7,30,670.0,62.0,1.9,13.2,257.0,545.55,450.48
2018,3,27,7,45,697.5,69.5,2.0,13.8,307.0,595.53,488.97
2018,3,27,8,0,725.0,77.0,2.1,14.4,357.0,641.4,522.04
2018,3,27,8,15,741.5,83.0,2.2,14.9,403.5,680.43,549.19
2018,3,27,8,30,758.0,89.0,2.3,15.4,450.0,717.82,574.53
2018,3,27,8,45,747.5,101.5,2.4,15.95,487.5,742.79,590.24
2018,3,27,9,0,737.0,114.0,2.5,16.5,525.0,760.97,600.95
2018,3,27,9,15,712.0,132.0,2.6,16.9,554.0,769.95,605.39
2018,3,27,9,30,687.0,150.0,2.7,17.3,583.0,774.95,607.11
2018,3,27,9,45,690.0,161.0,2.8,17.75,617.5,792.7,617.99
2018,3,27,10,0,693.0,172.0,2.9,18.2,652.0,807.57,626.74
2018,3,27,10,15,710.5,175.5,2.9,18.55,686.5,824.09,636.37
2018,3,27,10,30,728.0,179.0,2.9,18.9,721.0,837.78,644.03
2018,3,27,10,45,763.5,170.5,2.95,19.25,754.5,851.3,651.99
2018,3,27,11,0,799.0,162.0,3.0,19.6,788.0,858.42,655.58
2018,3,27,11,15,794.5,169.0,3.05,19.85,801.5,847.97,647.39
2018,3,27,11,30,790.0,176.0,3.1,20.1,815.0,834.63,637.45
2018,3,27,11,45,763.0,191.5,3.1,20.35,813.5,811.34,620.32
2018,3,27,12,0,736.0,207.0,3.1,20.6,812.0,783.33,598.79
2018,3,27,12,15,665.5,241.0,3.1,20.7,788.0,738.39,564.65
2018,3,27,12,30,595.0,275.0,3.1,20.8,764.0,693.65,530.58
2018,3,27,12,45,613.5,263.0,3.1,20.9,762.5,671.27,514.24
2018,3,27,13,0,632.0,251.0,3.1,21.0,761.0,645.89,495.28
2018,3,27,13,15,643.0,239.0,3.05,21.05,749.0,613.18,470.49
2018,3,27,13,30,654.0,227.0,3.0,21.1,737.0,578.36,443.68
2018,3,27,13,45,681.5,205.0,2.95,21.15,722.0,541.55,414.94
2018,3,27,14,0,709.0,183.0,2.9,21.2,707.0,501.42,382.82
2018,3,27,14,15,733.5,163.5,2.85,21.15,685.5,458.78,347.85
2018,3,27,14,30,758.0,144.0,2.8,21.1,664.0,413.08,309.31
2018,3,27,14,45,765.0,131.0,2.7,21.1,631.5,368.19,270.19
2018,3,27,15,0,772.0,118.0,2.6,21.1,599.0,317.58,225.85
2018,3,27,15,15,811.0,99.5,2.6,21.1,573.0,268.64,181.34
2018,3,27,15,30,850.0,81.0,2.6,21.1,547.0,221.84,138.68
2018,3,27,15,45,832.0,77.0,2.25,20.75,499.5,161.95,90.72
2018,3,27,16,0,814.0,73.0,1.9,20.4,452.0,110.18,55.84
2018,3,27,16,15,774.5,71.0,1.65,19.8,398.5,61.42,36.42
2018,3,27,16,30,735.0,69.0,1.4,19.2,345.0,49.15,37.55
2018,3,27,16,45,687.5,64.0,1.15,18.6,291.5,47.12,35.94
2018,3,27,17,0,640.0,59.0,0.9,18.0,238.0,41.02,30.66
2018,3,27,17,15,579.0,53.0,0.95,17.1,189.0,38.29,28.24
2018,3,27,17,30,518.0,47.0,1.0,16.2,140.0,35.51,25.56
2018,3,27,17,45,393.5,38.0,1.05,15.3,95.0,29.87,20.05
2018,3,27,18,0,269.0,29.0,1.1,14.4,50.0,24.07,11.14
2018,3,27,18,15,144.0,16.0,1.1,14.1,26.0,15.25,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.8,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.45,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.9,10.75,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.8,6.0,5.72,0.0
2018,3,28,6,15,176.0,19.0,1.0,11.55,34.0,119.09,0.0
2018,3,28,6,30,311.0,32.0,1.1,12.3,62.0,225.84,167.26
2018,3,28,6,45,415.5,41.5,1.2,13.0,107.5,307.61,248.04
2018,3,28,7,0,520.0,51.0,1.3,13.7,153.0,397.45,325.16
2018,3,28,7,15,585.5,57.5,1.35,14.35,205.0,466.12,382.31
2018,3,28,7,30,651.0,64.0,1.4,15.0,257.0,538.14,439.41
2018,3,28,7,45,694.5,68.5,1.5,15.6,309.5,591.15,479.56
2018,3,28,8,0,738.0,73.0,1.6,16.2,362.0,649.18,521.16
2018,3,28,8,15,729.0,85.0,1.65,16.85,402.5,679.88,540.9
2018,3,28,8,30,720.0,97.0,1.7,17.5,443.0,704.09,555.67
2018,3,28,8,45,727.0,106.5,1.75,18.15,486.0,735.08,575.08
2018,3,28,9,0,734.0,116.0,1.8,18.8,529.0,763.61,592.38
2018,3,28,9,15,778.0,112.5,1.85,19.25,580.0,802.0,616.83
2018,3,28,9,30,822.0,109.0,1.9,19.7,631.0,842.88,642.59
2018,3,28,9,45,816.0,119.0,1.95,20.2,662.5,853.53,647.29
2018,3,28,10,0,810.0,129.0,2.0,20.7,694.0,860.79,650.09
2018,3,28,10,15,780.0,149.5,2.0,21.1,713.0,854.86,643.87
2018,3,28,10,30,750.0,170.0,2.0,21.5,732.0,849.71,638.48
2018,3,28,10,45,816.5,146.0,2.05,21.85,774.5,870.39,651.28
2018,3,28,11,0,883.0,122.0,2.1,22.2,817.0,885.84,660.34
2018,3,28,11,15,894.0,120.0,2.15,22.45,835.5,879.29,655.07
2018,3,28,11,30,905.0,118.0,2.2,22.7,854.0,869.41,647.89
2018,3,28,11,45,919.5,112.0,2.3,22.9,865.5,855.03,638.36
2018,3,28,12,0,934.0,106.0,2.4,23.1,877.0,837.18,626.54
2018,3,28,12,15,910.0,118.0,2.45,23.25,869.0,804.02,604.04
2018,3,28,12,30,886.0,130.0,2.5,23.4,861.0,768.93,580.21
2018,3,28,12,45,805.5,168.5,2.55,23.5,828.0,719.22,543.65
2018,3,28,13,0,725.0,207.0,2.6,23.6,795.0,668.95,506.01
2018,3,28,13,15,808.0,162.5,2.6,23.65,805.0,649.83,492.55
2018,3,28,13,30,891.0,118.0,2.6,23.7,815.0,623.83,473.05
2018,3,28,13,45,886.0,115.0,2.6,23.75,790.5,578.69,437.94
2018,3,28,14,0,881.0,112.0,2.6,23.8,766.0,532.17,400.98
2018,3,28,14,15,893.0,101.5,2.55,23.75,740.5,485.65,362.97
2018,3,28,14,30,905.0,91.0,2.5,23.7,715.0,436.59,321.77
2018,3,28,14,45,897.5,87.5,2.45,23.6,678.0,384.24,277.15
2018,3,28,15,0,890.0,84.0,2.4,23.5,641.0,331.49,231.33
2018,3,28,15,15,874.0,82.0,2.4,23.5,597.0,277.72,184.61
2018,3,28,15,30,858.0,80.0,2.4,23.5,553.0,224.8,139.43
2018,3,28,15,45,836.5,77.0,2.15,23.15,504.5,164.76,91.79
2018,3,28,16,0,815.0,74.0,1.9,22.8,456.0,113.23,57.17
2018,3,28,16,15,785.0,70.5,1.65,22.15,404.5,63.36,36.0
2018,3,28,16,30,755.0,67.0,1.4,21.5,353.0,47.46,35.71
2018,3,28,16,45,712.5,62.0,1.2,20.85,300.0,45.36,34.07
2018,3,28,17,0,670.0,57.0,1.0,20.2,247.0,43.2,32.27
2018,3,28,17,15,605.0,51.0,1.0,19.25,195.5,36.55,26.46
2018,3,28,17,30,540.0,45.0,1.0,18.3,144.0,33.64,23.72
2018,3,28,17,45,412.5,37.0,1.05,17.35,98.0,28.79,19.0
2018,3,28,18,0,285.0,29.0,1.1,16.4,52.0,23.89,11.57
2018,3,28,18,15,150.0,15.5,1.1,16.05,27.0,14.77,0.0
2018,3,28,18,30,15.0,2.0,1.1,15.7,2.0,0.0,0.0
2018,3,28,18,45,7.5,1.0,1.1,15.35,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,5,45,21.0,3.5,1.0,12.85,3.5,0.0,0.0
2018,3,29,6,0,42.0,7.0,1.0,12.9,7.0,24.48,0.0
2018,3,29,6,15,122.5,21.0,1.05,13.6,31.0,99.64,0.0
2018,3,29,6,30,203.0,35.0,1.1,14.3,55.0,175.62,131.32
2018,3,29,6,45,256.0,50.0,1.2,15.0,91.0,229.44,184.32
2018,3,29,7,0,309.0,65.0,1.3,15.7,127.0,287.92,235.35
2018,3,29,7,15,402.5,74.5,1.35,16.3,180.0,368.61,302.61
2018,3,29,7,30,496.0,84.0,1.4,16.9,233.0,460.53,375.84
2018,3,29,7,45,570.5,87.0,1.45,17.45,289.5,532.98,431.51
2018,3,29,8,0,645.0,90.0,1.5,18.0,346.0,608.09,486.93
2018,3,29,8,15,667.0,97.5,1.5,18.6,393.0,650.6,515.09
2018,3,29,8,30,689.0,105.0,1.5,19.2,440.0,692.0,541.91
2018,3,29,8,45,689.0,116.0,1.55,19.8,479.0,718.2,557.75
2018,3,29,9,0,689.0,127.0,1.6,20.4,518.0,741.73,571.64
2018,3,29,9,15,701.5,136.0,1.65,21.0,560.0,770.83,589.31
2018,3,29,9,30,714.0,145.0,1.7,21.6,602.0,797.49,605.07
2018,3,29,9,45,750.5,142.5,1.75,22.15,647.5,829.46,624.47
2018,3,29,10,0,787.0,140.0,1.8,22.7,693.0,855.31,639.52
2018,3,29,10,15,765.0,158.0,1.8,23.2,714.0,857.56,638.42
2018,3,29,10,30,743.0,176.0,1.8,23.7,735.0,852.45,632.79
2018,3,29,10,45,752.0,179.5,1.85,24.25,760.0,855.72,633.37
2018,3,29,11,0,761.0,183.0,1.9,24.8,785.0,855.95,631.95
2018,3,29,11,15,778.0,179.5,2.0,25.05,805.5,852.67,629.56
2018,3,29,11,30,795.0,176.0,2.1,25.3,826.0,843.48,623.34
2018,3,29,11,45,794.5,178.5,2.15,25.55,833.0,826.06,611.29
2018,3,29,12,0,794.0,181.0,2.2,25.8,840.0,805.94,597.56
2018,3,29,12,15,804.0,175.5,2.25,25.9,842.5,783.69,582.43
2018,3,29,12,30,814.0,170.0,2.3,26.0,845.0,758.54,564.92
2018,3,29,12,45,848.0,151.0,2.3,26.05,847.5,734.67,548.28
2018,3,29,13,0,882.0,132.0,2.3,26.1,850.0,706.28,528.08
2018,3,29,13,15,816.5,158.5,2.3,26.1,813.0,653.61,489.05
2018,3,29,13,30,751.0,185.0,2.3,26.1,776.0,600.99,449.75
2018,3,29,13,45,746.0,179.5,2.3,26.1,751.0,557.48,416.99
2018,3,29,14,0,741.0,174.0,2.3,26.1,726.0,513.06,382.66
2018,3,29,14,15,751.0,159.0,2.3,26.0,698.5,466.53,346.01
2018,3,29,14,30,761.0,144.0,2.3,25.9,671.0,418.19,306.81
2018,3,29,14,45,765.5,132.5,2.3,25.8,638.0,373.57,269.18
2018,3,29,15,0,770.0,121.0,2.3,25.7,605.0,323.51,226.52
2018,3,29,15,15,745.5,117.5,2.3,25.7,559.5,267.01,179.25
2018,3,29,15,30,721.0,114.0,2.3,25.7,514.0,217.16,137.8
2018,3,29,15,45,768.0,94.5,2.1,25.15,487.0,171.89,99.48
2018,3,29,16,0,815.0,75.0,1.9,24.6,460.0,116.2,58.6
2018,3,29,16,15,779.5,73.5,1.7,23.9,408.0,67.7,38.04
2018,3,29,16,30,744.0,72.0,1.5,23.2,356.0,51.34,38.76
2018,3,29,16,45,715.5,66.0,1.35,22.5,306.0,48.61,36.61
2018,3,29,17,0,687.0,60.0,1.2,21.8,256.0,45.75,34.25
2018,3,29,17,15,620.0,53.5,1.2,20.75,203.0,38.51,27.98
2018,3,29,17,30,553.0,47.0,1.2,19.7,150.0,35.26,24.99
2018,3,29,17,45,435.0,38.5,1.15,18.65,103.5,30.05,20.0
2018,3,29,18,0,317.0,30.0,1.1,17.6,57.0,24.73,12.68
2018,3,29,18,15,177.5,18.0,1.1,17.2,31.0,17.16,0.0
2018,3,29,18,30,38.0,6.0,1.1,16.8,5.0,0.0,0.0
2018,3,29,18,45,19.0,3.0,1.15,16.4,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,45,9.0,3.5,1.25,11.95,3.5,0.0,0.0
2018,3,30,6,0,18.0,7.0,1.2,12.1,7.0,14.37,0.0
2018,3,30,6,15,70.0,22.5,1.25,13.05,29.0,71.83,0.0
2018,3,30,6,30,122.0,38.0,1.3,14.0,51.0,127.67,96.12
2018,3,30,6,45,177.0,55.0,1.35,14.9,85.5,181.79,146.24
2018,3,30,7,0,232.0,72.0,1.4,15.8,120.0,240.31,196.86
2018,3,30,7,15,284.0,88.0,1.4,16.35,163.5,311.7,256.2
2018,3,30,7,30,336.0,104.0,1.4,16.9,207.0,374.62,306.91
2018,3,30,7,45,412.5,111.5,1.35,17.4,261.0,447.13,363.69
2018,3,30,8,0,489.0,119.0,1.3,17.9,315.0,523.49,421.12
2018,3,30,8,15,454.5,145.5,1.25,18.65,346.5,540.08,429.54
2018,3,30,8,30,420.0,172.0,1.2,19.4,378.0,552.43,434.87
2018,3,30,8,45,408.0,194.5,1.15,20.1,411.0,574.82,447.82
2018,3,30,9,0,396.0,217.0,1.1,20.8,444.0,581.79,449.58
2018,3,30,9,15,408.5,233.0,1.1,21.55,482.0,625.96,478.13
2018,3,30,9,30,421.0,249.0,1.1,22.3,520.0,655.64,495.88
2018,3,30,9,45,444.5,255.5,1.1,23.0,556.5,683.04,512.44
2018,3,30,10,0,468.0,262.0,1.1,23.7,593.0,708.82,527.69
2018,3,30,10,15,443.5,285.5,1.15,24.1,609.5,708.31,524.89
2018,3,30,10,30,419.0,309.0,1.2,24.5,626.0,705.35,520.8
2018,3,30,10,45,428.5,315.0,1.2,24.85,648.0,712.23,524.11
2018,3,30,11,0,438.0,321.0,1.2,25.2,670.0,717.07,525.98
2018,3,30,11,15,459.0,319.0,1.2,25.35,690.5,721.7,528.55
2018,3,30,11,30,480.0,317.0,1.2,25.5,711.0,723.99,529.56
2018,3,30,11,45,460.0,329.0,1.2,25.7,709.5,703.98,514.65
2018,3,30,12,0,440.0,341.0,1.2,25.9,708.0,682.83,499.21
2018,3,30,12,15,539.0,299.0,1.2,26.0,748.0,701.28,513.35
2018,3,30,12,30,638.0,257.0,1.2,26.1,788.0,713.73,522.67
2018,3,30,12,45,677.5,236.0,1.2,26.25,794.5,696.28,510.51
2018,3,30,13,0,717.0,215.0,1.2,26.4,801.0,674.68,495.49
2018,3,30,13,15,710.5,211.5,1.2,26.4,782.5,635.76,467.91
2018,3,30,13,30,704.0,208.0,1.2,26.4,764.0,595.79,439.17
2018,3,30,13,45,671.5,213.0,1.25,26.4,730.5,548.3,404.65
2018,3,30,14,0,639.0,218.0,1.3,26.4,697.0,502.3,370.46
2018,3,30,14,15,597.5,221.0,1.25,26.35,654.0,452.45,332.51
2018,3,30,14,30,556.0,224.0,1.2,26.3,611.0,405.58,296.23
2018,3,30,14,45,564.0,207.0,1.2,26.3,581.5,362.86,261.96
2018,3,30,15,0,572.0,190.0,1.2,26.3,552.0,319.02,225.96
2018,3,30,15,15,522.0,190.5,1.2,26.3,503.0,273.5,189.95
2018,3,30,15,30,472.0,191.0,1.2,26.3,454.0,232.78,158.46
2018,3,30,15,45,457.0,175.0,1.15,26.05,411.5,189.49,125.33
2018,3,30,16,0,442.0,159.0,1.1,25.8,369.0,147.96,96.52
2018,3,30,16,15,402.0,146.5,1.05,24.95,321.0,110.09,76.91
2018,3,30,16,30,362.0,134.0,1.0,24.1,273.0,91.99,73.08
2018,3,30,16,45,314.5,117.5,0.95,23.25,225.5,88.34,70.41
2018,3,30,17,0,267.0,101.0,0.9,22.4,178.0,77.22,61.17
2018,3,30,17,15,260.0,82.5,0.95,21.35,145.0,64.34,50.18
2018,3,30,17,30,253.0,64.0,1.0,20.3,112.0,48.15,36.03
2018,3,30,17,45,194.0,47.5,1.05,19.25,77.5,36.48,25.45
2018,3,30,18,0,135.0,31.0,1.1,18.2,43.0,24.27,12.76
2018,3,30,18,15,76.5,17.5,1.1,17.75,23.5,16.68,0.0
2018,3,30,18,30,18.0,4.0,1.1,17.3,4.0,0.0,0.0
2018,3,30,18,45,9.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,5,45,8.0,4.0,1.05,12.85,4.0,0.0,0.0
2018,3,31,6,0,16.0,8.0,1.0,13.0,8.0,14.53,0.0
2018,3,31,6,15,62.0,23.5,1.15,13.85,29.5,70.31,11.45
2018,3,31,6,30,108.0,39.0,1.3,14.7,51.0,121.44,92.04
2018,3,31,6,45,142.0,58.0,1.45,15.5,82.5,166.7,133.71
2018,3,31,7,0,176.0,77.0,1.6,16.3,114.0,214.05,174.85
2018,3,31,7,15,220.5,95.0,1.65,16.75,155.0,268.82,221.14
2018,3,31,7,30,265.0,113.0,1.7,17.2,196.0,326.29,268.18
2018,3,31,7,45,287.5,132.0,1.7,17.65,236.5,371.55,303.62
2018,3,31,8,0,310.0,151.0,1.7,18.1,277.0,417.18,338.28
2018,3,31,8,15,276.5,179.0,1.75,18.75,302.0,430.56,345.8
2018,3,31,8,30,243.0,207.0,1.8,19.4,327.0,440.53,350.58
2018,3,31,8,45,249.0,228.5,1.8,20.05,362.0,472.2,372.45
2018,3,31,9,0,255.0,250.0,1.8,20.7,397.0,502.84,392.96
2018,3,31,9,15,261.0,270.0,1.85,21.15,430.0,530.6,411.55
2018,3,31,9,30,267.0,290.0,1.9,21.6,463.0,557.15,429.05
2018,3,31,9,45,297.0,301.5,1.95,22.1,504.0,593.97,454.41
2018,3,31,10,0,327.0,313.0,2.0,22.6,545.0,629.86,478.68
2018,3,31,10,15,318.5,330.0,2.05,22.9,564.0,636.43,481.42
2018,3,31,10,30,310.0,347.0,2.1,23.2,583.0,641.33,483.28
2018,3,31,10,45,299.0,361.0,2.15,23.5,594.0,639.35,480.39
2018,3,31,11,0,288.0,375.0,2.2,23.8,605.0,635.98,476.66
2018,3,31,11,15,320.0,373.0,2.3,23.9,633.5,651.81,488.31
2018,3,31,11,30,352.0,371.0,2.4,24.0,662.0,665.58,498.32
2018,3,31,11,45,409.0,352.5,2.5,24.05,693.0,686.09,513.78
2018,3,31,12,0,466.0,334.0,2.6,24.1,724.0,697.98,523.14
2018,3,31,12,15,486.5,325.0,2.65,24.05,732.0,686.84,515.59
2018,3,31,12,30,507.0,316.0,2.7,24.0,740.0,673.27,506.36
2018,3,31,12,45,494.5,316.0,2.8,23.95,726.0,642.19,484.22
2018,3,31,13,0,482.0,316.0,2.9,23.9,712.0,610.61,461.5
2018,3,31,13,15,529.0,290.5,2.9,23.7,717.0,593.8,449.9
2018,3,31,13,30,576.0,265.0,2.9,23.5,722.0,572.66,434.51
2018,3,31,13,45,570.5,257.0,2.9,23.3,698.0,533.4,404.84
2018,3,31,14,0,565.0,249.0,2.9,23.1,674.0,493.7,374.27
2018,3,31,14,15,611.5,217.0,2.9,22.75,659.5,456.79,345.2
2018,3,31,14,30,658.0,185.0,2.9,22.4,645.0,415.0,311.01
2018,3,31,14,45,652.0,175.5,2.9,22.1,610.5,368.64,272.49
2018,3,31,15,0,646.0,166.0,2.9,21.8,576.0,322.33,233.21
2018,3,31,15,15,658.5,147.5,2.9,21.8,540.5,273.43,190.67
2018,3,31,15,30,671.0,129.0,2.9,21.8,505.0,223.09,147.1
2018,3,31,15,45,593.0,136.5,2.75,20.85,447.5,179.47,114.82
2018,3,31,16,0,515.0,144.0,2.6,19.9,390.0,144.43,93.33
2018,3,31,16,15,510.5,126.5,2.5,19.2,347.5,100.24,68.2
2018,3,31,16,30,506.0,109.0,2.4,18.5,305.0,74.53,59.74
2018,3,31,16,45,478.0,96.5,2.3,17.8,260.0,67.6,53.99
2018,3,31,17,0,450.0,84.0,2.2,17.1,215.0,60.27,47.72
2018,3,31,17,15,382.0,73.0,2.0,16.2,168.5,53.58,41.86
2018,3,31,17,30,314.0,62.0,1.8,15.3,122.0,46.59,35.47
2018,3,31,17,45,247.0,47.5,1.6,14.35,85.5,36.47,26.06
2018,3,31,18,0,180.0,33.0,1.4,13.4,49.0,25.88,14.74
2018,3,31,18,15,101.0,19.0,1.4,13.0,27.0,18.11,0.0
2018,3,31,18,30,22.0,5.0,1.4,12.6,5.0,0.0,0.0
2018,3,31,18,45,11.0,2.5,1.4,12.2,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.3,10.2,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,10.6,11.0,33.92,0.0
2018,4,1,6,15,181.0,25.5,1.6,11.2,43.5,139.74,52.88
2018,4,1,6,30,306.0,41.0,1.8,11.8,76.0,239.22,188.63
2018,4,1,6,45,402.5,52.0,2.0,12.4,123.5,318.91,261.6
2018,4,1,7,0,499.0,63.0,2.2,13.0,171.0,407.34,337.71
2018,4,1,7,15,562.5,70.0,2.15,13.55,223.0,476.05,394.77
2018,4,1,7,30,626.0,77.0,2.1,14.1,275.0,547.67,451.51
2018,4,1,7,45,669.0,83.0,2.1,14.65,328.5,605.82,495.4
2018,4,1,8,0,712.0,89.0,2.1,15.2,382.0,664.64,537.19
2018,4,1,8,15,742.5,93.5,2.1,15.8,433.0,712.09,569.09
2018,4,1,8,30,773.0,98.0,2.1,16.4,484.0,754.79,596.74
2018,4,1,8,45,795.5,101.5,2.05,17.05,532.0,792.66,619.81
2018,4,1,9,0,818.0,105.0,2.0,17.7,580.0,828.57,641.01
2018,4,1,9,15,837.0,107.0,2.05,18.2,624.0,857.53,658.31
2018,4,1,9,30,856.0,109.0,2.1,18.7,668.0,883.91,673.8
2018,4,1,9,45,870.5,109.5,2.15,19.25,705.5,901.85,683.37
2018,4,1,10,0,885.0,110.0,2.2,19.8,743.0,910.08,686.5
2018,4,1,10,15,894.5,111.5,2.3,20.15,774.0,918.78,691.17
2018,4,1,10,30,904.0,113.0,2.4,20.5,805.0,924.22,693.74
2018,4,1,10,45,909.5,114.5,2.5,20.85,828.0,922.8,691.85
2018,4,1,11,0,915.0,116.0,2.6,21.2,851.0,918.03,687.87
2018,4,1,11,15,919.0,116.5,2.7,21.35,866.5,907.61,680.74
2018,4,1,11,30,923.0,117.0,2.8,21.5,882.0,893.91,671.51
2018,4,1,11,45,925.0,117.0,2.9,21.65,889.5,874.85,658.69
2018,4,1,12,0,927.0,117.0,3.0,21.8,897.0,852.71,643.8
2018,4,1,12,15,927.0,117.0,3.1,21.8,896.0,826.03,626.14
2018,4,1,12,30,927.0,117.0,3.2,21.8,895.0,796.56,606.46
2018,4,1,12,45,925.0,116.5,3.3,21.8,886.0,762.56,583.46
2018,4,1,13,0,923.0,116.0,3.4,21.8,877.0,726.18,556.93
2018,4,1,13,15,919.5,115.5,3.45,21.65,860.5,686.62,527.51
2018,4,1,13,30,916.0,115.0,3.5,21.5,844.0,645.1,495.93
2018,4,1,13,45,910.0,113.5,3.6,21.35,819.5,599.57,460.69
2018,4,1,14,0,904.0,112.0,3.7,21.2,795.0,552.68,423.4
2018,4,1,14,15,894.5,110.0,3.7,20.9,762.5,502.62,382.64
2018,4,1,14,30,885.0,108.0,3.7,20.6,730.0,451.95,340.23
2018,4,1,14,45,872.0,106.0,3.75,20.3,691.0,394.58,291.69
2018,4,1,15,0,859.0,104.0,3.8,20.0,652.0,342.0,245.76
2018,4,1,15,15,841.5,101.0,3.8,20.0,607.5,287.97,198.09
2018,4,1,15,30,824.0,98.0,3.8,20.0,563.0,235.15,152.07
2018,4,1,15,45,800.5,94.5,3.8,19.15,514.0,182.52,109.26
2018,4,1,16,0,777.0,91.0,3.8,18.3,465.0,132.21,73.53
2018,4,1,16,15,744.0,87.0,3.75,17.7,413.0,78.04,44.76
2018,4,1,16,30,711.0,83.0,3.7,17.1,361.0,54.02,42.11
2018,4,1,16,45,660.5,78.0,3.6,16.45,307.0,52.77,41.23
2018,4,1,17,0,610.0,73.0,3.5,15.8,253.0,51.51,40.24
2018,4,1,17,15,501.0,67.0,3.2,15.05,195.0,49.29,38.27
2018,4,1,17,30,392.0,61.0,2.9,14.3,137.0,45.86,35.0
2018,4,1,17,45,319.5,49.0,2.6,13.6,98.5,37.69,27.24
2018,4,1,18,0,247.0,37.0,2.3,12.9,60.0,29.17,17.74
2018,4,1,18,15,135.5,21.0,2.25,12.55,32.5,16.85,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.2,5.0,4.77,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,5,45,13.0,5.0,2.6,11.0,5.5,0.0,0.0
2018,4,2,6,0,26.0,10.0,2.8,11.3,11.0,20.96,0.0
2018,4,2,6,15,72.0,26.5,3.0,11.75,34.0,81.7,38.41
2018,4,2,6,30,118.0,43.0,3.2,12.2,57.0,132.4,103.66
2018,4,2,6,45,155.5,61.5,3.35,12.6,90.0,179.42,146.98
2018,4,2,7,0,193.0,80.0,3.5,13.0,123.0,229.0,190.96
2018,4,2,7,15,284.5,92.5,3.55,13.35,174.5,307.98,259.1
2018,4,2,7,30,376.0,105.0,3.6,13.7,226.0,406.93,341.34
2018,4,2,7,45,496.0,106.0,3.65,14.0,294.5,505.1,421.4
2018,4,2,8,0,616.0,107.0,3.7,14.3,363.0,616.34,508.84
2018,4,2,8,15,588.0,127.0,3.65,14.8,396.5,633.17,518.31
2018,4,2,8,30,560.0,147.0,3.6,15.3,430.0,640.73,520.99
2018,4,2,8,45,437.0,193.5,3.6,15.8,427.0,602.02,486.04
2018,4,2,9,0,314.0,240.0,3.6,16.3,424.0,542.61,435.66
2018,4,2,9,15,292.0,265.5,3.55,16.7,446.5,553.6,441.51
2018,4,2,9,30,270.0,291.0,3.5,17.1,469.0,562.32,445.25
2018,4,2,9,45,369.5,279.5,3.5,17.5,537.0,635.26,500.65
2018,4,2,10,0,469.0,268.0,3.5,17.9,605.0,720.54,563.05
2018,4,2,10,15,656.5,199.5,3.45,18.2,693.0,815.46,633.83
2018,4,2,10,30,844.0,131.0,3.4,18.5,781.0,899.5,690.36
2018,4,2,10,45,878.0,119.5,3.4,18.75,813.0,903.03,690.62
2018,4,2,11,0,912.0,108.0,3.4,19.0,845.0,909.85,693.95
2018,4,2,11,15,915.5,109.0,3.35,19.2,860.0,899.64,685.43
2018,4,2,11,30,919.0,110.0,3.3,19.4,875.0,886.16,674.93
2018,4,2,11,45,920.5,110.0,3.25,19.6,882.0,866.84,660.55
2018,4,2,12,0,922.0,110.0,3.2,19.8,889.0,844.47,644.2
2018,4,2,12,15,921.5,110.5,3.2,19.9,888.5,818.09,625.67
2018,4,2,12,30,921.0,111.0,3.2,20.0,888.0,788.95,605.22
2018,4,2,12,45,919.5,111.0,3.2,20.15,879.5,756.01,581.96
2018,4,2,13,0,918.0,111.0,3.2,20.3,871.0,720.66,555.54
2018,4,2,13,15,912.5,111.0,3.2,20.35,853.5,680.51,524.99
2018,4,2,13,30,907.0,111.0,3.2,20.4,836.0,638.57,492.49
2018,4,2,13,45,899.0,110.0,3.15,20.4,810.5,592.79,456.37
2018,4,2,14,0,891.0,109.0,3.1,20.4,785.0,545.85,418.51
2018,4,2,14,15,879.5,109.0,3.1,20.3,753.0,497.19,378.65
2018,4,2,14,30,868.0,109.0,3.1,20.2,721.0,448.08,337.35
2018,4,2,14,45,852.5,107.5,3.05,20.1,682.0,391.08,289.05
2018,4,2,15,0,837.0,106.0,3.0,20.0,643.0,339.13,243.71
2018,4,2,15,15,819.5,103.0,3.0,20.0,599.0,286.22,197.26
2018,4,2,15,30,802.0,100.0,3.0,20.0,555.0,234.54,152.36
2018,4,2,15,45,779.5,96.5,2.9,19.5,507.0,183.21,110.39
2018,4,2,16,0,757.0,93.0,2.8,19.0,459.0,134.1,75.19
2018,4,2,16,15,716.0,88.0,2.8,18.45,404.0,79.82,45.62
2018,4,2,16,30,675.0,83.0,2.8,17.9,349.0,53.72,41.7
2018,4,2,16,45,592.5,81.5,2.75,17.4,290.5,55.14,43.15
2018,4,2,17,0,510.0,80.0,2.7,16.9,232.0,56.94,44.85
2018,4,2,17,15,451.5,68.5,2.65,16.0,183.5,50.3,39.02
2018,4,2,17,30,393.0,57.0,2.6,15.1,135.0,43.26,32.62
2018,4,2,17,45,310.5,46.5,2.55,14.25,96.5,35.6,25.41
2018,4,2,18,0,228.0,36.0,2.5,13.4,58.0,28.25,17.27
2018,4,2,18,15,126.0,21.0,2.5,12.9,32.0,16.79,0.0
2018,4,2,18,30,24.0,6.0,2.5,12.4,6.0,5.72,0.0
2018,4,2,18,45,12.0,3.0,2.45,11.95,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,3,5,45,33.5,7.0,1.15,8.9,8.0,0.0,0.0
2018,4,3,6,0,67.0,14.0,1.2,9.4,16.0,43.05,0.0
2018,4,3,6,15,192.0,30.0,1.35,10.05,51.0,156.31,91.57
2018,4,3,6,30,317.0,46.0,1.5,10.7,86.0,253.71,203.29
2018,4,3,6,45,417.0,56.5,1.65,11.3,135.0,335.53,276.68
2018,4,3,7,0,517.0,67.0,1.8,11.9,184.0,427.13,354.73
2018,4,3,7,15,582.0,73.5,1.8,12.5,237.5,497.52,412.46
2018,4,3,7,30,647.0,80.0,1.8,13.1,291.0,570.76,469.85
2018,4,3,7,45,693.0,84.5,1.8,13.7,345.5,630.22,513.7
2018,4,3,8,0,739.0,89.0,1.8,14.3,400.0,690.42,555.75
2018,4,3,8,15,769.5,93.0,1.85,14.95,452.0,734.08,584.59
2018,4,3,8,30,800.0,97.0,1.9,15.6,504.0,781.2,615.36
2018,4,3,8,45,822.5,99.5,1.9,16.3,552.5,818.51,637.89
2018,4,3,9,0,845.0,102.0,1.9,17.0,601.0,853.78,658.66
2018,4,3,9,15,859.5,105.5,1.95,17.5,644.5,880.97,674.58
2018,4,3,9,30,874.0,109.0,2.0,18.0,688.0,905.38,688.6
2018,4,3,9,45,883.0,112.0,2.0,18.55,724.0,921.38,696.26
2018,4,3,10,0,892.0,115.0,2.0,19.1,760.0,927.29,697.29
2018,4,3,10,15,899.5,117.0,2.0,19.5,790.5,934.61,699.89
2018,4,3,10,30,907.0,119.0,2.0,19.9,821.0,938.63,700.42
2018,4,3,10,45,912.0,120.5,2.0,20.3,843.5,936.56,697.08
2018,4,3,11,0,917.0,122.0,2.0,20.7,866.0,931.14,691.75
2018,4,3,11,15,920.0,122.5,1.95,21.05,880.5,919.65,682.17
2018,4,3,11,30,923.0,123.0,1.9,21.4,895.0,904.92,670.67
2018,4,3,11,45,864.0,153.0,1.85,21.75,880.5,869.21,645.39
2018,4,3,12,0,805.0,183.0,1.8,22.1,866.0,827.31,616.19
2018,4,3,12,15,842.0,164.0,1.85,22.3,877.5,812.73,606.76
2018,4,3,12,30,879.0,145.0,1.9,22.5,889.0,793.79,594.12
2018,4,3,12,45,861.5,151.5,1.9,22.7,874.5,755.63,566.94
2018,4,3,13,0,844.0,158.0,1.9,22.9,860.0,716.13,538.09
2018,4,3,13,15,803.0,172.5,1.95,22.85,829.5,667.9,503.18
2018,4,3,13,30,762.0,187.0,2.0,22.8,799.0,618.63,466.95
2018,4,3,13,45,790.0,167.5,2.05,22.75,785.0,583.14,440.45
2018,4,3,14,0,818.0,148.0,2.1,22.7,771.0,541.86,408.62
2018,4,3,14,15,799.0,145.5,2.2,22.5,733.5,490.01,368.22
2018,4,3,14,30,780.0,143.0,2.3,22.3,696.0,438.75,327.09
2018,4,3,14,45,785.5,132.5,2.35,22.1,664.0,390.3,286.48
