Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,0,791.0,122.0,2.4,21.9,632.0,340.49,243.64
2018,4,3,15,15,781.5,119.0,2.4,21.9,594.0,291.93,201.21
2018,4,3,15,30,772.0,116.0,2.4,21.9,556.0,238.33,155.24
2018,4,3,15,45,744.5,112.0,2.5,21.05,506.5,186.95,114.08
2018,4,3,16,0,717.0,108.0,2.6,20.2,457.0,138.37,79.49
2018,4,3,16,15,682.5,102.5,2.55,19.45,405.5,91.38,54.75
2018,4,3,16,30,648.0,97.0,2.5,18.7,354.0,64.13,50.63
2018,4,3,16,45,599.0,90.5,2.45,18.0,301.5,62.24,49.25
2018,4,3,17,0,550.0,84.0,2.4,17.3,249.0,60.28,47.7
2018,4,3,17,15,481.0,75.0,2.2,16.3,199.0,55.98,44.0
2018,4,3,17,30,412.0,66.0,2.0,15.3,149.0,49.61,38.21
2018,4,3,17,45,310.0,52.5,1.8,14.3,104.5,40.32,29.56
2018,4,3,18,0,208.0,39.0,1.6,13.3,60.0,30.64,19.51
2018,4,3,18,15,115.0,23.0,1.55,12.8,33.5,18.41,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.3,7.0,6.67,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.8,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,6.0,5.5,1.5,10.1,5.5,0.0,0.0
2018,4,4,6,0,12.0,11.0,1.6,10.4,11.0,15.85,0.0
2018,4,4,6,15,31.5,28.5,1.8,10.95,32.0,58.11,34.04
2018,4,4,6,30,51.0,46.0,2.0,11.5,53.0,90.84,70.31
2018,4,4,6,45,105.0,65.5,2.2,12.0,87.5,145.96,119.26
2018,4,4,7,0,159.0,85.0,2.4,12.5,122.0,215.35,179.42
2018,4,4,7,15,164.0,104.0,2.4,13.0,150.5,234.15,195.79
2018,4,4,7,30,169.0,123.0,2.4,13.5,179.0,263.29,219.82
2018,4,4,7,45,313.0,129.0,2.35,14.0,254.0,389.46,324.36
2018,4,4,8,0,457.0,135.0,2.3,14.5,329.0,527.21,432.99
2018,4,4,8,15,481.0,149.5,2.25,15.05,376.0,573.74,465.87
2018,4,4,8,30,505.0,164.0,2.2,15.6,423.0,619.72,497.96
2018,4,4,8,45,592.0,156.5,2.2,16.1,488.0,697.87,554.7
2018,4,4,9,0,679.0,149.0,2.2,16.6,553.0,772.83,606.05
2018,4,4,9,15,634.5,174.5,2.2,17.0,573.0,769.89,600.77
2018,4,4,9,30,590.0,200.0,2.2,17.4,593.0,762.42,592.08
2018,4,4,9,45,690.5,173.0,2.2,17.75,657.5,824.78,635.1
2018,4,4,10,0,791.0,146.0,2.2,18.1,722.0,880.52,670.98
2018,4,4,10,15,783.5,158.5,2.2,18.4,748.0,884.74,671.44
2018,4,4,10,30,776.0,171.0,2.2,18.7,774.0,890.16,673.36
2018,4,4,10,45,757.0,185.0,2.2,18.95,787.5,879.43,664.56
2018,4,4,11,0,738.0,199.0,2.2,19.2,801.0,865.68,654.01
2018,4,4,11,15,684.0,230.5,2.15,19.35,796.0,836.42,631.99
2018,4,4,11,30,630.0,262.0,2.1,19.5,791.0,804.88,607.66
2018,4,4,11,45,706.5,228.0,2.05,19.7,826.0,817.41,616.94
2018,4,4,12,0,783.0,194.0,2.0,19.9,861.0,824.35,621.64
2018,4,4,12,15,770.5,199.0,2.05,19.95,854.5,794.06,600.26
2018,4,4,12,30,758.0,204.0,2.1,20.0,848.0,761.99,577.59
2018,4,4,12,45,558.5,285.0,2.1,20.1,757.0,664.59,504.72
2018,4,4,13,0,359.0,366.0,2.1,20.2,666.0,576.63,438.0
2018,4,4,13,15,300.5,366.0,2.2,20.2,613.5,520.23,396.89
2018,4,4,13,30,242.0,366.0,2.3,20.2,561.0,467.7,357.84
2018,4,4,13,45,212.0,348.0,2.45,20.2,515.0,423.78,325.24
2018,4,4,14,0,182.0,330.0,2.6,20.2,469.0,379.88,292.21
2018,4,4,14,15,217.5,323.0,2.6,20.0,482.5,377.75,290.35
2018,4,4,14,30,253.0,316.0,2.6,19.8,496.0,366.26,280.68
2018,4,4,14,45,249.5,302.5,2.65,19.6,472.0,336.89,257.36
2018,4,4,15,0,246.0,289.0,2.7,19.4,448.0,307.79,233.99
2018,4,4,15,15,207.5,272.0,2.7,19.4,400.0,274.16,207.8
2018,4,4,15,30,169.0,255.0,2.7,19.4,352.0,238.16,180.28
2018,4,4,15,45,181.0,229.5,2.55,18.7,325.5,208.12,156.32
2018,4,4,16,0,193.0,204.0,2.4,18.0,299.0,177.16,132.45
2018,4,4,16,15,158.0,183.5,2.3,17.45,255.5,146.6,112.35
2018,4,4,16,30,123.0,163.0,2.2,16.9,212.0,123.95,102.91
2018,4,4,16,45,110.5,140.5,2.1,16.35,180.0,108.73,90.19
2018,4,4,17,0,98.0,118.0,2.0,15.8,148.0,92.98,76.7
2018,4,4,17,15,69.0,94.5,1.8,15.1,113.5,79.29,64.74
2018,4,4,17,30,40.0,71.0,1.6,14.4,79.0,60.85,48.26
2018,4,4,17,45,28.0,51.5,1.4,13.7,56.5,44.88,33.66
2018,4,4,18,0,16.0,32.0,1.2,13.0,34.0,28.6,18.1
2018,4,4,18,15,12.5,18.5,1.2,12.8,19.5,16.71,0.0
2018,4,4,18,30,9.0,5.0,1.2,12.6,5.0,4.77,0.0
2018,4,4,18,45,4.5,2.5,1.2,12.4,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,5,45,1.5,1.5,1.25,10.25,1.5,0.0,0.0
2018,4,5,6,0,3.0,3.0,1.3,10.7,3.0,4.21,0.0
2018,4,5,6,15,1.5,4.5,1.45,11.25,4.5,4.96,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.8,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.3,7.5,6.94,0.28
2018,4,5,7,0,0.0,9.0,1.9,12.8,9.0,8.33,1.53
2018,4,5,7,15,8.5,34.5,1.85,13.0,37.5,38.13,27.52
2018,4,5,7,30,17.0,60.0,1.8,13.2,66.0,70.73,55.66
2018,4,5,7,45,29.5,106.0,1.7,13.4,118.0,130.98,106.67
2018,4,5,8,0,42.0,152.0,1.6,13.6,170.0,193.14,157.89
2018,4,5,8,15,101.5,188.5,1.6,14.2,239.0,293.9,239.95
2018,4,5,8,30,161.0,225.0,1.6,14.8,308.0,384.94,311.24
2018,4,5,8,45,198.0,244.0,1.65,15.45,356.0,437.57,350.58
2018,4,5,9,0,235.0,263.0,1.7,16.1,404.0,490.8,389.68
2018,4,5,9,15,312.5,265.5,1.7,16.7,466.5,573.84,450.83
2018,4,5,9,30,390.0,268.0,1.7,17.3,529.0,644.76,501.36
2018,4,5,9,45,262.0,300.0,1.75,17.9,479.5,565.09,437.79
2018,4,5,10,0,134.0,332.0,1.8,18.5,430.0,470.03,363.27
2018,4,5,10,15,123.5,338.0,1.7,18.7,431.0,463.04,357.14
2018,4,5,10,30,113.0,344.0,1.6,18.9,432.0,455.61,350.19
2018,4,5,10,45,64.5,306.0,1.55,19.1,356.5,359.11,276.65
2018,4,5,11,0,16.0,268.0,1.5,19.3,281.0,268.4,206.43
2018,4,5,11,15,29.0,312.5,1.65,19.3,336.5,328.74,252.92
2018,4,5,11,30,42.0,357.0,1.8,19.3,392.0,380.59,291.78
2018,4,5,11,45,35.5,345.5,1.95,19.3,375.5,360.29,276.32
2018,4,5,12,0,29.0,334.0,2.1,19.3,359.0,340.51,261.55
2018,4,5,12,15,24.0,316.0,2.2,19.1,336.5,316.36,243.56
2018,4,5,12,30,19.0,298.0,2.3,18.9,314.0,291.43,224.86
2018,4,5,12,45,21.5,304.5,2.45,18.7,322.5,297.47,229.96
2018,4,5,13,0,24.0,311.0,2.6,18.5,331.0,303.11,234.67
2018,4,5,13,15,25.0,311.5,2.6,18.3,332.0,300.06,232.6
2018,4,5,13,30,26.0,312.0,2.6,18.1,333.0,297.56,230.99
2018,4,5,13,45,30.0,310.0,2.6,17.9,333.5,294.32,228.87
2018,4,5,14,0,34.0,308.0,2.6,17.7,334.0,290.55,226.32
2018,4,5,14,15,31.0,290.5,2.55,17.4,313.5,270.24,210.97
2018,4,5,14,30,28.0,273.0,2.5,17.1,293.0,250.46,195.98
2018,4,5,14,45,17.5,235.0,2.4,16.8,247.5,217.69,170.76
2018,4,5,15,0,7.0,197.0,2.3,16.5,202.0,180.1,141.55
2018,4,5,15,15,8.0,192.0,2.3,16.5,197.0,174.56,137.46
2018,4,5,15,30,9.0,187.0,2.3,16.5,192.0,168.72,133.05
2018,4,5,15,45,10.0,174.0,2.0,15.8,179.0,156.14,123.44
2018,4,5,16,0,11.0,161.0,1.7,15.1,166.0,143.42,113.69
2018,4,5,16,15,7.0,138.5,1.55,14.85,141.5,123.0,97.6
2018,4,5,16,30,3.0,116.0,1.4,14.6,117.0,103.47,85.91
2018,4,5,16,45,16.0,110.5,1.25,14.35,115.5,97.93,81.36
2018,4,5,17,0,29.0,105.0,1.1,14.1,114.0,88.55,73.26
2018,4,5,17,15,21.5,88.0,1.0,13.85,94.0,74.86,61.14
2018,4,5,17,30,14.0,71.0,0.9,13.6,74.0,62.73,50.11
2018,4,5,17,45,8.0,51.5,0.75,13.4,53.0,45.99,34.74
2018,4,5,18,0,2.0,32.0,0.6,13.2,32.0,29.1,18.71
2018,4,5,18,15,5.5,19.0,0.55,13.1,19.0,17.35,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.0,6.0,5.72,0.0
2018,4,5,18,45,4.5,3.0,0.45,12.95,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.9,13.1,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.0,13.2,2.0,1.91,0.0
2018,4,6,6,15,0.0,4.0,2.15,13.3,4.0,3.7,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.4,6.0,5.55,0.0
2018,4,6,6,45,0.0,8.0,2.45,13.55,8.0,7.4,0.66
2018,4,6,7,0,0.0,10.0,2.6,13.7,10.0,9.26,2.31
2018,4,6,7,15,0.0,13.0,2.75,13.95,13.0,12.04,4.72
2018,4,6,7,30,0.0,16.0,2.9,14.2,16.0,14.83,7.11
2018,4,6,7,45,0.0,40.5,3.05,14.4,40.5,37.61,26.57
2018,4,6,8,0,0.0,65.0,3.2,14.6,65.0,60.46,45.82
2018,4,6,8,15,0.0,73.5,3.35,15.05,73.5,68.41,52.25
2018,4,6,8,30,0.0,82.0,3.5,15.5,82.0,76.37,58.61
2018,4,6,8,45,0.0,70.5,3.6,15.95,70.5,65.64,49.39
2018,4,6,9,0,0.0,59.0,3.7,16.4,59.0,54.92,40.25
2018,4,6,9,15,0.0,76.0,3.8,16.7,76.0,70.82,53.23
2018,4,6,9,30,0.0,93.0,3.9,17.0,93.0,86.74,66.09
2018,4,6,9,45,0.0,90.0,3.95,17.35,90.0,83.96,63.56
2018,4,6,10,0,0.0,87.0,4.0,17.7,87.0,81.17,61.08
2018,4,6,10,15,0.5,101.0,3.95,17.85,101.5,94.86,72.08
2018,4,6,10,30,1.0,115.0,3.9,18.0,116.0,108.62,83.05
2018,4,6,10,45,1.5,132.5,3.8,18.1,134.0,125.67,96.62
2018,4,6,11,0,2.0,150.0,3.7,18.2,152.0,142.64,110.05
2018,4,6,11,15,3.0,158.5,3.65,18.2,161.0,151.41,116.95
2018,4,6,11,30,4.0,167.0,3.6,18.2,170.0,160.07,123.78
2018,4,6,11,45,6.5,192.0,3.6,18.25,197.5,185.41,143.82
2018,4,6,12,0,9.0,217.0,3.6,18.3,225.0,210.41,163.44
2018,4,6,12,15,9.5,220.0,3.65,18.35,228.5,212.9,165.31
2018,4,6,12,30,10.0,223.0,3.7,18.4,232.0,215.28,167.17
2018,4,6,12,45,10.5,231.5,3.75,18.45,240.5,222.62,172.93
2018,4,6,13,0,11.0,240.0,3.8,18.5,249.0,229.76,178.55
2018,4,6,13,15,8.5,215.0,3.8,18.5,222.0,204.34,158.66
2018,4,6,13,30,6.0,190.0,3.8,18.5,195.0,179.31,139.03
2018,4,6,13,45,5.0,174.0,3.75,18.45,178.0,163.63,126.76
2018,4,6,14,0,4.0,158.0,3.7,18.4,161.0,148.12,114.58
2018,4,6,14,15,6.5,177.5,3.65,18.35,182.0,166.21,129.23
2018,4,6,14,30,9.0,197.0,3.6,18.3,203.0,183.54,143.2
2018,4,6,14,45,10.5,196.5,3.5,18.25,203.5,182.39,142.46
2018,4,6,15,0,12.0,196.0,3.4,18.2,204.0,180.9,141.49
2018,4,6,15,15,14.0,184.5,3.4,18.2,193.0,169.94,132.91
2018,4,6,15,30,16.0,173.0,3.4,18.2,182.0,158.78,124.12
2018,4,6,15,45,9.5,129.5,3.2,18.0,134.5,119.48,92.85
2018,4,6,16,0,3.0,86.0,3.0,17.8,87.0,80.35,61.32
2018,4,6,16,15,33.5,100.0,2.85,17.65,113.5,89.76,68.63
2018,4,6,16,30,64.0,114.0,2.7,17.5,140.0,97.78,80.16
2018,4,6,16,45,81.5,115.5,2.55,17.4,144.0,92.35,75.64
2018,4,6,17,0,99.0,117.0,2.4,17.3,148.0,92.49,75.87
2018,4,6,17,15,83.5,96.0,2.25,17.15,118.5,77.2,62.44
2018,4,6,17,30,68.0,75.0,2.1,17.0,89.0,61.45,48.34
2018,4,6,17,45,46.0,54.0,1.95,16.85,62.5,46.94,35.08
2018,4,6,18,0,24.0,33.0,1.8,16.7,36.0,29.55,18.9
2018,4,6,18,15,18.5,20.0,1.75,16.65,21.5,18.04,0.0
2018,4,6,18,30,13.0,7.0,1.7,16.6,7.0,6.67,0.0
2018,4,6,18,45,6.5,3.5,1.65,16.5,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.8,3.0,2.86,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.7,6.0,5.55,0.0
2018,4,7,6,15,0.0,12.5,2.9,14.8,12.5,11.58,3.19
2018,4,7,6,30,0.0,19.0,3.0,14.9,19.0,17.61,9.01
2018,4,7,6,45,0.0,23.0,3.05,15.0,23.0,21.32,12.43
2018,4,7,7,0,0.0,27.0,3.1,15.1,27.0,25.04,15.75
2018,4,7,7,15,32.5,67.5,3.2,15.3,78.5,90.04,71.94
2018,4,7,7,30,65.0,108.0,3.3,15.5,130.0,160.21,131.51
2018,4,7,7,45,96.5,145.0,3.35,15.75,184.0,239.07,196.78
2018,4,7,8,0,128.0,182.0,3.4,16.0,238.0,308.24,252.62
2018,4,7,8,15,148.5,203.0,3.4,16.25,275.5,349.3,284.73
2018,4,7,8,30,169.0,224.0,3.4,16.5,313.0,390.72,316.62
2018,4,7,8,45,258.5,232.0,3.4,16.8,382.0,488.73,393.55
2018,4,7,9,0,348.0,240.0,3.4,17.1,451.0,576.28,460.32
2018,4,7,9,15,411.5,241.0,3.4,17.35,507.5,647.94,512.98
2018,4,7,9,30,475.0,242.0,3.4,17.6,564.0,706.88,555.55
2018,4,7,9,45,507.0,234.5,3.35,17.85,595.0,727.61,569.31
2018,4,7,10,0,539.0,227.0,3.3,18.1,626.0,746.82,582.11
2018,4,7,10,15,379.0,268.0,3.35,18.3,554.0,642.43,501.05
2018,4,7,10,30,219.0,309.0,3.4,18.5,482.0,525.1,409.64
2018,4,7,10,45,250.0,347.5,3.45,18.7,550.0,586.93,455.36
2018,4,7,11,0,281.0,386.0,3.5,18.9,618.0,645.97,497.4
2018,4,7,11,15,247.5,398.5,3.55,19.0,605.5,619.89,476.57
2018,4,7,11,30,214.0,411.0,3.6,19.1,593.0,587.01,451.35
2018,4,7,11,45,300.0,389.5,3.7,19.15,647.0,633.69,487.69
2018,4,7,12,0,386.0,368.0,3.8,19.2,701.0,669.72,515.5
2018,4,7,12,15,380.0,372.5,3.85,19.2,700.0,653.34,502.93
2018,4,7,12,30,374.0,377.0,3.9,19.2,699.0,635.99,489.9
2018,4,7,12,45,497.5,323.5,3.95,19.15,746.5,659.39,509.54
2018,4,7,13,0,621.0,270.0,4.0,19.1,794.0,672.23,520.65
2018,4,7,13,15,567.0,284.5,4.05,19.0,755.5,621.87,482.15
2018,4,7,13,30,513.0,299.0,4.1,18.9,717.0,573.58,445.09
2018,4,7,13,45,545.5,276.0,4.1,18.75,708.5,545.11,423.39
2018,4,7,14,0,578.0,253.0,4.1,18.6,700.0,513.3,398.27
2018,4,7,14,15,528.5,259.0,4.1,18.35,655.0,463.53,358.73
2018,4,7,14,30,479.0,265.0,4.1,18.1,610.0,417.51,321.75
2018,4,7,14,45,478.5,250.5,4.1,17.85,579.5,377.35,288.48
2018,4,7,15,0,478.0,236.0,4.1,17.6,549.0,337.0,254.34
2018,4,7,15,15,494.0,215.0,4.1,17.6,519.5,295.88,218.43
2018,4,7,15,30,510.0,194.0,4.1,17.6,490.0,253.12,180.99
2018,4,7,15,45,535.0,170.0,4.0,17.0,457.5,207.97,142.34
2018,4,7,16,0,560.0,146.0,3.9,16.4,425.0,160.47,104.37
2018,4,7,16,15,558.0,131.5,3.8,16.0,384.5,116.22,76.32
2018,4,7,16,30,556.0,117.0,3.7,15.6,344.0,78.96,64.27
2018,4,7,16,45,524.5,106.0,3.55,15.25,296.5,73.71,59.91
2018,4,7,17,0,493.0,95.0,3.4,14.9,249.0,67.72,54.77
2018,4,7,17,15,431.0,87.5,3.0,14.3,203.5,63.98,51.49
2018,4,7,17,30,369.0,80.0,2.6,13.7,158.0,60.1,47.85
2018,4,7,17,45,273.5,64.0,2.25,13.15,113.0,49.16,37.63
2018,4,7,18,0,178.0,48.0,1.9,12.6,68.0,38.46,26.93
2018,4,7,18,15,97.5,28.5,1.75,12.25,38.5,23.24,1.52
2018,4,7,18,30,17.0,9.0,1.6,11.9,9.0,8.58,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.5,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.5,1.45,9.55,12.5,27.4,0.0
2018,4,8,6,0,83.0,21.0,1.5,10.1,25.0,74.22,0.0
2018,4,8,6,15,197.5,37.5,1.9,10.65,63.0,176.32,133.17
2018,4,8,6,30,312.0,54.0,2.3,11.2,101.0,265.92,217.54
2018,4,8,6,45,398.0,65.5,2.65,11.8,149.5,341.98,285.05
2018,4,8,7,0,484.0,77.0,3.0,12.4,198.0,427.49,358.13
2018,4,8,7,15,533.5,85.5,3.1,12.75,248.0,489.7,409.82
2018,4,8,7,30,583.0,94.0,3.2,13.1,298.0,553.7,461.09
2018,4,8,7,45,641.0,98.0,3.25,13.45,355.0,620.28,512.58
2018,4,8,8,0,699.0,102.0,3.3,13.8,412.0,688.3,562.46
2018,4,8,8,15,729.0,106.5,3.3,14.2,463.0,735.39,594.93
2018,4,8,8,30,759.0,111.0,3.3,14.6,514.0,781.54,626.11
2018,4,8,8,45,781.5,114.0,3.3,15.0,561.5,814.01,646.73
2018,4,8,9,0,804.0,117.0,3.3,15.4,609.0,849.15,669.1
2018,4,8,9,15,823.0,119.0,3.3,15.75,652.5,877.84,686.73
2018,4,8,9,30,842.0,121.0,3.3,16.1,696.0,903.97,702.48
2018,4,8,9,45,858.0,121.5,3.3,16.45,734.0,922.94,713.18
2018,4,8,10,0,874.0,122.0,3.3,16.8,772.0,938.93,721.88
2018,4,8,10,15,881.0,125.0,3.3,17.05,802.0,939.26,720.14
2018,4,8,10,30,888.0,128.0,3.3,17.3,832.0,943.61,721.46
2018,4,8,10,45,891.5,130.5,3.3,17.6,854.0,940.98,717.96
2018,4,8,11,0,895.0,133.0,3.3,17.9,876.0,935.08,712.41
2018,4,8,11,15,897.5,134.0,3.35,18.05,890.0,923.56,703.92
2018,4,8,11,30,900.0,135.0,3.4,18.2,904.0,908.89,693.4
2018,4,8,11,45,900.0,136.5,3.4,18.4,910.5,889.51,679.3
2018,4,8,12,0,900.0,138.0,3.4,18.6,917.0,867.2,663.28
2018,4,8,12,15,900.5,137.0,3.35,18.7,915.5,840.16,643.99
2018,4,8,12,30,901.0,136.0,3.3,18.8,914.0,810.45,622.89
2018,4,8,12,45,900.0,134.5,3.3,18.95,904.5,776.67,599.04
2018,4,8,13,0,899.0,133.0,3.3,19.1,895.0,740.58,572.14
2018,4,8,13,15,894.0,132.5,3.25,19.1,877.0,700.59,541.77
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,658.88,509.56
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.5,613.5,474.11
2018,4,8,14,0,873.0,130.0,3.2,19.1,808.0,564.26,434.99
2018,4,8,14,15,862.5,128.0,3.15,19.0,775.0,514.22,394.27
2018,4,8,14,30,852.0,126.0,3.1,18.9,742.0,463.83,352.2
2018,4,8,14,45,838.0,123.5,3.1,18.85,703.0,411.6,307.73
2018,4,8,15,0,824.0,121.0,3.1,18.8,664.0,359.83,262.69
2018,4,8,15,15,805.5,118.0,3.1,18.8,619.5,307.15,216.48
2018,4,8,15,30,787.0,115.0,3.1,18.8,575.0,255.87,171.66
2018,4,8,15,45,762.0,111.5,3.05,18.35,526.0,198.99,124.5
2018,4,8,16,0,737.0,108.0,3.0,17.9,477.0,149.93,87.48
2018,4,8,16,15,701.0,103.5,2.95,17.5,424.5,102.27,59.57
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,64.71,51.42
2018,4,8,16,45,615.0,93.0,2.8,16.7,318.5,63.28,50.4
2018,4,8,17,0,565.0,87.0,2.7,16.3,265.0,61.8,49.25
2018,4,8,17,15,494.5,78.5,2.45,15.5,213.0,58.04,46.01
2018,4,8,17,30,424.0,70.0,2.2,14.7,161.0,52.28,40.78
2018,4,8,17,45,321.5,57.5,1.95,13.9,115.5,43.9,32.97
2018,4,8,18,0,219.0,45.0,1.7,13.1,70.0,35.18,24.27
2018,4,8,18,15,123.5,27.5,1.65,12.7,40.0,21.89,3.36
2018,4,8,18,30,28.0,10.0,1.6,12.3,10.0,9.53,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,9,5,45,9.5,9.0,0.85,10.9,9.5,12.59,0.0
2018,4,9,6,0,19.0,18.0,0.8,11.3,19.0,28.62,0.0
2018,4,9,6,15,13.5,35.0,0.95,12.0,36.0,48.91,33.53
2018,4,9,6,30,8.0,52.0,1.1,12.7,53.0,58.89,43.98
2018,4,9,6,45,24.0,73.5,1.25,13.45,79.0,98.17,78.04
2018,4,9,7,0,40.0,95.0,1.4,14.2,105.0,132.44,107.46
2018,4,9,7,15,70.5,118.0,1.5,14.65,141.0,179.27,147.18
2018,4,9,7,30,101.0,141.0,1.6,15.1,177.0,238.94,196.37
2018,4,9,7,45,77.5,154.0,1.65,15.55,184.0,224.43,183.19
2018,4,9,8,0,54.0,167.0,1.7,16.0,191.0,219.86,178.05
2018,4,9,8,15,141.0,198.5,1.7,16.55,271.5,338.01,273.52
2018,4,9,8,30,228.0,230.0,1.7,17.1,352.0,447.48,358.0
2018,4,9,8,45,317.5,233.0,1.7,17.65,419.5,541.49,428.12
2018,4,9,9,0,407.0,236.0,1.7,18.2,487.0,638.08,497.66
2018,4,9,9,15,495.0,222.5,1.65,18.75,548.0,704.0,543.41
2018,4,9,9,30,583.0,209.0,1.6,19.3,609.0,770.21,588.23
2018,4,9,9,45,642.0,200.0,1.6,19.9,662.0,820.21,620.38
2018,4,9,10,0,701.0,191.0,1.6,20.5,715.0,863.52,646.55
2018,4,9,10,15,640.0,226.5,1.55,21.0,719.0,841.77,627.94
2018,4,9,10,30,579.0,262.0,1.5,21.5,723.0,813.71,604.96
2018,4,9,10,45,714.0,209.0,1.45,22.0,793.5,875.93,646.7
2018,4,9,11,0,849.0,156.0,1.4,22.5,864.0,926.33,676.29
2018,4,9,11,15,823.0,172.0,1.35,22.85,868.0,904.61,659.52
2018,4,9,11,30,797.0,188.0,1.3,23.2,872.0,880.21,642.01
2018,4,9,11,45,822.0,176.5,1.25,23.6,886.5,869.97,633.74
2018,4,9,12,0,847.0,165.0,1.2,24.0,901.0,856.12,623.08
2018,4,9,12,15,820.0,178.5,1.2,24.3,890.0,821.34,599.83
2018,4,9,12,30,793.0,192.0,1.2,24.6,879.0,785.22,574.99
2018,4,9,12,45,831.5,168.5,1.2,24.9,882.0,761.89,559.25
2018,4,9,13,0,870.0,145.0,1.2,25.2,885.0,734.02,539.94
2018,4,9,13,15,864.0,143.5,1.15,25.45,866.0,692.6,509.89
2018,4,9,13,30,858.0,142.0,1.1,25.7,847.0,649.68,478.41
2018,4,9,13,45,640.5,228.0,1.0,25.9,745.5,559.53,411.53
2018,4,9,14,0,423.0,314.0,0.9,26.1,644.0,486.12,356.78
2018,4,9,14,15,417.5,301.5,0.8,26.2,616.0,448.33,328.56
2018,4,9,14,30,412.0,289.0,0.7,26.3,588.0,410.74,299.72
2018,4,9,14,45,375.5,282.5,0.6,26.35,544.0,371.79,269.87
2018,4,9,15,0,339.0,276.0,0.5,26.4,500.0,331.35,238.99
2018,4,9,15,15,376.0,246.5,0.5,26.4,479.5,297.0,211.13
2018,4,9,15,30,413.0,217.0,0.5,26.4,459.0,252.35,174.86
2018,4,9,15,45,355.5,202.0,0.65,26.1,398.0,212.72,146.62
2018,4,9,16,0,298.0,187.0,0.8,25.8,337.0,172.64,119.42
2018,4,9,16,15,296.5,170.5,0.8,25.05,306.5,140.85,99.04
2018,4,9,16,30,295.0,154.0,0.8,24.3,276.0,111.46,89.1
2018,4,9,16,45,344.0,125.0,0.85,23.55,248.5,86.52,68.65
2018,4,9,17,0,393.0,96.0,0.9,22.8,221.0,67.93,53.13
2018,4,9,17,15,404.5,78.5,0.95,21.75,186.5,56.9,43.84
2018,4,9,17,30,416.0,61.0,1.0,20.7,152.0,45.58,34.01
2018,4,9,17,45,347.0,50.5,1.05,19.6,112.0,38.31,27.44
2018,4,9,18,0,278.0,40.0,1.1,18.5,72.0,31.08,20.4
2018,4,9,18,15,169.0,26.0,1.1,17.95,42.5,20.6,4.33
2018,4,9,18,30,60.0,12.0,1.1,17.4,13.0,11.44,0.0
2018,4,9,18,45,30.0,6.0,1.1,16.85,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,25.5,10.5,1.3,13.1,12.0,20.87,0.0
2018,4,10,6,0,51.0,21.0,1.3,13.4,24.0,59.9,4.08
2018,4,10,6,15,104.5,38.0,1.5,13.85,52.0,117.81,89.04
2018,4,10,6,30,158.0,55.0,1.7,14.3,80.0,170.92,137.92
2018,4,10,6,45,230.5,71.0,1.85,14.75,123.0,238.41,196.72
2018,4,10,7,0,303.0,87.0,2.0,15.2,166.0,324.17,268.76
2018,4,10,7,15,194.0,103.5,2.1,15.6,158.0,266.19,220.44
2018,4,10,7,30,85.0,120.0,2.2,16.0,150.0,200.06,163.9
2018,4,10,7,45,141.5,149.5,2.3,16.45,209.5,278.53,228.72
2018,4,10,8,0,198.0,179.0,2.4,16.9,269.0,359.48,293.27
2018,4,10,8,15,272.5,194.0,2.45,17.2,332.5,452.6,366.0
2018,4,10,8,30,347.0,209.0,2.5,17.5,396.0,535.7,429.11
2018,4,10,8,45,355.5,222.0,2.6,17.8,428.5,561.98,447.09
2018,4,10,9,0,364.0,235.0,2.7,18.1,461.0,587.24,464.47
2018,4,10,9,15,242.0,272.5,2.75,18.3,427.0,523.06,411.58
2018,4,10,9,30,120.0,310.0,2.8,18.5,393.0,440.88,345.13
2018,4,10,9,45,157.0,331.5,2.85,18.75,446.0,495.0,386.14
2018,4,10,10,0,194.0,353.0,2.9,19.0,499.0,548.48,425.34
2018,4,10,10,15,189.0,369.0,2.85,19.15,515.5,556.75,429.67
2018,4,10,10,30,184.0,385.0,2.8,19.3,532.0,563.97,433.52
2018,4,10,10,45,137.0,390.0,2.8,19.4,501.0,520.96,399.88
2018,4,10,11,0,90.0,395.0,2.8,19.5,470.0,469.3,360.05
2018,4,10,11,15,95.5,404.0,2.75,19.45,485.0,478.28,366.67
2018,4,10,11,30,101.0,413.0,2.7,19.4,500.0,486.56,372.48
2018,4,10,11,45,66.0,372.5,2.65,19.35,429.5,412.15,316.36
2018,4,10,12,0,31.0,332.0,2.6,19.3,359.0,340.4,261.79
2018,4,10,12,15,42.5,357.5,2.6,19.15,394.5,370.01,284.73
2018,4,10,12,30,54.0,383.0,2.6,19.0,430.0,398.06,305.96
2018,4,10,12,45,89.0,400.5,2.6,18.85,477.0,434.15,333.69
2018,4,10,13,0,124.0,418.0,2.6,18.7,524.0,466.16,358.02
2018,4,10,13,15,125.5,410.0,2.65,18.5,515.5,450.27,346.42
2018,4,10,13,30,127.0,402.0,2.7,18.3,507.0,434.13,334.78
2018,4,10,13,45,83.5,343.0,2.7,18.1,411.0,353.21,273.75
2018,4,10,14,0,40.0,284.0,2.7,17.9,315.0,274.14,213.31
2018,4,10,14,15,20.5,199.0,2.75,17.7,215.0,188.78,146.99
2018,4,10,14,30,1.0,114.0,2.8,17.5,115.0,106.36,81.47
2018,4,10,14,45,20.5,183.5,2.8,17.25,197.5,171.14,133.8
2018,4,10,15,0,40.0,253.0,2.8,17.0,280.0,230.77,180.99
2018,4,10,15,15,48.5,249.5,2.8,17.0,280.0,225.12,176.22
2018,4,10,15,30,57.0,246.0,2.8,17.0,280.0,218.04,170.39
2018,4,10,15,45,50.5,222.0,2.9,16.6,250.0,192.63,150.8
2018,4,10,16,0,44.0,198.0,3.0,16.2,220.0,168.25,132.1
2018,4,10,16,15,30.5,166.5,3.0,16.0,181.0,139.44,109.99
2018,4,10,16,30,17.0,135.0,3.0,15.8,142.0,118.49,98.61
2018,4,10,16,45,9.0,88.0,3.05,15.55,91.5,80.37,65.64
2018,4,10,17,0,1.0,41.0,3.1,15.3,41.0,38.07,28.37
2018,4,10,17,15,0.5,25.5,2.85,14.9,25.5,23.65,15.53
2018,4,10,17,30,0.0,10.0,2.6,14.5,10.0,9.26,2.62
2018,4,10,17,45,11.5,15.5,2.4,14.1,17.0,14.58,7.23
2018,4,10,18,0,23.0,21.0,2.2,13.7,24.0,18.97,10.61
2018,4,10,18,15,14.0,14.0,2.05,13.25,15.5,13.17,1.73
2018,4,10,18,30,5.0,7.0,1.9,12.8,7.0,6.67,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.3,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,11,5,45,49.0,12.5,1.5,10.15,15.5,32.95,0.0
2018,4,11,6,0,98.0,25.0,1.4,10.3,31.0,90.12,26.4
2018,4,11,6,15,170.0,39.5,1.6,10.7,62.5,164.97,129.12
2018,4,11,6,30,242.0,54.0,1.8,11.1,94.0,228.45,187.93
2018,4,11,6,45,291.5,69.5,1.95,11.5,134.5,286.02,239.03
2018,4,11,7,0,341.0,85.0,2.1,11.9,175.0,347.12,291.45
2018,4,11,7,15,351.0,102.5,2.1,12.2,213.0,386.57,323.89
2018,4,11,7,30,361.0,120.0,2.1,12.5,251.0,425.55,354.73
2018,4,11,7,45,347.0,139.0,2.1,12.85,280.5,447.54,370.58
2018,4,11,8,0,333.0,158.0,2.1,13.2,310.0,453.19,373.43
2018,4,11,8,15,329.5,185.5,2.0,13.45,350.0,489.4,399.39
2018,4,11,8,30,326.0,213.0,1.9,13.7,390.0,523.7,423.03
2018,4,11,8,45,347.5,229.0,1.8,13.95,432.5,564.17,451.59
2018,4,11,9,0,369.0,245.0,1.7,14.2,475.0,604.04,479.0
2018,4,11,9,15,419.5,249.0,1.8,14.6,527.0,668.54,525.34
2018,4,11,9,30,470.0,253.0,1.9,15.0,579.0,719.67,561.31
2018,4,11,9,45,392.0,292.0,2.0,15.35,573.5,678.3,527.84
2018,4,11,10,0,314.0,331.0,2.1,15.7,568.0,646.74,501.79
2018,4,11,10,15,254.5,360.0,2.3,15.85,557.0,618.77,479.65
2018,4,11,10,30,195.0,389.0,2.5,16.0,546.0,578.52,448.42
2018,4,11,10,45,194.5,399.5,2.7,16.15,559.5,582.93,451.66
2018,4,11,11,0,194.0,410.0,2.9,16.3,573.0,586.38,453.92
2018,4,11,11,15,220.0,411.0,3.1,16.2,599.0,602.66,466.91
2018,4,11,11,30,246.0,412.0,3.3,16.1,625.0,623.78,483.24
2018,4,11,11,45,377.5,374.5,3.5,16.05,703.5,686.98,533.25
2018,4,11,12,0,509.0,337.0,3.7,16.0,782.0,748.36,580.78
2018,4,11,12,15,503.0,337.0,3.8,15.9,776.5,723.74,562.57
2018,4,11,12,30,497.0,337.0,3.9,15.8,771.0,697.93,543.87
2018,4,11,12,45,436.5,354.0,4.05,15.7,732.0,646.58,505.16
2018,4,11,13,0,376.0,371.0,4.2,15.6,693.0,598.42,468.51
2018,4,11,13,15,337.5,375.5,4.2,15.5,660.0,557.3,436.95
2018,4,11,13,30,299.0,380.0,4.2,15.4,627.0,518.27,406.71
2018,4,11,13,45,211.0,365.5,4.25,15.3,537.5,441.5,347.3
2018,4,11,14,0,123.0,351.0,4.3,15.2,448.0,369.47,291.19
2018,4,11,14,15,108.5,327.0,4.3,15.0,410.0,333.08,263.04
2018,4,11,14,30,94.0,303.0,4.3,14.8,372.0,303.77,240.14
2018,4,11,14,45,247.0,261.5,4.25,14.65,429.5,308.72,242.14
2018,4,11,15,0,400.0,220.0,4.2,14.5,487.0,303.71,233.58
2018,4,11,15,15,382.5,222.5,4.2,14.5,464.0,276.13,209.28
2018,4,11,15,30,365.0,225.0,4.2,14.5,441.0,256.62,191.93
2018,4,11,15,45,374.5,203.0,4.1,14.25,409.0,218.66,159.6
2018,4,11,16,0,384.0,181.0,4.0,14.0,377.0,172.43,122.08
2018,4,11,16,15,376.0,164.5,3.95,13.9,339.5,135.57,96.6
2018,4,11,16,30,368.0,148.0,3.9,13.8,302.0,99.86,83.09
2018,4,11,16,45,244.5,127.5,3.85,13.65,224.0,94.45,78.61
2018,4,11,17,0,121.0,107.0,3.8,13.5,146.0,86.17,71.44
2018,4,11,17,15,60.5,72.0,3.65,13.25,91.5,60.4,48.55
2018,4,11,17,30,0.0,37.0,3.5,13.0,37.0,34.35,25.14
2018,4,11,17,45,11.0,30.0,3.4,12.75,31.5,28.18,19.36
2018,4,11,18,0,22.0,23.0,3.3,12.5,26.0,20.67,12.18
2018,4,11,18,15,17.0,17.0,3.45,12.3,18.5,15.92,4.16
2018,4,11,18,30,12.0,11.0,3.6,12.1,11.0,10.48,0.0
2018,4,11,18,45,6.0,5.5,3.8,11.9,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.75,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.3,1.0,0.0,0.0
2018,4,12,5,45,58.0,14.0,1.7,7.85,18.0,38.45,0.0
2018,4,12,6,0,113.0,27.0,1.8,8.4,35.0,101.65,44.32
2018,4,12,6,15,234.5,42.0,2.1,8.95,76.0,202.56,161.8
2018,4,12,6,30,356.0,57.0,2.4,9.5,117.0,298.05,247.83
2018,4,12,6,45,436.0,67.0,2.7,10.0,166.5,374.22,315.14
2018,4,12,7,0,516.0,77.0,3.0,10.5,216.0,456.01,384.92
2018,4,12,7,15,510.5,89.5,3.15,10.85,251.5,486.15,409.94
2018,4,12,7,30,505.0,102.0,3.3,11.2,287.0,508.93,428.09
2018,4,12,7,45,424.5,125.0,3.4,11.5,297.0,490.56,410.98
2018,4,12,8,0,344.0,148.0,3.5,11.8,307.0,465.07,387.8
2018,4,12,8,15,377.0,172.5,3.5,12.1,364.5,527.81,436.31
2018,4,12,8,30,410.0,197.0,3.5,12.4,422.0,590.33,483.07
2018,4,12,8,45,599.0,162.5,3.5,12.7,522.5,725.94,588.33
2018,4,12,9,0,788.0,128.0,3.5,13.0,623.0,856.99,681.89
2018,4,12,9,15,804.0,132.0,3.5,13.3,666.0,884.93,698.54
2018,4,12,9,30,820.0,136.0,3.5,13.6,709.0,910.25,714.03
2018,4,12,9,45,826.0,142.0,3.5,13.85,744.0,925.77,722.72
2018,4,12,10,0,832.0,148.0,3.5,14.1,779.0,938.16,729.35
2018,4,12,10,15,819.0,159.5,3.45,14.3,800.5,935.66,725.49
2018,4,12,10,30,806.0,171.0,3.4,14.5,822.0,929.82,719.56
2018,4,12,10,45,829.5,165.0,3.4,14.7,850.5,936.2,722.72
2018,4,12,11,0,853.0,159.0,3.4,14.9,879.0,939.2,723.54
2018,4,12,11,15,857.5,161.0,3.45,15.0,895.0,929.97,716.62
2018,4,12,11,30,862.0,163.0,3.5,15.1,911.0,917.57,707.7
2018,4,12,11,45,861.5,165.0,3.5,15.25,917.0,897.84,693.31
2018,4,12,12,0,861.0,167.0,3.5,15.4,923.0,875.27,677.08
2018,4,12,12,15,854.0,171.0,3.65,15.4,919.5,846.74,657.85
2018,4,12,12,30,847.0,175.0,3.8,15.4,916.0,815.97,636.91
2018,4,12,12,45,836.0,178.5,3.9,15.4,903.5,779.79,610.54
2018,4,12,13,0,825.0,182.0,4.0,15.4,891.0,742.1,582.38
2018,4,12,13,15,820.5,180.5,4.05,15.35,873.5,702.94,552.7
2018,4,12,13,30,816.0,179.0,4.1,15.3,856.0,662.3,521.29
2018,4,12,13,45,809.0,176.5,4.2,15.2,831.0,618.07,486.7
2018,4,12,14,0,802.0,174.0,4.3,15.1,806.0,572.96,450.66
2018,4,12,14,15,792.0,170.0,4.3,14.95,773.0,520.53,407.89
2018,4,12,14,30,782.0,166.0,4.3,14.8,740.0,471.17,366.36
2018,4,12,14,45,769.5,161.0,4.3,14.7,701.5,420.07,322.4
2018,4,12,15,0,757.0,156.0,4.3,14.6,663.0,369.47,277.93
2018,4,12,15,15,737.0,152.0,4.3,14.6,618.5,318.32,232.56
2018,4,12,15,30,717.0,148.0,4.3,14.6,574.0,268.85,188.75
2018,4,12,15,45,693.5,141.5,4.2,14.2,526.0,218.7,146.06
2018,4,12,16,0,670.0,135.0,4.1,13.8,478.0,171.06,108.59
2018,4,12,16,15,639.0,127.5,3.95,13.5,427.0,124.84,78.74
2018,4,12,16,30,608.0,120.0,3.8,13.2,376.0,82.3,67.77
2018,4,12,16,45,563.5,111.5,3.65,12.9,324.0,77.61,63.9
2018,4,12,17,0,519.0,103.0,3.5,12.6,272.0,73.08,60.05
2018,4,12,17,15,455.5,92.0,3.15,12.1,221.0,66.87,54.57
2018,4,12,17,30,392.0,81.0,2.8,11.6,170.0,60.35,48.6
2018,4,12,17,45,303.0,66.0,2.45,11.05,124.0,50.28,39.18
2018,4,12,18,0,214.0,51.0,2.1,10.5,78.0,39.75,28.94
2018,4,12,18,15,123.5,32.0,2.0,10.15,46.0,26.09,11.73
2018,4,12,18,30,33.0,13.0,1.9,9.8,14.0,12.39,0.0
2018,4,12,18,45,16.5,6.5,1.75,9.4,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.8,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.5,2.0,0.0,0.0
2018,4,13,5,45,70.5,16.0,1.4,7.15,21.0,46.02,0.0
2018,4,13,6,0,137.0,30.0,1.5,7.8,40.0,127.49,68.9
2018,4,13,6,15,247.5,45.0,1.75,8.55,81.0,214.09,172.21
2018,4,13,6,30,358.0,60.0,2.0,9.3,122.0,304.23,253.08
2018,4,13,6,45,439.0,70.0,2.25,10.05,172.0,379.02,318.61
2018,4,13,7,0,520.0,80.0,2.5,10.8,222.0,463.8,389.85
2018,4,13,7,15,576.0,87.0,2.75,11.5,275.5,530.65,444.27
2018,4,13,7,30,632.0,94.0,3.0,12.2,329.0,599.67,498.54
2018,4,13,7,45,671.5,99.0,3.25,12.9,382.0,655.5,539.95
2018,4,13,8,0,711.0,104.0,3.5,13.6,435.0,711.61,580.33
2018,4,13,8,15,738.5,109.0,3.55,14.1,486.0,757.75,611.93
2018,4,13,8,30,766.0,114.0,3.6,14.6,537.0,802.8,642.14
2018,4,13,8,45,786.5,117.5,3.6,15.1,584.0,834.26,661.71
2018,4,13,9,0,807.0,121.0,3.6,15.6,631.0,868.28,682.96
2018,4,13,9,15,826.0,122.5,3.6,16.0,674.0,896.4,700.02
2018,4,13,9,30,845.0,124.0,3.6,16.4,717.0,921.95,715.2
2018,4,13,9,45,861.5,123.5,3.55,16.8,754.5,940.19,724.92
2018,4,13,10,0,878.0,123.0,3.5,17.2,792.0,948.02,727.5
2018,4,13,10,15,885.5,125.0,3.5,17.5,821.5,954.84,730.19
2018,4,13,10,30,893.0,127.0,3.5,17.8,851.0,958.41,730.79
2018,4,13,10,45,898.0,128.5,3.45,18.15,873.0,955.91,726.91
2018,4,13,11,0,903.0,130.0,3.4,18.5,895.0,950.12,720.99
2018,4,13,11,15,904.5,132.0,3.4,18.7,909.0,938.46,711.98
2018,4,13,11,30,906.0,134.0,3.4,18.9,923.0,923.63,700.97
2018,4,13,11,45,897.5,139.5,3.35,19.15,925.5,900.58,684.0
2018,4,13,12,0,889.0,145.0,3.3,19.4,928.0,874.86,665.34
2018,4,13,12,15,868.5,155.0,3.3,19.55,919.0,844.98,644.4
2018,4,13,12,30,848.0,165.0,3.3,19.7,910.0,809.26,619.38
2018,4,13,12,45,844.0,165.5,3.3,19.85,900.0,775.54,595.16
2018,4,13,13,0,840.0,166.0,3.3,20.0,890.0,739.86,568.53
2018,4,13,13,15,855.0,154.5,3.25,20.05,878.5,704.15,541.85
2018,4,13,13,30,870.0,143.0,3.2,20.1,867.0,665.51,512.45
2018,4,13,13,45,867.5,139.5,3.15,20.2,843.5,620.99,477.72
2018,4,13,14,0,865.0,136.0,3.1,20.3,820.0,575.05,441.17
2018,4,13,14,15,844.0,138.5,3.05,20.25,783.5,524.12,400.2
2018,4,13,14,30,823.0,141.0,3.0,20.2,747.0,473.84,358.79
2018,4,13,14,45,819.5,135.0,2.9,20.1,712.0,424.0,316.62
2018,4,13,15,0,816.0,129.0,2.8,20.0,677.0,373.66,273.05
2018,4,13,15,15,796.5,125.5,2.8,20.0,631.5,320.62,227.11
2018,4,13,15,30,777.0,122.0,2.8,20.0,586.0,263.56,178.09
2018,4,13,15,45,747.0,115.5,2.6,19.65,532.0,209.21,132.88
2018,4,13,16,0,717.0,109.0,2.4,19.3,478.0,157.97,93.33
2018,4,13,16,15,698.5,104.5,2.15,18.85,433.5,112.27,64.15
2018,4,13,16,30,680.0,100.0,1.9,18.4,389.0,68.77,54.59
2018,4,13,16,45,641.0,92.0,1.65,17.95,335.5,61.57,48.61
2018,4,13,17,0,602.0,84.0,1.4,17.5,282.0,58.37,45.99
2018,4,13,17,15,539.5,75.0,1.3,16.6,228.5,54.03,42.31
2018,4,13,17,30,477.0,66.0,1.2,15.7,175.0,49.44,38.24
