Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,17,45,392.0,55.0,1.15,14.8,129.0,42.71,32.02
2018,4,13,18,0,307.0,44.0,1.1,13.9,83.0,34.07,23.76
2018,4,13,18,15,190.0,29.0,1.1,13.4,49.5,22.86,10.23
2018,4,13,18,30,73.0,14.0,1.1,12.9,16.0,13.34,0.0
2018,4,13,18,45,36.5,7.0,1.1,12.4,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.1,9.35,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,4,14,5,45,103.0,16.5,1.05,10.5,24.0,61.03,0.0
2018,4,14,6,0,197.0,31.0,1.0,11.1,46.0,159.98,96.86
2018,4,14,6,15,309.0,42.5,1.1,11.8,87.5,243.37,194.1
2018,4,14,6,30,421.0,54.0,1.2,12.5,129.0,335.23,274.53
2018,4,14,6,45,494.0,63.0,1.35,13.25,179.5,409.14,337.43
2018,4,14,7,0,567.0,72.0,1.5,14.0,230.0,487.63,401.45
2018,4,14,7,15,616.5,78.5,1.4,14.65,282.5,550.83,449.8
2018,4,14,7,30,666.0,85.0,1.3,15.3,335.0,615.84,496.6
2018,4,14,7,45,701.0,90.0,1.25,15.95,387.5,669.25,532.41
2018,4,14,8,0,736.0,95.0,1.2,16.6,440.0,722.67,566.93
2018,4,14,8,15,762.0,99.0,1.1,17.25,490.5,763.15,590.53
2018,4,14,8,30,788.0,103.0,1.0,17.9,541.0,806.62,615.44
2018,4,14,8,45,807.5,106.0,0.9,18.6,588.0,841.69,633.64
2018,4,14,9,0,827.0,109.0,0.8,19.3,635.0,874.64,649.92
2018,4,14,9,15,844.5,110.5,0.75,19.9,677.5,901.7,663.07
2018,4,14,9,30,862.0,112.0,0.7,20.5,720.0,926.13,674.4
2018,4,14,9,45,876.5,112.0,0.7,21.15,757.0,935.95,677.26
2018,4,14,10,0,891.0,112.0,0.7,21.8,794.0,950.35,683.31
2018,4,14,10,15,899.5,113.0,0.7,22.1,823.5,957.18,685.53
2018,4,14,10,30,908.0,114.0,0.7,22.4,853.0,960.75,685.95
2018,4,14,10,45,914.5,114.5,0.75,22.75,875.5,958.66,683.94
2018,4,14,11,0,921.0,115.0,0.8,23.1,898.0,953.24,680.05
2018,4,14,11,15,924.5,115.0,0.85,23.25,912.0,941.32,672.75
2018,4,14,11,30,928.0,115.0,0.9,23.4,926.0,926.18,663.58
2018,4,14,11,45,929.5,115.5,0.95,23.6,932.5,906.67,651.57
2018,4,14,12,0,931.0,116.0,1.0,23.8,939.0,884.12,637.68
2018,4,14,12,15,929.5,116.0,1.1,23.9,936.5,855.77,621.0
2018,4,14,12,30,928.0,116.0,1.2,24.0,934.0,824.79,602.4
2018,4,14,12,45,924.5,117.0,1.3,24.05,924.0,790.74,581.6
2018,4,14,13,0,921.0,118.0,1.4,24.1,914.0,754.45,558.82
2018,4,14,13,15,917.0,116.5,1.5,24.05,896.0,713.55,531.01
2018,4,14,13,30,913.0,115.0,1.6,24.0,878.0,670.83,501.06
2018,4,14,13,45,906.0,114.5,1.75,23.95,852.5,625.6,468.61
2018,4,14,14,0,899.0,114.0,1.9,23.9,827.0,579.15,434.05
2018,4,14,14,15,890.5,112.0,1.95,23.7,794.5,529.71,395.9
2018,4,14,14,30,882.0,110.0,2.0,23.5,762.0,479.62,356.01
2018,4,14,14,45,870.0,107.5,2.1,23.3,723.0,427.34,313.37
2018,4,14,15,0,858.0,105.0,2.2,23.1,684.0,369.58,265.4
2018,4,14,15,15,842.5,102.5,2.2,23.1,640.0,316.41,219.65
2018,4,14,15,30,827.0,100.0,2.2,23.1,596.0,264.27,174.6
2018,4,14,15,45,805.0,96.5,2.35,22.35,547.0,211.44,130.88
2018,4,14,16,0,783.0,93.0,2.5,21.6,498.0,160.79,91.85
2018,4,14,16,15,753.0,89.5,2.5,20.9,446.5,111.99,61.02
2018,4,14,16,30,723.0,86.0,2.5,20.2,395.0,60.74,47.26
2018,4,14,16,45,679.0,81.0,2.5,19.55,340.5,53.03,40.86
2018,4,14,17,0,635.0,76.0,2.5,18.9,286.0,51.81,39.99
2018,4,14,17,15,564.0,70.0,2.3,17.95,232.0,49.66,38.24
2018,4,14,17,30,493.0,64.0,2.1,17.0,178.0,47.49,36.32
2018,4,14,17,45,397.0,53.5,1.9,16.1,130.0,41.12,30.46
2018,4,14,18,0,301.0,43.0,1.7,15.2,82.0,33.18,22.92
2018,4,14,18,15,184.0,28.5,1.65,14.75,49.0,22.39,10.46
2018,4,14,18,30,67.0,14.0,1.6,14.3,16.0,13.34,0.0
2018,4,14,18,45,33.5,7.0,1.55,13.9,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,5,15,2.0,0.5,1.5,10.65,0.5,0.0,0.0
2018,4,15,5,30,4.0,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,15,5,45,69.5,15.0,1.85,11.15,20.5,45.1,0.0
2018,4,15,6,0,135.0,29.0,2.0,11.4,40.0,128.3,83.04
2018,4,15,6,15,205.5,43.0,2.2,11.85,73.5,189.16,151.71
2018,4,15,6,30,276.0,57.0,2.4,12.3,107.0,254.19,210.38
2018,4,15,6,45,402.0,68.0,2.6,12.8,167.5,355.7,297.7
2018,4,15,7,0,528.0,79.0,2.8,13.3,228.0,471.72,393.91
2018,4,15,7,15,582.5,85.5,2.85,13.8,281.0,537.33,446.31
2018,4,15,7,30,637.0,92.0,2.9,14.3,334.0,605.06,498.52
2018,4,15,7,45,653.5,102.0,3.0,14.85,381.5,649.41,530.15
2018,4,15,8,0,670.0,112.0,3.1,15.4,429.0,692.66,560.27
2018,4,15,8,15,699.0,115.5,3.15,15.85,478.0,737.23,590.7
2018,4,15,8,30,728.0,119.0,3.2,16.3,527.0,780.84,619.83
2018,4,15,8,45,777.0,117.5,3.3,16.75,585.5,830.47,653.09
2018,4,15,9,0,826.0,116.0,3.4,17.2,644.0,884.01,688.57
2018,4,15,9,15,841.0,118.5,3.5,17.5,686.0,909.9,704.51
2018,4,15,9,30,856.0,121.0,3.6,17.8,728.0,933.07,718.76
2018,4,15,9,45,866.5,123.0,3.75,18.05,763.5,948.64,728.23
2018,4,15,10,0,877.0,125.0,3.9,18.3,799.0,953.55,730.47
2018,4,15,10,15,885.0,126.0,3.95,18.45,828.0,959.69,733.44
2018,4,15,10,30,893.0,127.0,4.0,18.6,857.0,962.62,734.34
2018,4,15,10,45,898.5,128.0,4.1,18.7,879.0,959.99,731.99
2018,4,15,11,0,904.0,129.0,4.2,18.8,901.0,954.1,727.56
2018,4,15,11,15,907.0,129.5,4.3,18.85,914.5,942.22,719.26
2018,4,15,11,30,910.0,130.0,4.4,18.9,928.0,927.19,708.98
2018,4,15,11,45,912.5,129.5,4.45,18.9,934.5,907.67,695.61
2018,4,15,12,0,915.0,129.0,4.5,18.9,941.0,885.18,680.21
2018,4,15,12,15,914.0,128.5,4.6,18.85,938.0,856.99,661.25
2018,4,15,12,30,913.0,128.0,4.7,18.8,935.0,826.2,640.34
2018,4,15,12,45,911.0,127.0,4.8,18.75,924.5,791.77,616.65
2018,4,15,13,0,909.0,126.0,4.9,18.7,914.0,755.1,590.78
2018,4,15,13,15,902.5,125.0,4.95,18.55,894.5,713.34,559.33
2018,4,15,13,30,896.0,124.0,5.0,18.4,875.0,670.0,526.01
2018,4,15,13,45,887.0,123.0,5.05,18.25,848.0,623.81,489.74
2018,4,15,14,0,878.0,122.0,5.1,18.1,821.0,576.65,451.79
2018,4,15,14,15,865.5,121.0,5.15,17.85,787.0,526.99,411.09
2018,4,15,14,30,853.0,120.0,5.2,17.6,753.0,472.8,365.84
2018,4,15,14,45,757.5,131.5,5.2,17.35,672.0,400.77,306.49
2018,4,15,15,0,662.0,143.0,5.2,17.1,591.0,332.38,249.91
2018,4,15,15,15,466.5,176.0,5.2,17.1,481.5,267.87,199.35
2018,4,15,15,30,271.0,209.0,5.2,17.1,372.0,227.1,170.6
2018,4,15,15,45,197.5,207.5,5.2,16.1,321.0,202.74,153.56
2018,4,15,16,0,124.0,206.0,5.2,15.1,270.0,177.89,137.3
2018,4,15,16,15,189.5,178.5,5.1,14.55,265.5,152.68,115.96
2018,4,15,16,30,255.0,151.0,5.0,14.0,261.0,112.77,87.69
2018,4,15,16,45,284.5,129.5,4.9,13.5,237.0,95.77,79.81
2018,4,15,17,0,314.0,108.0,4.8,13.0,213.0,75.73,62.3
2018,4,15,17,15,306.0,93.0,4.55,12.6,180.5,66.87,54.49
2018,4,15,17,30,298.0,78.0,4.3,12.2,148.0,57.49,45.98
2018,4,15,17,45,242.0,62.0,4.0,11.8,109.5,46.7,35.99
2018,4,15,18,0,186.0,46.0,3.7,11.4,71.0,35.38,25.26
2018,4,15,18,15,112.0,30.5,3.55,11.2,43.5,25.06,13.19
2018,4,15,18,30,38.0,15.0,3.4,11.0,16.0,14.3,0.0
2018,4,15,18,45,19.0,7.5,3.25,10.85,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.15,8.95,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.2,9.3,3.0,0.0,0.0
2018,4,16,5,45,55.5,17.0,1.3,9.6,21.5,41.0,0.0
2018,4,16,6,0,107.0,31.0,1.4,9.9,40.0,108.75,73.9
2018,4,16,6,15,237.5,48.0,1.55,10.1,86.5,213.97,173.44
2018,4,16,6,30,368.0,65.0,1.7,10.3,133.0,319.52,265.6
2018,4,16,6,45,349.5,71.0,1.85,10.45,152.5,327.94,275.8
2018,4,16,7,0,331.0,77.0,2.0,10.6,172.0,334.54,283.05
2018,4,16,7,15,165.5,49.0,2.15,10.75,96.5,189.17,160.61
2018,4,16,7,30,0.0,21.0,2.3,10.9,21.0,19.48,11.24
2018,4,16,7,45,0.0,41.0,2.5,11.0,41.0,38.09,27.3
2018,4,16,8,0,0.0,61.0,2.7,11.1,61.0,56.74,43.15
2018,4,16,8,15,0.0,80.5,2.85,11.25,80.5,74.97,58.43
2018,4,16,8,30,0.0,100.0,3.0,11.4,100.0,93.63,73.91
2018,4,16,8,45,0.0,104.5,3.2,11.5,104.5,97.89,77.21
2018,4,16,9,0,0.0,109.0,3.4,11.6,109.0,102.17,80.53
2018,4,16,9,15,73.0,189.0,3.5,11.7,241.0,267.03,218.48
2018,4,16,9,30,146.0,269.0,3.6,11.8,373.0,420.09,341.15
2018,4,16,9,45,136.5,265.0,3.7,11.85,366.0,405.06,327.93
2018,4,16,10,0,127.0,261.0,3.8,11.9,359.0,389.75,315.2
2018,4,16,10,15,85.5,255.0,3.85,11.95,322.0,342.43,276.04
2018,4,16,10,30,44.0,249.0,3.9,12.0,285.0,285.62,229.19
2018,4,16,10,45,116.0,335.5,3.9,12.0,434.0,446.99,357.62
2018,4,16,11,0,188.0,422.0,3.9,12.0,583.0,594.86,470.36
2018,4,16,11,15,215.0,420.5,3.9,11.95,607.5,609.77,481.25
2018,4,16,11,30,242.0,419.0,3.9,11.9,632.0,629.47,496.26
2018,4,16,11,45,264.0,368.0,3.9,11.9,602.0,587.82,466.08
2018,4,16,12,0,286.0,317.0,3.9,11.9,572.0,545.67,435.53
2018,4,16,12,15,228.0,321.0,3.9,11.85,524.0,490.56,391.92
2018,4,16,12,30,170.0,325.0,3.9,11.8,476.0,436.76,349.02
2018,4,16,12,45,154.5,324.5,3.9,11.75,460.5,415.7,332.36
2018,4,16,13,0,139.0,324.0,3.9,11.7,445.0,395.3,316.06
2018,4,16,13,15,99.5,287.5,3.95,11.7,373.0,328.12,262.73
2018,4,16,13,30,60.0,251.0,4.0,11.7,301.0,266.07,212.99
2018,4,16,13,45,75.5,307.5,4.0,11.7,369.0,319.69,255.73
2018,4,16,14,0,91.0,364.0,4.0,11.7,437.0,369.02,294.25
2018,4,16,14,15,237.5,331.0,4.0,11.55,510.5,395.31,315.31
2018,4,16,14,30,384.0,298.0,4.0,11.4,584.0,417.26,330.99
2018,4,16,14,45,416.5,273.0,3.95,11.3,568.5,381.32,300.34
2018,4,16,15,0,449.0,248.0,3.9,11.2,553.0,347.11,270.13
2018,4,16,15,15,481.5,220.5,3.9,11.2,528.5,307.7,234.73
2018,4,16,15,30,514.0,193.0,3.9,11.2,504.0,265.11,196.02
2018,4,16,15,45,640.0,146.5,3.9,11.0,502.0,220.09,151.53
2018,4,16,16,0,766.0,100.0,3.9,10.8,500.0,168.37,102.82
2018,4,16,16,15,695.0,103.0,3.8,10.6,438.0,116.49,68.39
2018,4,16,16,30,624.0,106.0,3.7,10.4,376.0,78.01,54.69
2018,4,16,16,45,518.0,105.0,3.6,10.25,309.5,71.0,58.6
2018,4,16,17,0,412.0,104.0,3.5,10.1,243.0,72.99,60.54
2018,4,16,17,15,379.0,89.5,3.2,9.8,200.0,64.33,52.8
2018,4,16,17,30,346.0,75.0,2.9,9.5,157.0,55.19,44.43
2018,4,16,17,45,350.5,59.0,2.6,9.25,124.5,44.44,34.39
2018,4,16,18,0,355.0,43.0,2.3,9.0,92.0,34.12,24.5
2018,4,16,18,15,236.0,30.5,2.1,8.8,57.0,23.96,13.02
2018,4,16,18,30,117.0,18.0,1.9,8.6,22.0,17.16,0.0
2018,4,16,18,45,58.5,9.0,1.7,8.35,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.75,6.3,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.7,6.7,5.0,0.0,0.0
2018,4,17,5,45,133.5,19.5,0.65,7.15,30.5,78.68,0.0
2018,4,17,6,0,243.0,34.0,0.6,7.6,56.0,192.41,139.52
2018,4,17,6,15,351.5,45.5,0.7,8.15,100.5,273.04,222.35
2018,4,17,6,30,460.0,57.0,0.8,8.7,145.0,366.07,303.32
2018,4,17,6,45,530.0,66.0,0.9,9.3,197.0,440.35,366.12
2018,4,17,7,0,600.0,75.0,1.0,9.9,249.0,518.9,429.67
2018,4,17,7,15,647.0,81.5,1.1,10.4,303.0,581.94,478.76
2018,4,17,7,30,694.0,88.0,1.2,10.9,357.0,646.5,526.35
2018,4,17,7,45,727.0,93.0,1.3,11.45,410.5,699.44,563.36
2018,4,17,8,0,760.0,98.0,1.4,12.0,464.0,752.18,599.34
2018,4,17,8,15,785.0,102.0,1.45,12.55,515.0,792.41,625.02
2018,4,17,8,30,810.0,106.0,1.5,13.1,566.0,835.6,652.43
2018,4,17,8,45,828.0,109.5,1.55,13.6,613.0,870.36,673.62
2018,4,17,9,0,846.0,113.0,1.6,14.1,660.0,902.85,693.11
2018,4,17,9,15,861.0,115.0,1.55,14.5,702.5,928.42,706.69
2018,4,17,9,30,876.0,117.0,1.5,14.9,745.0,951.22,718.35
2018,4,17,9,45,887.0,118.0,1.5,15.3,780.5,958.65,720.53
2018,4,17,10,0,898.0,119.0,1.5,15.7,816.0,970.78,726.13
2018,4,17,10,15,904.0,121.5,1.45,16.0,845.0,976.67,727.17
2018,4,17,10,30,910.0,124.0,1.4,16.3,874.0,979.26,726.24
2018,4,17,10,45,913.5,127.0,1.4,16.6,896.0,976.7,722.94
2018,4,17,11,0,917.0,130.0,1.4,16.9,918.0,970.8,717.68
2018,4,17,11,15,920.0,130.5,1.4,17.1,932.0,958.67,708.81
2018,4,17,11,30,923.0,131.0,1.4,17.3,946.0,943.35,698.06
2018,4,17,11,45,923.5,132.0,1.4,17.5,952.0,923.23,684.3
2018,4,17,12,0,924.0,133.0,1.4,17.7,958.0,900.15,668.71
2018,4,17,12,15,924.0,132.5,1.4,17.85,956.0,872.43,650.24
2018,4,17,12,30,924.0,132.0,1.4,18.0,954.0,842.05,630.01
2018,4,17,12,45,922.5,131.0,1.4,18.1,944.0,807.56,607.08
2018,4,17,13,0,921.0,130.0,1.4,18.2,934.0,770.78,582.29
2018,4,17,13,15,913.5,131.0,1.4,18.25,915.0,729.59,552.66
2018,4,17,13,30,906.0,132.0,1.4,18.3,896.0,686.82,521.31
2018,4,17,13,45,894.0,133.5,1.4,18.3,868.5,640.48,486.73
2018,4,17,14,0,882.0,135.0,1.4,18.3,841.0,590.74,448.88
2018,4,17,14,15,870.5,133.0,1.45,18.2,807.0,539.75,409.52
2018,4,17,14,30,859.0,131.0,1.5,18.1,773.0,488.53,368.67
2018,4,17,14,45,844.0,130.0,1.55,18.0,733.5,436.79,326.14
2018,4,17,15,0,829.0,129.0,1.6,17.9,694.0,385.62,282.87
2018,4,17,15,15,812.0,125.0,1.6,17.9,649.0,332.19,236.87
2018,4,17,15,30,795.0,121.0,1.6,17.9,604.0,280.05,191.64
2018,4,17,15,45,772.5,116.5,1.75,17.45,555.0,222.14,143.29
2018,4,17,16,0,750.0,112.0,1.9,17.0,506.0,171.91,103.49
2018,4,17,16,15,690.0,108.5,1.85,16.65,442.5,122.14,70.99
2018,4,17,16,30,630.0,105.0,1.8,16.3,379.0,79.06,52.95
2018,4,17,16,45,586.0,95.5,1.75,15.95,324.5,63.38,50.57
2018,4,17,17,0,542.0,86.0,1.7,15.6,270.0,59.07,46.96
2018,4,17,17,15,495.0,76.0,1.6,14.75,222.0,54.01,42.64
2018,4,17,17,30,448.0,66.0,1.5,13.9,174.0,48.61,37.84
2018,4,17,17,45,376.0,58.0,1.35,13.05,133.0,43.63,33.18
2018,4,17,18,0,304.0,50.0,1.2,12.2,92.0,38.6,28.15
2018,4,17,18,15,194.0,34.5,1.25,11.7,57.0,27.15,15.75
2018,4,17,18,30,84.0,19.0,1.3,11.2,22.0,18.11,0.0
2018,4,17,18,45,42.0,9.5,1.3,10.7,11.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,8.3,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.6,1.0,0.95,0.0
2018,4,18,5,45,0.0,4.5,0.8,8.85,4.5,4.16,0.0
2018,4,18,6,0,0.0,8.0,0.8,9.1,8.0,7.4,0.13
2018,4,18,6,15,0.0,11.5,0.95,9.45,11.5,10.65,3.42
2018,4,18,6,30,0.0,15.0,1.1,9.8,15.0,13.89,6.39
2018,4,18,6,45,0.0,24.5,1.25,10.15,24.5,22.72,14.15
2018,4,18,7,0,0.0,34.0,1.4,10.5,34.0,31.55,21.86
2018,4,18,7,15,0.0,45.0,1.35,10.75,45.0,41.8,30.7
2018,4,18,7,30,0.0,56.0,1.3,11.0,56.0,52.06,39.42
2018,4,18,7,45,0.0,63.5,1.25,11.2,63.5,59.06,45.25
2018,4,18,8,0,0.0,71.0,1.2,11.4,71.0,66.08,51.01
2018,4,18,8,15,0.0,72.0,1.2,11.75,72.0,67.03,51.55
2018,4,18,8,30,0.0,73.0,1.2,12.1,73.0,67.98,52.1
2018,4,18,8,45,0.0,79.0,1.15,12.45,79.0,73.61,56.57
2018,4,18,9,0,0.0,85.0,1.1,12.8,85.0,79.24,61.01
2018,4,18,9,15,18.0,166.5,1.15,13.15,179.5,182.26,145.72
2018,4,18,9,30,36.0,248.0,1.2,13.5,274.0,283.94,225.86
2018,4,18,9,45,132.0,307.0,1.2,13.85,409.0,446.85,352.05
2018,4,18,10,0,228.0,366.0,1.2,14.2,544.0,596.76,461.59
2018,4,18,10,15,281.5,368.5,1.3,14.5,596.0,656.4,503.42
2018,4,18,10,30,335.0,371.0,1.4,14.8,648.0,702.55,536.22
2018,4,18,10,45,365.0,370.5,1.45,15.05,679.5,722.1,549.44
2018,4,18,11,0,395.0,370.0,1.5,15.3,711.0,739.76,561.57
2018,4,18,11,15,332.5,389.0,1.6,15.5,679.0,691.89,526.18
2018,4,18,11,30,270.0,408.0,1.7,15.7,647.0,644.15,491.06
2018,4,18,11,45,216.5,417.5,1.8,15.85,610.0,590.74,451.93
2018,4,18,12,0,163.0,427.0,1.9,16.0,573.0,544.99,417.73
2018,4,18,12,15,141.5,426.5,2.0,16.1,553.0,517.63,397.61
2018,4,18,12,30,120.0,426.0,2.1,16.2,533.0,491.07,377.81
2018,4,18,12,45,99.5,412.5,2.15,16.3,500.5,454.26,350.29
2018,4,18,13,0,79.0,399.0,2.2,16.4,468.0,420.49,324.89
2018,4,18,13,15,66.5,372.5,2.3,16.45,430.0,382.34,296.41
2018,4,18,13,30,54.0,346.0,2.4,16.5,392.0,345.66,268.77
2018,4,18,13,45,76.5,352.5,2.45,16.55,415.5,358.99,279.46
2018,4,18,14,0,99.0,359.0,2.5,16.6,439.0,369.75,287.78
2018,4,18,14,15,103.5,344.0,2.55,16.5,424.5,351.51,273.93
2018,4,18,14,30,108.0,329.0,2.6,16.4,410.0,327.16,255.29
2018,4,18,14,45,178.0,310.5,2.65,16.3,436.0,330.7,257.3
2018,4,18,15,0,248.0,292.0,2.7,16.2,462.0,320.25,247.23
2018,4,18,15,15,440.5,223.0,2.7,16.2,501.0,300.09,225.04
2018,4,18,15,30,633.0,154.0,2.7,16.2,540.0,264.2,187.27
2018,4,18,15,45,713.5,122.5,2.7,15.7,525.0,217.85,143.88
2018,4,18,16,0,794.0,91.0,2.7,15.2,510.0,168.63,99.74
2018,4,18,16,15,784.5,86.0,2.6,14.85,465.0,119.49,65.4
2018,4,18,16,30,775.0,81.0,2.5,14.5,420.0,71.57,43.76
2018,4,18,16,45,738.0,76.5,2.45,14.1,366.0,54.57,43.13
2018,4,18,17,0,701.0,72.0,2.4,13.7,312.0,48.31,37.73
2018,4,18,17,15,644.5,66.0,2.1,12.85,257.5,45.98,35.79
2018,4,18,17,30,588.0,60.0,1.8,12.0,203.0,43.55,33.62
2018,4,18,17,45,500.0,52.0,1.5,11.15,153.0,39.23,29.56
2018,4,18,18,0,412.0,44.0,1.2,10.3,103.0,34.78,25.08
2018,4,18,18,15,260.5,31.0,1.2,9.85,63.0,25.17,14.67
2018,4,18,18,30,109.0,18.0,1.2,9.4,23.0,14.32,0.0
2018,4,18,18,45,54.5,9.0,1.2,8.9,11.5,8.58,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,19,5,15,28.0,4.0,1.3,7.3,4.0,0.0,0.0
2018,4,19,5,30,56.0,8.0,1.6,7.8,8.0,30.71,0.0
2018,4,19,5,45,189.0,20.5,1.9,8.35,36.5,126.17,0.0
2018,4,19,6,0,322.0,33.0,2.2,8.9,65.0,230.66,175.84
2018,4,19,6,15,422.0,42.5,2.35,9.45,110.5,311.39,256.25
2018,4,19,6,30,522.0,52.0,2.5,10.0,156.0,400.38,334.97
2018,4,19,6,45,583.5,59.0,2.6,10.6,207.5,469.34,394.4
2018,4,19,7,0,645.0,66.0,2.7,11.2,259.0,541.93,454.16
2018,4,19,7,15,687.0,72.0,2.85,11.85,313.0,602.44,501.41
2018,4,19,7,30,729.0,78.0,3.0,12.5,367.0,660.26,544.13
2018,4,19,7,45,757.0,82.5,3.1,13.1,419.0,710.23,579.48
2018,4,19,8,0,785.0,87.0,3.2,13.7,471.0,759.55,613.46
2018,4,19,8,15,807.5,91.0,3.25,14.2,521.5,802.69,642.12
2018,4,19,8,30,830.0,95.0,3.3,14.7,572.0,844.28,669.17
2018,4,19,8,45,846.5,98.0,3.4,15.2,618.5,877.54,690.16
2018,4,19,9,0,863.0,101.0,3.5,15.7,665.0,908.47,709.38
2018,4,19,9,15,876.5,103.0,3.5,16.05,707.0,925.45,718.46
2018,4,19,9,30,890.0,105.0,3.5,16.4,749.0,947.22,731.03
2018,4,19,9,45,900.5,106.5,3.5,16.75,785.0,962.71,739.22
2018,4,19,10,0,911.0,108.0,3.5,17.1,821.0,975.1,745.39
2018,4,19,10,15,918.0,110.0,3.5,17.3,850.5,981.52,748.01
2018,4,19,10,30,925.0,112.0,3.5,17.5,880.0,984.6,748.55
2018,4,19,10,45,929.5,113.0,3.5,17.75,901.5,980.95,744.52
2018,4,19,11,0,934.0,114.0,3.5,18.0,923.0,973.97,738.43
2018,4,19,11,15,937.0,115.0,3.55,18.15,937.0,962.31,729.93
2018,4,19,11,30,940.0,116.0,3.6,18.3,951.0,947.39,719.35
2018,4,19,11,45,941.5,116.0,3.65,18.45,957.0,927.01,705.12
2018,4,19,12,0,943.0,116.0,3.7,18.6,963.0,903.62,688.88
2018,4,19,12,15,940.0,118.0,3.75,18.7,960.5,875.53,669.54
2018,4,19,12,30,937.0,120.0,3.8,18.8,958.0,844.83,648.34
2018,4,19,12,45,931.5,121.0,3.85,18.85,946.5,808.91,623.5
2018,4,19,13,0,926.0,122.0,3.9,18.9,935.0,770.89,597.02
2018,4,19,13,15,921.5,120.5,3.9,18.85,916.0,729.44,566.3
2018,4,19,13,30,917.0,119.0,3.9,18.8,897.0,686.23,533.39
2018,4,19,13,45,912.0,117.0,3.9,18.8,871.5,640.73,497.95
2018,4,19,14,0,907.0,115.0,3.9,18.8,846.0,593.87,460.62
2018,4,19,14,15,898.5,113.0,3.85,18.7,813.0,544.12,420.21
2018,4,19,14,30,890.0,111.0,3.8,18.6,780.0,493.73,378.23
2018,4,19,14,45,878.0,109.0,3.75,18.5,741.0,441.53,333.79
2018,4,19,15,0,866.0,107.0,3.7,18.4,702.0,383.87,284.16
2018,4,19,15,15,850.5,104.5,3.7,18.4,657.5,330.33,236.87
2018,4,19,15,30,835.0,102.0,3.7,18.4,613.0,277.82,190.21
2018,4,19,15,45,812.5,99.5,3.5,18.05,564.0,225.27,144.86
2018,4,19,16,0,790.0,97.0,3.3,17.7,515.0,174.94,104.11
2018,4,19,16,15,759.5,93.5,3.15,17.35,463.0,125.62,70.29
2018,4,19,16,30,729.0,90.0,3.0,17.0,411.0,73.74,44.58
2018,4,19,16,45,688.0,85.0,2.9,16.65,357.0,55.31,43.33
2018,4,19,17,0,647.0,80.0,2.8,16.3,303.0,54.23,42.54
2018,4,19,17,15,587.5,73.5,2.5,15.5,250.0,51.81,40.56
2018,4,19,17,30,528.0,67.0,2.2,14.7,197.0,49.31,38.35
2018,4,19,17,45,440.5,58.0,1.95,13.9,148.5,44.42,33.81
2018,4,19,18,0,353.0,49.0,1.7,13.1,100.0,37.71,27.36
2018,4,19,18,15,231.0,34.5,1.65,12.55,62.5,27.05,16.27
2018,4,19,18,30,109.0,20.0,1.6,12.0,25.0,15.95,0.0
2018,4,19,18,45,54.5,10.0,1.6,11.45,12.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,5,15,22.0,4.0,1.05,9.3,4.0,0.0,0.0
2018,4,20,5,30,44.0,8.0,1.0,9.9,8.0,25.89,0.0
2018,4,20,5,45,158.0,22.5,1.0,10.5,36.5,117.58,0.0
2018,4,20,6,0,272.0,37.0,1.0,11.1,65.0,211.84,161.7
2018,4,20,6,15,374.0,47.5,1.05,11.75,110.0,291.55,236.83
2018,4,20,6,30,476.0,58.0,1.1,12.4,155.0,381.48,313.77
2018,4,20,6,45,545.5,65.0,1.15,13.0,206.5,454.16,374.1
2018,4,20,7,0,615.0,72.0,1.2,13.6,258.0,530.97,435.0
2018,4,20,7,15,660.5,77.5,1.2,14.35,311.5,592.39,480.6
2018,4,20,7,30,706.0,83.0,1.2,15.1,365.0,655.25,524.32
2018,4,20,7,45,738.5,86.5,1.25,15.85,417.5,702.53,555.53
2018,4,20,8,0,771.0,90.0,1.3,16.6,470.0,753.82,588.84
2018,4,20,8,15,794.5,94.0,1.45,17.25,520.5,797.44,617.23
2018,4,20,8,30,818.0,98.0,1.6,17.9,571.0,839.57,644.2
2018,4,20,8,45,834.0,100.5,1.75,18.6,616.5,871.53,663.74
2018,4,20,9,0,850.0,103.0,1.9,19.3,662.0,901.17,681.63
2018,4,20,9,15,866.0,103.5,2.05,19.7,703.5,918.45,691.88
2018,4,20,9,30,882.0,104.0,2.2,20.1,745.0,940.72,705.65
2018,4,20,9,45,895.0,104.5,2.3,20.55,781.5,957.38,714.98
2018,4,20,10,0,908.0,105.0,2.4,21.0,818.0,971.01,722.41
2018,4,20,10,15,914.5,106.5,2.55,21.35,846.5,976.45,725.3
2018,4,20,10,30,921.0,108.0,2.7,21.7,875.0,978.59,726.16
2018,4,20,10,45,924.5,109.0,2.8,22.05,895.5,974.09,722.29
2018,4,20,11,0,928.0,110.0,2.9,22.4,916.0,966.29,716.39
2018,4,20,11,15,930.0,110.5,2.95,22.6,929.0,953.36,707.22
2018,4,20,11,30,932.0,111.0,3.0,22.8,942.0,937.25,696.06
2018,4,20,11,45,933.0,112.0,3.05,22.95,948.0,917.65,682.79
2018,4,20,12,0,934.0,113.0,3.1,23.1,954.0,895.05,667.57
2018,4,20,12,15,933.5,112.5,3.15,23.15,951.5,866.92,648.87
2018,4,20,12,30,933.0,112.0,3.2,23.2,949.0,836.14,628.33
2018,4,20,12,45,931.0,111.5,3.2,23.25,939.0,801.72,604.91
2018,4,20,13,0,929.0,111.0,3.2,23.3,929.0,765.0,579.81
2018,4,20,13,15,925.0,110.5,3.25,23.2,911.0,724.79,551.47
2018,4,20,13,30,921.0,110.0,3.3,23.1,893.0,682.76,520.46
2018,4,20,13,45,914.5,108.5,3.35,23.0,867.0,636.75,485.8
2018,4,20,14,0,908.0,107.0,3.4,22.9,841.0,589.5,449.31
2018,4,20,14,15,899.0,106.0,3.45,22.7,808.5,540.4,410.54
2018,4,20,14,30,890.0,105.0,3.5,22.5,776.0,490.7,370.15
2018,4,20,14,45,878.5,103.0,3.5,22.25,737.5,438.78,326.93
2018,4,20,15,0,867.0,101.0,3.5,22.0,699.0,386.95,282.65
2018,4,20,15,15,852.0,98.0,3.5,22.0,654.5,333.59,236.2
2018,4,20,15,30,837.0,95.0,3.5,22.0,610.0,274.64,185.19
2018,4,20,15,45,817.0,92.5,3.5,21.25,562.0,222.48,140.85
2018,4,20,16,0,797.0,90.0,3.5,20.5,514.0,172.25,100.49
2018,4,20,16,15,771.0,86.0,3.4,19.85,463.0,122.49,66.17
2018,4,20,16,30,745.0,82.0,3.3,19.2,412.0,75.7,44.39
2018,4,20,16,45,709.0,77.0,3.2,18.55,359.0,49.34,37.76
2018,4,20,17,0,673.0,72.0,3.1,17.9,306.0,47.96,36.75
2018,4,20,17,15,621.0,66.5,2.75,17.0,254.0,46.04,35.22
2018,4,20,17,30,569.0,61.0,2.4,16.1,202.0,44.06,33.5
2018,4,20,17,45,491.5,52.5,2.1,15.2,153.5,39.35,29.18
2018,4,20,18,0,414.0,44.0,1.8,14.3,105.0,34.43,24.41
2018,4,20,18,15,292.0,32.0,1.7,13.6,66.5,25.84,15.45
2018,4,20,18,30,170.0,20.0,1.6,12.9,28.0,16.7,0.0
2018,4,20,18,45,85.0,10.0,1.45,12.25,14.0,9.53,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,1.15,9.0,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,1.3,9.7,10.0,34.91,0.0
2018,4,21,5,45,191.0,22.0,1.45,10.45,39.5,133.0,10.47
2018,4,21,6,0,319.0,35.0,1.6,11.2,69.0,233.4,180.89
2018,4,21,6,15,414.5,44.5,1.6,11.85,114.5,312.21,254.93
2018,4,21,6,30,510.0,54.0,1.6,12.5,160.0,398.8,329.47
2018,4,21,6,45,572.5,60.5,1.65,13.15,211.0,467.6,386.97
2018,4,21,7,0,635.0,67.0,1.7,13.8,262.0,540.09,444.78
2018,4,21,7,15,676.5,72.5,1.6,14.4,315.0,599.37,488.39
2018,4,21,7,30,718.0,78.0,1.5,15.0,368.0,656.09,527.46
2018,4,21,7,45,748.0,82.5,1.4,15.65,420.5,707.3,560.7
2018,4,21,8,0,778.0,87.0,1.3,16.3,473.0,758.01,592.26
2018,4,21,8,15,800.5,90.0,1.15,16.95,522.5,799.77,615.73
2018,4,21,8,30,823.0,93.0,1.0,17.6,572.0,840.0,637.2
2018,4,21,8,45,839.0,95.5,0.9,18.3,617.5,872.05,653.01
2018,4,21,9,0,855.0,98.0,0.8,19.0,663.0,894.33,662.01
2018,4,21,9,15,868.5,100.0,0.85,19.8,704.0,918.74,674.86
2018,4,21,9,30,882.0,102.0,0.9,20.6,745.0,940.44,685.87
2018,4,21,9,45,893.0,102.5,0.9,21.35,780.5,955.24,691.7
2018,4,21,10,0,904.0,103.0,0.9,22.1,816.0,967.01,695.75
2018,4,21,10,15,902.0,109.5,1.0,22.85,842.0,969.83,696.22
2018,4,21,10,30,900.0,116.0,1.1,23.6,868.0,969.24,694.72
2018,4,21,10,45,912.5,112.5,1.2,24.3,891.5,968.44,693.31
2018,4,21,11,0,925.0,109.0,1.3,25.0,915.0,964.35,689.88
2018,4,21,11,15,897.5,127.5,1.35,25.35,919.5,942.75,675.66
2018,4,21,11,30,870.0,146.0,1.4,25.7,924.0,918.13,659.75
2018,4,21,11,45,886.5,137.5,1.45,26.0,934.5,903.68,650.49
2018,4,21,12,0,903.0,129.0,1.5,26.3,945.0,885.91,639.02
2018,4,21,12,15,901.0,130.0,1.5,26.4,942.5,858.56,621.31
2018,4,21,12,30,899.0,131.0,1.5,26.5,940.0,828.71,602.05
2018,4,21,12,45,885.5,137.0,1.5,26.6,926.5,792.34,578.44
2018,4,21,13,0,872.0,143.0,1.5,26.7,913.0,754.4,553.29
2018,4,21,13,15,893.5,127.0,1.55,26.7,902.0,719.81,530.07
2018,4,21,13,30,915.0,111.0,1.6,26.7,891.0,681.64,503.64
2018,4,21,13,45,888.5,120.0,1.65,26.65,859.5,633.06,468.6
2018,4,21,14,0,862.0,129.0,1.7,26.6,828.0,584.74,432.91
2018,4,21,14,15,801.0,149.5,1.8,26.4,779.0,526.52,389.64
2018,4,21,14,30,740.0,170.0,1.9,26.2,730.0,471.04,347.44
2018,4,21,14,45,727.0,163.5,1.95,26.05,690.5,420.67,307.65
2018,4,21,15,0,714.0,157.0,2.0,25.9,651.0,370.95,267.25
2018,4,21,15,15,685.5,153.5,2.0,25.9,603.5,319.87,225.18
2018,4,21,15,30,657.0,150.0,2.0,25.9,556.0,271.42,185.01
2018,4,21,15,45,657.5,136.0,2.05,25.25,515.0,223.01,144.87
2018,4,21,16,0,658.0,122.0,2.1,24.6,474.0,174.62,106.26
2018,4,21,16,15,644.0,113.0,2.05,24.0,429.0,129.02,74.53
2018,4,21,16,30,630.0,104.0,2.0,23.4,384.0,85.17,52.3
2018,4,21,16,45,624.0,93.0,1.9,22.8,341.0,60.84,46.93
2018,4,21,17,0,618.0,82.0,1.8,22.2,298.0,55.39,42.49
2018,4,21,17,15,573.5,74.5,1.65,21.15,249.0,52.27,40.01
2018,4,21,17,30,529.0,67.0,1.5,20.1,200.0,48.96,37.21
2018,4,21,17,45,451.0,57.5,1.35,19.05,152.0,43.61,32.42
2018,4,21,18,0,373.0,48.0,1.2,18.0,104.0,38.01,27.13
2018,4,21,18,15,259.5,34.5,1.2,17.3,66.5,26.95,16.29
2018,4,21,18,30,146.0,21.0,1.2,16.6,29.0,16.7,0.0
2018,4,21,18,45,73.0,10.5,1.15,15.85,14.5,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,22,5,15,27.0,5.0,1.05,9.85,5.5,0.0,0.0
2018,4,22,5,30,54.0,10.0,1.1,10.6,11.0,32.26,0.0
2018,4,22,5,45,181.5,25.0,1.2,11.35,42.5,135.27,35.16
2018,4,22,6,0,309.0,40.0,1.3,12.1,74.0,233.48,181.74
2018,4,22,6,15,410.5,50.0,1.4,12.75,121.0,317.16,258.13
2018,4,22,6,30,512.0,60.0,1.5,13.4,168.0,408.49,335.96
2018,4,22,6,45,578.0,67.5,1.55,14.05,221.5,481.38,396.03
2018,4,22,7,0,644.0,75.0,1.6,14.7,275.0,558.06,456.35
2018,4,22,7,15,688.0,80.5,1.55,15.45,329.5,619.7,501.27
2018,4,22,7,30,732.0,86.0,1.5,16.2,384.0,682.56,544.27
2018,4,22,7,45,759.0,90.5,1.45,16.95,436.0,727.38,572.49
2018,4,22,8,0,786.0,95.0,1.4,17.7,488.0,776.03,602.56
2018,4,22,8,15,805.5,99.5,1.25,18.4,537.5,817.25,625.33
2018,4,22,8,30,825.0,104.0,1.1,19.1,587.0,856.73,645.98
2018,4,22,8,45,801.5,119.0,1.0,19.8,618.5,867.91,647.84
2018,4,22,9,0,778.0,134.0,0.9,20.5,650.0,874.96,647.28
2018,4,22,9,15,763.0,149.5,0.85,21.15,681.5,891.74,654.11
2018,4,22,9,30,748.0,165.0,0.8,21.8,713.0,900.21,655.42
2018,4,22,9,45,773.5,162.5,0.7,22.45,752.5,923.3,665.2
2018,4,22,10,0,799.0,160.0,0.6,23.1,792.0,939.19,670.02
2018,4,22,10,15,828.0,156.5,0.65,23.7,832.0,959.59,680.94
2018,4,22,10,30,857.0,153.0,0.7,24.3,872.0,976.85,689.88
2018,4,22,10,45,817.0,178.5,0.75,24.9,877.5,956.25,675.66
2018,4,22,11,0,777.0,204.0,0.8,25.5,883.0,937.38,663.11
2018,4,22,11,15,671.0,263.5,0.9,25.7,856.5,884.86,630.17
2018,4,22,11,30,565.0,323.0,1.0,25.9,830.0,830.61,593.93
2018,4,22,11,45,523.0,342.5,1.05,26.05,814.0,795.19,570.59
2018,4,22,12,0,481.0,362.0,1.1,26.2,798.0,759.23,546.42
2018,4,22,12,15,486.5,359.0,1.15,26.35,799.0,741.38,535.12
2018,4,22,12,30,492.0,356.0,1.2,26.5,800.0,721.87,522.38
2018,4,22,12,45,536.5,333.5,1.25,26.6,812.5,712.71,517.34
2018,4,22,13,0,581.0,311.0,1.3,26.7,825.0,699.68,509.32
2018,4,22,13,15,699.0,243.0,1.35,26.75,849.5,691.34,505.77
2018,4,22,13,30,817.0,175.0,1.4,26.8,874.0,675.91,496.49
2018,4,22,13,45,864.0,147.5,1.45,26.85,867.0,641.97,472.54
2018,4,22,14,0,911.0,120.0,1.5,26.9,860.0,605.8,446.04
2018,4,22,14,15,902.0,118.0,1.55,26.8,827.0,555.63,408.48
2018,4,22,14,30,893.0,116.0,1.6,26.7,794.0,504.88,369.33
2018,4,22,14,45,877.5,114.5,1.65,26.6,752.5,451.53,327.07
2018,4,22,15,0,862.0,113.0,1.7,26.5,711.0,393.25,280.03
2018,4,22,15,15,846.5,110.0,1.7,26.5,666.5,339.52,235.08
2018,4,22,15,30,831.0,107.0,1.7,26.5,622.0,286.85,190.5
2018,4,22,15,45,812.0,103.5,1.65,26.05,574.0,234.37,147.0
2018,4,22,16,0,793.0,100.0,1.6,25.6,526.0,183.76,107.09
2018,4,22,16,15,765.5,96.5,1.5,25.15,474.5,134.49,73.49
2018,4,22,16,30,738.0,93.0,1.4,24.7,423.0,82.2,46.52
2018,4,22,16,45,700.0,88.0,1.35,24.2,369.5,57.15,43.5
2018,4,22,17,0,662.0,83.0,1.3,23.7,316.0,56.17,42.88
2018,4,22,17,15,600.0,76.0,1.25,22.45,261.0,53.43,40.79
2018,4,22,17,30,538.0,69.0,1.2,21.2,206.0,50.55,38.42
2018,4,22,17,45,457.0,59.0,1.1,19.95,156.5,44.81,33.36
2018,4,22,18,0,376.0,49.0,1.0,18.7,107.0,38.78,27.76
2018,4,22,18,15,258.5,36.0,1.0,18.0,69.0,28.11,17.36
2018,4,22,18,30,141.0,23.0,1.0,17.3,31.0,18.32,0.0
2018,4,22,18,45,70.5,11.5,1.05,16.55,15.5,10.96,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,1.05,11.55,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.1,12.1,11.0,21.4,0.0
2018,4,23,5,45,109.0,27.0,1.15,12.65,38.5,98.4,36.87
2018,4,23,6,0,190.0,44.0,1.2,13.2,66.0,180.6,140.45
2018,4,23,6,15,253.0,56.5,1.25,13.8,101.5,236.93,192.43
2018,4,23,6,30,316.0,69.0,1.3,14.4,137.0,299.35,246.55
2018,4,23,6,45,347.0,84.5,1.4,14.95,178.0,350.0,289.14
2018,4,23,7,0,378.0,100.0,1.5,15.5,219.0,402.32,331.43
2018,4,23,7,15,432.5,111.5,1.35,16.35,271.0,468.05,381.59
2018,4,23,7,30,487.0,123.0,1.2,17.2,323.0,536.56,431.33
2018,4,23,7,45,523.5,134.0,1.1,18.0,375.0,592.38,469.56
2018,4,23,8,0,560.0,145.0,1.0,18.8,427.0,648.79,506.65
2018,4,23,8,15,646.0,140.5,0.9,19.65,497.0,736.07,563.48
2018,4,23,8,30,732.0,136.0,0.8,20.5,567.0,819.28,613.88
2018,4,23,8,45,750.5,140.0,0.65,21.35,612.0,853.06,628.73
2018,4,23,9,0,769.0,144.0,0.5,22.2,657.0,884.8,642.17
2018,4,23,9,15,796.5,141.5,0.5,23.05,701.0,910.41,654.28
2018,4,23,9,30,824.0,139.0,0.5,23.9,745.0,939.09,668.25
2018,4,23,9,45,851.0,132.0,0.5,24.7,783.5,959.76,677.21
2018,4,23,10,0,878.0,125.0,0.5,25.5,822.0,969.86,679.81
2018,4,23,10,15,871.0,133.5,0.45,25.9,845.5,969.48,676.28
2018,4,23,10,30,864.0,142.0,0.4,26.3,869.0,973.51,675.71
2018,4,23,10,45,846.0,156.5,0.35,26.7,883.0,962.41,666.12
2018,4,23,11,0,828.0,171.0,0.3,27.1,897.0,948.05,655.0
2018,4,23,11,15,863.0,154.0,0.35,27.35,920.5,947.42,654.8
2018,4,23,11,30,898.0,137.0,0.4,27.6,944.0,937.56,648.95
2018,4,23,11,45,903.0,134.5,0.45,27.85,950.5,918.36,637.66
2018,4,23,12,0,908.0,132.0,0.5,28.1,957.0,896.2,624.71
2018,4,23,12,15,905.0,133.5,0.6,28.2,954.0,868.31,609.49
2018,4,23,12,30,902.0,135.0,0.7,28.3,951.0,837.95,592.54
2018,4,23,12,45,896.0,136.0,0.75,28.4,939.0,802.59,571.33
2018,4,23,13,0,890.0,137.0,0.8,28.5,927.0,765.29,548.66
2018,4,23,13,15,884.5,136.5,0.95,28.4,908.5,725.29,523.89
2018,4,23,13,30,879.0,136.0,1.1,28.3,890.0,683.7,496.97
2018,4,23,13,45,826.0,157.0,1.2,28.25,849.0,629.34,459.2
2018,4,23,14,0,773.0,178.0,1.3,28.2,808.0,575.65,420.99
2018,4,23,14,15,700.0,200.0,1.4,28.0,753.5,518.02,379.26
2018,4,23,14,30,627.0,222.0,1.5,27.8,699.0,466.08,340.74
2018,4,23,14,45,608.5,214.0,1.6,27.6,658.0,417.54,303.81
2018,4,23,15,0,590.0,206.0,1.7,27.4,617.0,370.44,266.94
2018,4,23,15,15,595.5,188.0,1.7,27.4,580.5,323.92,228.87
2018,4,23,15,30,601.0,170.0,1.7,27.4,544.0,276.73,189.7
2018,4,23,15,45,569.0,164.0,1.9,26.55,496.0,231.38,154.06
2018,4,23,16,0,537.0,158.0,2.1,25.7,448.0,190.05,122.86
2018,4,23,16,15,567.0,134.0,2.2,24.95,413.5,142.09,86.95
