Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,30,597.0,110.0,2.3,24.2,379.0,92.04,56.64
2018,4,23,16,45,595.5,99.5,2.4,23.4,339.5,65.42,50.72
2018,4,23,17,0,594.0,89.0,2.5,22.6,300.0,60.58,46.88
2018,4,23,17,15,538.0,82.0,2.45,21.55,249.5,58.12,45.0
2018,4,23,17,30,482.0,75.0,2.4,20.5,199.0,55.56,42.88
2018,4,23,17,45,400.5,65.0,2.4,19.45,152.0,48.63,36.74
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,42.15,30.7
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,30.87,19.79
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,19.09,0.0
2018,4,23,18,45,55.0,12.0,2.4,16.15,15.0,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,31.0,6.5,1.1,10.5,7.0,0.0,0.0
2018,4,24,5,30,62.0,13.0,1.3,11.1,14.0,38.85,0.0
2018,4,24,5,45,174.0,28.0,1.45,11.75,45.5,139.46,67.89
2018,4,24,6,0,286.0,43.0,1.6,12.4,77.0,229.06,180.71
2018,4,24,6,15,303.0,48.0,1.65,13.0,100.0,253.37,207.5
2018,4,24,6,30,320.0,53.0,1.7,13.6,123.0,280.08,232.93
2018,4,24,6,45,160.0,63.0,1.7,14.15,98.0,186.63,155.25
2018,4,24,7,0,0.0,73.0,1.7,14.7,73.0,69.01,53.13
2018,4,24,7,15,0.0,92.0,1.65,15.25,92.0,88.03,69.09
2018,4,24,7,30,0.0,111.0,1.6,15.8,111.0,106.96,84.48
2018,4,24,7,45,7.0,140.0,1.6,16.4,143.5,142.08,113.14
2018,4,24,8,0,14.0,169.0,1.6,17.0,176.0,177.49,141.39
2018,4,24,8,15,53.0,214.0,1.55,17.6,244.5,270.34,215.59
2018,4,24,8,30,92.0,259.0,1.5,18.2,313.0,354.57,280.22
2018,4,24,8,45,203.0,270.0,1.45,18.8,402.0,477.99,374.31
2018,4,24,9,0,314.0,281.0,1.4,19.4,491.0,605.25,466.37
2018,4,24,9,15,497.0,235.5,1.4,19.95,591.5,738.37,561.4
2018,4,24,9,30,680.0,190.0,1.4,20.5,692.0,867.21,647.92
2018,4,24,9,45,785.5,154.0,1.4,21.05,760.0,923.6,680.94
2018,4,24,10,0,891.0,118.0,1.4,21.6,828.0,976.38,711.76
2018,4,24,10,15,896.0,120.0,1.45,22.0,855.5,980.62,712.44
2018,4,24,10,30,901.0,122.0,1.5,22.4,883.0,981.62,711.8
2018,4,24,10,45,905.0,124.0,1.55,22.75,904.0,978.42,708.78
2018,4,24,11,0,909.0,126.0,1.6,23.1,925.0,971.95,703.84
2018,4,24,11,15,911.5,127.0,1.65,23.3,938.5,959.9,695.87
2018,4,24,11,30,914.0,128.0,1.7,23.5,952.0,944.71,686.02
2018,4,24,11,45,914.0,128.0,1.75,23.75,956.0,923.34,672.12
2018,4,24,12,0,914.0,128.0,1.8,24.0,960.0,899.13,656.43
2018,4,24,12,15,916.0,126.0,1.9,24.1,958.0,871.99,639.7
2018,4,24,12,30,918.0,124.0,2.0,24.2,956.0,842.17,621.04
2018,4,24,12,45,919.0,122.0,2.05,24.3,947.0,809.03,599.54
2018,4,24,13,0,920.0,120.0,2.1,24.4,938.0,773.49,576.27
2018,4,24,13,15,916.5,118.5,2.2,24.35,920.0,733.05,549.06
2018,4,24,13,30,913.0,117.0,2.3,24.3,902.0,690.81,519.12
2018,4,24,13,45,881.0,128.5,2.4,24.25,868.0,640.97,482.57
2018,4,24,14,0,849.0,140.0,2.5,24.2,834.0,589.4,443.95
2018,4,24,14,15,866.0,125.5,2.55,23.95,809.5,547.3,411.53
2018,4,24,14,30,883.0,111.0,2.6,23.7,785.0,499.94,373.94
2018,4,24,14,45,860.0,113.0,2.65,23.45,742.5,446.98,331.0
2018,4,24,15,0,837.0,115.0,2.7,23.2,700.0,389.81,283.91
2018,4,24,15,15,832.0,109.5,2.7,23.2,660.0,338.56,239.65
2018,4,24,15,30,827.0,104.0,2.7,23.2,620.0,287.31,194.88
2018,4,24,15,45,778.0,106.5,2.7,22.4,562.0,234.01,151.11
2018,4,24,16,0,729.0,109.0,2.7,21.6,504.0,180.0,108.88
2018,4,24,16,15,715.0,101.5,2.65,20.9,457.5,131.9,74.12
2018,4,24,16,30,701.0,94.0,2.6,20.2,411.0,85.53,49.07
2018,4,24,16,45,619.0,94.5,2.6,19.55,349.0,61.45,48.1
2018,4,24,17,0,537.0,95.0,2.6,18.9,287.0,65.11,51.56
2018,4,24,17,15,534.0,83.0,2.5,17.95,248.0,58.77,46.25
2018,4,24,17,30,531.0,71.0,2.4,17.0,209.0,51.93,40.33
2018,4,24,17,45,451.0,61.0,2.3,16.1,159.5,46.26,35.21
2018,4,24,18,0,371.0,51.0,2.2,15.2,110.0,40.3,29.58
2018,4,24,18,15,261.5,38.0,2.1,14.55,72.0,29.62,19.2
2018,4,24,18,30,152.0,25.0,2.0,13.9,34.0,19.89,0.0
2018,4,24,18,45,76.0,12.5,1.9,13.25,17.0,11.91,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.45,8.85,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.7,9.4,15.0,41.6,0.0
2018,4,25,5,45,118.0,22.0,1.95,9.9,33.5,104.11,57.3
2018,4,25,6,0,168.0,31.0,2.2,10.4,52.0,148.49,118.02
2018,4,25,6,15,113.0,37.0,2.15,10.9,54.0,116.84,95.13
2018,4,25,6,30,58.0,43.0,2.1,11.4,56.0,84.79,68.41
2018,4,25,6,45,29.0,59.5,2.1,11.85,66.0,78.66,62.9
2018,4,25,7,0,0.0,76.0,2.1,12.3,76.0,72.12,56.44
2018,4,25,7,15,1.0,100.5,2.05,12.85,101.0,97.84,78.07
2018,4,25,7,30,2.0,125.0,2.0,13.4,126.0,123.51,99.21
2018,4,25,7,45,32.0,164.5,1.95,13.95,181.0,199.15,162.09
2018,4,25,8,0,62.0,204.0,1.9,14.5,236.0,268.37,217.78
2018,4,25,8,15,139.0,225.5,1.85,15.2,306.0,370.45,299.04
2018,4,25,8,30,216.0,247.0,1.8,15.9,376.0,462.71,369.61
2018,4,25,8,45,452.0,204.0,1.75,16.55,500.0,654.64,515.29
2018,4,25,9,0,688.0,161.0,1.7,17.2,624.0,833.4,640.07
2018,4,25,9,15,767.0,141.5,1.7,17.85,687.0,886.4,671.21
2018,4,25,9,30,846.0,122.0,1.7,18.5,750.0,944.23,706.21
2018,4,25,9,45,855.0,124.5,1.65,19.1,784.0,958.62,711.42
2018,4,25,10,0,864.0,127.0,1.6,19.7,818.0,962.1,710.05
2018,4,25,10,15,869.5,129.0,1.65,20.25,845.0,966.65,711.15
2018,4,25,10,30,875.0,131.0,1.7,20.8,872.0,968.05,710.32
2018,4,25,10,45,878.5,132.5,1.7,21.3,892.0,963.9,705.52
2018,4,25,11,0,882.0,134.0,1.7,21.8,912.0,956.6,698.9
2018,4,25,11,15,883.5,135.5,1.8,22.1,924.5,944.36,691.04
2018,4,25,11,30,885.0,137.0,1.9,22.4,937.0,929.11,681.27
2018,4,25,11,45,884.0,138.5,1.95,22.75,941.5,908.74,667.51
2018,4,25,12,0,883.0,140.0,2.0,23.1,946.0,885.63,652.02
2018,4,25,12,15,883.5,138.5,2.05,23.25,943.5,858.42,634.31
2018,4,25,12,30,884.0,137.0,2.1,23.4,941.0,828.71,614.88
2018,4,25,12,45,883.5,135.0,2.2,23.5,931.0,795.42,593.43
2018,4,25,13,0,883.0,133.0,2.3,23.6,921.0,759.95,570.25
2018,4,25,13,15,878.0,133.0,2.35,23.6,903.0,721.08,542.89
2018,4,25,13,30,873.0,133.0,2.4,23.6,885.0,680.59,513.53
2018,4,25,13,45,865.0,132.0,2.45,23.6,859.0,636.01,480.55
2018,4,25,14,0,857.0,131.0,2.5,23.6,833.0,590.46,446.0
2018,4,25,14,15,846.5,129.5,2.55,23.35,800.5,539.0,406.65
2018,4,25,14,30,836.0,128.0,2.6,23.1,768.0,490.0,367.88
2018,4,25,14,45,821.5,126.5,2.65,22.9,729.0,439.32,326.63
2018,4,25,15,0,807.0,125.0,2.7,22.7,690.0,389.2,284.71
2018,4,25,15,15,791.0,121.5,2.7,22.7,647.0,337.76,240.71
2018,4,25,15,30,775.0,118.0,2.7,22.7,604.0,287.5,197.28
2018,4,25,15,45,751.0,115.5,2.8,21.8,556.0,232.33,151.4
2018,4,25,16,0,727.0,113.0,2.9,20.9,508.0,184.58,112.98
2018,4,25,16,15,694.5,109.0,2.95,20.2,457.0,137.49,79.41
2018,4,25,16,30,662.0,105.0,3.0,19.5,406.0,94.09,56.34
2018,4,25,16,45,620.5,99.5,3.05,18.8,354.0,65.14,51.45
2018,4,25,17,0,579.0,94.0,3.1,18.1,302.0,64.23,50.95
2018,4,25,17,15,523.5,86.0,3.1,17.15,251.0,61.11,48.46
2018,4,25,17,30,468.0,78.0,3.1,16.2,200.0,57.82,45.67
2018,4,25,17,45,389.5,67.0,3.1,15.2,153.0,49.99,38.65
2018,4,25,18,0,311.0,56.0,3.1,14.2,106.0,42.77,31.89
2018,4,25,18,15,210.5,40.0,3.05,13.6,68.5,31.13,20.68
2018,4,25,18,30,110.0,24.0,3.0,13.0,31.0,18.98,1.61
2018,4,25,18,45,55.0,12.0,2.95,12.4,15.5,11.44,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.0,5.5,1.8,8.45,5.5,0.0,0.0
2018,4,26,5,30,16.0,11.0,2.1,8.9,11.0,17.4,0.0
2018,4,26,5,45,64.0,28.0,2.35,9.35,35.0,80.03,47.13
2018,4,26,6,0,112.0,45.0,2.6,9.8,59.0,130.34,103.5
2018,4,26,6,15,164.0,62.5,2.6,10.3,94.0,184.35,152.56
2018,4,26,6,30,216.0,80.0,2.6,10.8,129.0,242.57,203.98
2018,4,26,6,45,172.0,96.5,2.65,11.25,142.0,240.2,202.22
2018,4,26,7,0,128.0,113.0,2.7,11.7,155.0,222.08,186.4
2018,4,26,7,15,78.0,134.5,2.7,12.2,161.5,202.0,167.92
2018,4,26,7,30,28.0,156.0,2.7,12.7,168.0,188.5,154.41
2018,4,26,7,45,60.0,187.0,2.7,13.15,216.5,248.65,204.09
2018,4,26,8,0,92.0,218.0,2.7,13.6,265.0,310.07,253.42
2018,4,26,8,15,168.5,235.0,2.7,14.15,332.0,407.13,330.94
2018,4,26,8,30,245.0,252.0,2.7,14.7,399.0,508.29,408.82
2018,4,26,8,45,443.5,215.5,2.7,15.2,506.0,660.87,526.4
2018,4,26,9,0,642.0,179.0,2.7,15.7,613.0,812.61,636.86
2018,4,26,9,15,736.0,153.0,2.7,16.15,679.0,876.96,678.42
2018,4,26,9,30,830.0,127.0,2.7,16.6,745.0,936.45,716.45
2018,4,26,9,45,846.5,125.0,2.75,17.05,780.5,952.77,724.92
2018,4,26,10,0,863.0,123.0,2.8,17.5,816.0,958.5,726.68
2018,4,26,10,15,871.0,124.0,2.85,17.8,844.0,964.41,729.2
2018,4,26,10,30,879.0,125.0,2.9,18.1,872.0,967.2,729.74
2018,4,26,10,45,884.5,126.0,2.95,18.4,893.0,964.47,726.7
2018,4,26,11,0,890.0,127.0,3.0,18.7,914.0,958.55,721.69
2018,4,26,11,15,893.5,127.5,3.1,18.9,927.5,947.14,713.77
2018,4,26,11,30,897.0,128.0,3.2,19.1,941.0,932.66,703.87
2018,4,26,11,45,899.0,127.5,3.25,19.25,946.5,912.9,690.22
2018,4,26,12,0,901.0,127.0,3.3,19.4,952.0,890.29,674.7
2018,4,26,12,15,900.5,127.0,3.4,19.35,949.5,863.33,656.98
2018,4,26,12,30,900.0,127.0,3.5,19.3,947.0,833.84,637.42
2018,4,26,12,45,898.0,126.5,3.55,19.25,937.0,800.37,614.66
2018,4,26,13,0,896.0,126.0,3.6,19.2,927.0,764.74,590.24
2018,4,26,13,15,893.0,125.0,3.65,19.05,910.0,725.97,562.45
2018,4,26,13,30,890.0,124.0,3.7,18.9,893.0,685.43,532.13
2018,4,26,13,45,884.0,123.0,3.75,18.7,868.0,641.46,498.62
2018,4,26,14,0,878.0,122.0,3.8,18.5,843.0,596.29,463.33
2018,4,26,14,15,870.5,120.0,3.8,18.25,811.5,548.52,425.07
2018,4,26,14,30,863.0,118.0,3.8,18.0,780.0,500.09,385.22
2018,4,26,14,45,853.0,115.0,3.85,17.7,742.5,444.4,338.9
2018,4,26,15,0,843.0,112.0,3.9,17.4,705.0,393.16,294.71
2018,4,26,15,15,828.0,109.5,3.9,17.4,661.5,341.08,248.66
2018,4,26,15,30,813.0,107.0,3.9,17.4,618.0,290.02,203.07
2018,4,26,15,45,794.0,103.5,3.95,16.75,570.5,238.56,158.27
2018,4,26,16,0,775.0,100.0,4.0,16.1,523.0,188.98,116.83
2018,4,26,16,15,750.0,96.0,3.95,15.65,473.0,140.47,80.84
2018,4,26,16,30,725.0,92.0,3.9,15.2,423.0,88.9,50.55
2018,4,26,16,45,688.5,87.0,3.85,14.75,370.5,55.76,44.0
2018,4,26,17,0,652.0,82.0,3.8,14.3,318.0,54.72,43.3
2018,4,26,17,15,600.5,75.5,3.65,13.8,266.0,52.37,41.34
2018,4,26,17,30,549.0,69.0,3.5,13.3,214.0,49.89,39.15
2018,4,26,17,45,473.0,60.5,3.3,12.8,165.5,45.48,35.05
2018,4,26,18,0,397.0,52.0,3.1,12.3,117.0,40.9,30.55
2018,4,26,18,15,285.0,39.5,2.9,11.85,77.5,30.73,20.63
2018,4,26,18,30,173.0,27.0,2.7,11.4,38.0,21.46,4.47
2018,4,26,18,45,89.5,14.0,2.45,11.0,19.5,13.34,0.0
2018,4,26,19,0,6.0,1.0,2.2,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.25,10.45,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.5,1.1,10.7,9.5,0.0,0.0
2018,4,27,5,30,72.0,17.0,1.3,11.3,19.0,47.54,0.0
2018,4,27,5,45,190.0,32.0,1.5,11.9,53.0,158.08,103.04
2018,4,27,6,0,308.0,47.0,1.7,12.5,87.0,247.48,197.93
2018,4,27,6,15,342.0,58.5,1.8,12.95,122.0,292.31,240.3
2018,4,27,6,30,376.0,70.0,1.9,13.4,157.0,340.26,282.81
2018,4,27,6,45,317.0,95.0,2.05,13.8,181.0,346.62,288.59
2018,4,27,7,0,258.0,120.0,2.2,14.2,205.0,334.02,277.9
2018,4,27,7,15,350.0,125.0,2.2,14.65,261.5,427.78,353.98
2018,4,27,7,30,442.0,130.0,2.2,15.1,318.0,514.8,421.97
2018,4,27,7,45,296.5,155.5,2.15,15.6,288.5,425.72,347.67
2018,4,27,8,0,151.0,181.0,2.1,16.1,259.0,327.58,265.74
2018,4,27,8,15,113.5,205.5,2.15,16.5,267.5,325.07,261.7
2018,4,27,8,30,76.0,230.0,2.2,16.9,276.0,306.64,244.81
2018,4,27,8,45,85.5,242.0,2.25,17.3,297.5,327.3,260.3
2018,4,27,9,0,95.0,254.0,2.3,17.7,319.0,361.27,285.63
2018,4,27,9,15,93.5,276.5,2.4,18.05,343.5,370.01,291.15
2018,4,27,9,30,92.0,299.0,2.5,18.4,368.0,391.3,306.21
2018,4,27,9,45,66.0,295.0,2.55,18.7,345.5,360.31,280.84
2018,4,27,10,0,40.0,291.0,2.6,19.0,323.0,329.26,255.61
2018,4,27,10,15,91.0,329.0,2.65,19.2,405.5,415.01,321.75
2018,4,27,10,30,142.0,367.0,2.7,19.4,488.0,510.36,392.7
2018,4,27,10,45,369.5,324.0,2.8,19.6,649.0,693.89,530.99
2018,4,27,11,0,597.0,281.0,2.9,19.8,810.0,853.86,646.37
2018,4,27,11,15,629.5,272.0,2.9,19.95,837.5,861.04,649.78
2018,4,27,11,30,662.0,263.0,2.9,20.1,865.0,865.01,652.26
2018,4,27,11,45,721.5,235.0,2.95,20.2,894.5,871.07,657.53
2018,4,27,12,0,781.0,207.0,3.0,20.3,924.0,869.55,656.5
2018,4,27,12,15,719.0,233.5,3.05,20.3,892.0,820.44,621.99
2018,4,27,12,30,657.0,260.0,3.1,20.3,860.0,768.85,584.7
2018,4,27,12,45,734.0,221.5,3.15,20.25,885.0,765.8,584.44
2018,4,27,13,0,811.0,183.0,3.2,20.2,910.0,756.53,579.04
2018,4,27,13,15,805.5,182.5,3.25,20.15,892.5,718.22,551.02
2018,4,27,13,30,800.0,182.0,3.3,20.1,875.0,678.6,521.66
2018,4,27,13,45,690.0,218.5,3.35,20.05,804.0,604.37,465.34
2018,4,27,14,0,580.0,255.0,3.4,20.0,733.0,539.36,415.25
2018,4,27,14,15,503.5,269.0,3.45,19.8,672.5,481.97,370.98
2018,4,27,14,30,427.0,283.0,3.5,19.6,612.0,429.4,329.99
2018,4,27,14,45,463.0,261.0,3.55,19.45,601.5,401.38,306.79
2018,4,27,15,0,499.0,239.0,3.6,19.3,591.0,369.72,279.63
2018,4,27,15,15,567.0,204.0,3.6,19.3,580.5,334.28,247.57
2018,4,27,15,30,635.0,169.0,3.6,19.3,570.0,290.35,207.46
2018,4,27,15,45,679.5,146.5,3.6,18.7,545.5,245.5,167.05
2018,4,27,16,0,724.0,124.0,3.6,18.1,521.0,196.23,123.91
2018,4,27,16,15,694.5,118.5,3.55,17.7,470.0,148.39,88.62
2018,4,27,16,30,665.0,113.0,3.5,17.3,419.0,103.95,63.37
2018,4,27,16,45,624.0,106.5,3.45,16.9,366.0,70.27,56.32
2018,4,27,17,0,583.0,100.0,3.4,16.5,313.0,68.81,55.3
2018,4,27,17,15,528.0,92.0,3.15,15.9,261.5,65.91,52.95
2018,4,27,17,30,473.0,84.0,2.9,15.3,210.0,61.25,48.89
2018,4,27,17,45,395.0,72.5,2.6,14.75,162.0,54.09,42.39
2018,4,27,18,0,317.0,61.0,2.3,14.2,114.0,46.61,35.33
2018,4,27,18,15,213.5,45.0,2.1,13.6,75.5,35.07,24.27
2018,4,27,18,30,110.0,29.0,1.9,13.0,37.0,23.74,7.12
2018,4,27,18,45,56.0,15.0,1.65,12.45,19.0,14.3,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.5,1.25,11.45,2.5,0.0,0.0
2018,4,28,5,30,10.0,5.0,1.5,11.9,5.0,9.15,0.0
2018,4,28,5,45,33.0,10.5,1.8,12.35,14.5,33.46,18.68
2018,4,28,6,0,56.0,16.0,2.1,12.8,24.0,53.41,39.49
2018,4,28,6,15,59.0,19.0,2.25,13.2,30.0,60.15,46.51
2018,4,28,6,30,62.0,22.0,2.4,13.6,36.0,67.4,53.48
2018,4,28,6,45,31.0,29.5,2.55,14.0,36.5,52.51,40.3
2018,4,28,7,0,0.0,37.0,2.7,14.4,37.0,34.35,23.83
2018,4,28,7,15,1.0,64.5,2.75,14.7,65.0,60.73,46.22
2018,4,28,7,30,2.0,92.0,2.8,15.0,93.0,88.31,69.26
2018,4,28,7,45,72.0,147.5,2.85,15.35,185.0,211.0,172.8
2018,4,28,8,0,142.0,203.0,2.9,15.7,277.0,346.51,282.36
2018,4,28,8,15,292.5,210.0,2.9,15.95,381.0,498.34,403.11
2018,4,28,8,30,443.0,217.0,2.9,16.2,485.0,657.62,523.83
2018,4,28,8,45,492.0,211.5,2.9,16.45,530.0,701.89,554.74
2018,4,28,9,0,541.0,206.0,2.9,16.7,575.0,746.15,585.93
2018,4,28,9,15,356.5,220.0,2.95,16.9,469.0,593.79,468.84
2018,4,28,9,30,172.0,234.0,3.0,17.1,363.0,421.29,333.83
2018,4,28,9,45,86.0,162.5,3.05,17.35,227.0,250.52,199.37
2018,4,28,10,0,0.0,91.0,3.1,17.6,91.0,85.01,63.76
2018,4,28,10,15,1.5,115.5,3.15,17.7,117.0,109.72,83.8
2018,4,28,10,30,3.0,140.0,3.2,17.8,143.0,134.45,103.51
2018,4,28,10,45,3.0,147.0,3.25,17.95,150.0,141.01,108.53
2018,4,28,11,0,3.0,154.0,3.3,18.1,157.0,147.51,113.53
2018,4,28,11,15,76.5,254.0,3.35,18.05,324.0,322.08,252.66
2018,4,28,11,30,150.0,354.0,3.4,18.0,491.0,482.05,374.69
2018,4,28,11,45,101.0,315.5,3.4,18.0,408.0,395.08,307.27
2018,4,28,12,0,52.0,277.0,3.4,18.0,325.0,306.79,238.72
2018,4,28,12,15,30.0,239.0,3.45,17.9,266.5,249.82,194.34
2018,4,28,12,30,8.0,201.0,3.5,17.8,208.0,193.81,150.04
2018,4,28,12,45,42.5,286.0,3.55,17.7,324.0,297.76,232.21
2018,4,28,13,0,77.0,371.0,3.6,17.6,440.0,395.71,307.49
2018,4,28,13,15,105.5,389.0,3.65,17.4,481.5,423.23,328.77
2018,4,28,13,30,134.0,407.0,3.7,17.2,523.0,448.08,348.07
2018,4,28,13,45,137.5,377.0,3.7,17.0,493.0,414.74,323.13
2018,4,28,14,0,141.0,347.0,3.7,16.8,463.0,381.55,298.19
2018,4,28,14,15,257.5,321.5,3.75,16.8,524.0,404.27,316.17
2018,4,28,14,30,374.0,296.0,3.8,16.8,585.0,421.38,328.13
2018,4,28,14,45,280.5,304.0,3.8,16.8,514.5,366.24,284.5
2018,4,28,15,0,187.0,312.0,3.8,16.8,444.0,326.79,253.88
2018,4,28,15,15,357.5,253.0,3.8,16.8,486.0,314.52,239.66
2018,4,28,15,30,528.0,194.0,3.8,16.8,528.0,284.82,208.74
2018,4,28,15,45,631.5,154.0,3.75,16.35,523.5,243.16,168.76
2018,4,28,16,0,735.0,114.0,3.7,15.9,519.0,192.06,121.16
2018,4,28,16,15,692.5,111.0,3.65,15.7,463.5,144.23,85.74
2018,4,28,16,30,650.0,108.0,3.6,15.5,408.0,101.14,61.16
2018,4,28,16,45,612.0,101.5,3.55,15.25,357.0,66.11,53.03
2018,4,28,17,0,574.0,95.0,3.5,15.0,306.0,64.46,51.79
2018,4,28,17,15,548.0,84.5,3.25,14.6,260.5,59.33,47.39
2018,4,28,17,30,522.0,74.0,3.0,14.2,215.0,53.81,42.5
2018,4,28,17,45,456.5,65.0,2.8,13.8,168.5,49.18,38.22
2018,4,28,18,0,391.0,56.0,2.6,13.4,122.0,44.36,33.51
2018,4,28,18,15,280.0,43.0,2.4,13.05,82.0,33.43,23.03
2018,4,28,18,30,169.0,30.0,2.2,12.7,42.0,23.84,8.52
2018,4,28,18,45,87.5,16.0,2.0,12.35,22.0,15.25,0.0
2018,4,28,19,0,6.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,1.4,11.05,4.0,3.81,0.0
2018,4,29,5,30,11.0,8.0,1.7,11.4,8.0,12.47,0.0
2018,4,29,5,45,5.5,15.0,1.95,11.8,15.0,16.78,6.9
2018,4,29,6,0,0.0,22.0,2.2,12.2,22.0,20.4,11.44
2018,4,29,6,15,0.0,36.5,2.4,12.5,36.5,33.9,23.28
2018,4,29,6,30,0.0,51.0,2.6,12.8,51.0,47.41,35.08
2018,4,29,6,45,7.0,81.5,2.75,13.1,84.0,84.24,66.79
2018,4,29,7,0,14.0,112.0,2.9,13.4,117.0,121.72,98.59
2018,4,29,7,15,47.0,129.0,2.95,13.6,149.0,171.82,141.3
2018,4,29,7,30,80.0,146.0,3.0,13.8,181.0,216.07,178.46
2018,4,29,7,45,47.0,126.0,3.05,14.05,147.0,166.35,135.79
2018,4,29,8,0,14.0,106.0,3.1,14.3,113.0,111.58,88.78
2018,4,29,8,15,84.0,167.5,3.15,14.6,218.0,255.68,208.93
2018,4,29,8,30,154.0,229.0,3.2,14.9,323.0,387.85,314.58
2018,4,29,8,45,297.5,241.0,3.3,15.25,439.0,545.41,438.4
2018,4,29,9,0,441.0,253.0,3.4,15.6,555.0,707.1,559.77
2018,4,29,9,15,365.0,246.5,3.45,15.9,506.5,631.6,500.04
2018,4,29,9,30,289.0,240.0,3.5,16.2,458.0,538.73,428.34
2018,4,29,9,45,150.5,195.5,3.55,16.5,309.5,357.27,285.55
2018,4,29,10,0,12.0,151.0,3.6,16.8,161.0,153.8,119.83
2018,4,29,10,15,10.5,166.5,3.65,17.0,175.5,167.14,130.43
2018,4,29,10,30,9.0,182.0,3.7,17.2,190.0,180.39,140.59
2018,4,29,10,45,17.0,249.0,3.75,17.4,264.0,252.14,197.02
2018,4,29,11,0,25.0,316.0,3.8,17.6,338.0,331.44,258.02
2018,4,29,11,15,58.0,375.0,3.85,17.55,427.5,417.41,324.14
2018,4,29,11,30,91.0,434.0,3.9,17.5,517.0,500.81,386.95
2018,4,29,11,45,181.5,418.5,3.95,17.45,585.5,564.88,436.97
2018,4,29,12,0,272.0,403.0,4.0,17.4,654.0,621.66,480.9
2018,4,29,12,15,425.5,352.0,4.0,17.4,743.0,690.28,534.48
2018,4,29,12,30,579.0,301.0,4.0,17.4,832.0,747.05,578.27
2018,4,29,12,45,706.5,232.5,4.0,17.35,873.5,757.19,587.99
2018,4,29,13,0,834.0,164.0,4.0,17.3,915.0,758.96,591.37
2018,4,29,13,15,850.5,153.0,3.95,17.3,905.5,725.85,566.34
2018,4,29,13,30,867.0,142.0,3.9,17.3,896.0,690.59,539.4
2018,4,29,13,45,861.5,139.5,3.85,17.25,870.5,646.56,505.17
2018,4,29,14,0,856.0,137.0,3.8,17.2,845.0,598.87,467.54
2018,4,29,14,15,849.0,133.5,3.8,17.2,813.0,550.35,428.38
2018,4,29,14,30,842.0,130.0,3.8,17.2,781.0,501.27,387.77
2018,4,29,14,45,833.5,126.0,3.8,17.15,744.0,450.78,345.09
2018,4,29,15,0,825.0,122.0,3.8,17.1,707.0,400.28,301.33
2018,4,29,15,15,809.5,119.0,3.8,17.1,663.5,348.59,255.85
2018,4,29,15,30,794.0,116.0,3.8,17.1,620.0,298.0,210.84
2018,4,29,15,45,775.0,112.0,3.8,16.75,573.0,247.18,166.38
2018,4,29,16,0,756.0,108.0,3.8,16.4,526.0,198.25,125.11
2018,4,29,16,15,731.5,102.5,3.75,16.1,475.5,143.66,83.28
2018,4,29,16,30,707.0,97.0,3.7,15.8,425.0,97.5,55.69
2018,4,29,16,45,673.5,91.5,3.65,15.5,374.0,58.59,46.34
2018,4,29,17,0,640.0,86.0,3.6,15.2,323.0,57.34,45.44
2018,4,29,17,15,592.5,79.0,3.45,14.75,271.5,54.73,43.28
2018,4,29,17,30,545.0,72.0,3.3,14.3,220.0,51.96,40.85
2018,4,29,17,45,474.5,62.5,3.1,13.9,171.5,46.76,36.08
2018,4,29,18,0,404.0,53.0,2.9,13.5,123.0,41.29,30.84
2018,4,29,18,15,294.5,41.0,2.65,13.0,83.0,31.76,21.69
2018,4,29,18,30,185.0,29.0,2.4,12.5,43.0,22.95,9.06
2018,4,29,18,45,96.5,15.5,2.15,12.0,22.5,14.77,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.5,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,2.05,11.1,5.0,4.77,0.0
2018,4,30,5,30,4.0,10.0,2.2,11.3,10.0,11.17,0.0
2018,4,30,5,45,2.0,21.0,2.4,11.55,21.0,20.47,10.0
2018,4,30,6,0,0.0,32.0,2.6,11.8,32.0,29.72,19.31
2018,4,30,6,15,2.5,42.5,2.65,12.15,43.0,40.95,29.39
2018,4,30,6,30,5.0,53.0,2.7,12.5,54.0,52.62,39.72
2018,4,30,6,45,24.5,78.5,2.75,12.8,86.5,97.88,78.99
2018,4,30,7,0,44.0,104.0,2.8,13.1,119.0,140.73,115.65
2018,4,30,7,15,26.5,113.5,2.75,13.55,123.0,137.74,112.15
2018,4,30,7,30,9.0,123.0,2.7,14.0,127.0,126.18,101.39
2018,4,30,7,45,18.5,154.0,2.7,14.4,163.5,165.85,134.09
2018,4,30,8,0,28.0,185.0,2.7,14.8,200.0,216.84,175.24
2018,4,30,8,15,38.5,213.5,2.7,15.15,236.0,256.56,206.58
2018,4,30,8,30,49.0,242.0,2.7,15.5,272.0,296.3,237.42
2018,4,30,8,45,67.0,271.0,2.65,15.8,315.0,343.32,273.69
2018,4,30,9,0,85.0,300.0,2.6,16.1,358.0,390.34,309.24
2018,4,30,9,15,188.5,318.0,2.65,16.35,457.5,518.58,408.55
2018,4,30,9,30,292.0,336.0,2.7,16.6,557.0,647.9,504.55
2018,4,30,9,45,273.0,359.0,2.75,16.8,572.5,652.29,504.85
2018,4,30,10,0,254.0,382.0,2.8,17.0,588.0,654.88,504.79
2018,4,30,10,15,251.5,392.0,2.9,17.1,602.0,657.87,506.23
2018,4,30,10,30,249.0,402.0,3.0,17.2,616.0,659.63,506.84
2018,4,30,10,45,264.0,404.0,3.05,17.3,635.5,668.48,513.06
2018,4,30,11,0,279.0,406.0,3.1,17.4,655.0,675.97,518.29
2018,4,30,11,15,426.0,353.0,3.15,17.35,739.5,755.61,579.33
2018,4,30,11,30,573.0,300.0,3.2,17.3,824.0,823.02,630.21
2018,4,30,11,45,714.0,234.5,3.25,17.2,891.5,867.41,664.61
2018,4,30,12,0,855.0,169.0,3.3,17.1,959.0,900.85,688.01
2018,4,30,12,15,852.0,170.0,3.35,17.05,955.5,872.61,668.55
2018,4,30,12,30,849.0,171.0,3.4,17.0,952.0,842.11,647.93
2018,4,30,12,45,844.0,172.5,3.4,16.95,941.5,808.44,624.7
2018,4,30,13,0,839.0,174.0,3.4,16.9,931.0,772.96,599.2
2018,4,30,13,15,835.5,172.0,3.45,16.9,913.5,733.8,570.36
2018,4,30,13,30,832.0,170.0,3.5,16.9,896.0,693.14,539.83
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.5,649.05,506.01
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,603.99,470.66
2018,4,30,14,15,814.0,160.5,3.65,16.95,814.0,556.92,433.07
2018,4,30,14,30,807.0,157.0,3.7,16.9,783.0,509.38,394.09
2018,4,30,14,45,797.0,152.5,3.7,16.8,745.5,459.45,352.26
2018,4,30,15,0,787.0,148.0,3.7,16.7,708.0,409.75,309.57
2018,4,30,15,15,770.0,144.0,3.7,16.7,664.0,353.15,260.74
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,302.86,216.36
2018,4,30,15,45,730.5,136.0,3.65,16.25,572.5,252.94,173.09
2018,4,30,16,0,708.0,132.0,3.6,15.8,525.0,205.33,133.19
2018,4,30,16,15,677.0,126.5,3.55,15.45,473.5,158.14,97.48
2018,4,30,16,30,646.0,121.0,3.5,15.1,422.0,114.53,71.17
2018,4,30,16,45,605.0,114.5,3.45,14.7,370.0,75.98,61.82
2018,4,30,17,0,564.0,108.0,3.4,14.3,318.0,74.83,61.1
2018,4,30,17,15,509.0,98.5,3.3,13.9,266.0,69.85,56.87
2018,4,30,17,30,454.0,89.0,3.2,13.5,214.0,64.68,52.32
2018,4,30,17,45,378.0,77.5,3.1,13.1,166.5,57.66,45.9
2018,4,30,18,0,302.0,66.0,3.0,12.7,119.0,50.31,38.92
2018,4,30,18,15,206.0,49.5,2.85,12.35,80.0,38.5,27.63
2018,4,30,18,30,110.0,33.0,2.7,12.0,41.0,26.85,12.59
2018,4,30,18,45,56.5,17.5,2.5,11.7,21.5,16.68,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,1,5,15,10.5,8.0,2.45,10.5,8.5,11.83,0.0
2018,5,1,5,30,21.0,16.0,2.5,10.7,17.0,30.51,0.0
2018,5,1,5,45,66.5,33.5,2.6,10.9,42.0,81.73,58.2
2018,5,1,6,0,112.0,51.0,2.7,11.1,67.0,138.08,111.02
2018,5,1,6,15,145.0,69.5,2.65,11.3,99.0,183.19,151.72
2018,5,1,6,30,178.0,88.0,2.6,11.5,131.0,230.62,193.49
2018,5,1,6,45,148.5,104.5,2.6,11.7,146.5,224.35,188.5
2018,5,1,7,0,119.0,121.0,2.6,11.9,162.0,226.04,189.3
2018,5,1,7,15,185.0,143.0,2.55,12.4,218.5,303.45,254.07
2018,5,1,7,30,251.0,165.0,2.5,12.9,275.0,397.68,329.92
2018,5,1,7,45,308.0,181.5,2.4,13.4,333.0,468.67,384.92
2018,5,1,8,0,365.0,198.0,2.3,13.9,391.0,542.06,440.11
2018,5,1,8,15,503.5,181.5,2.35,14.55,475.0,664.3,532.41
2018,5,1,8,30,642.0,165.0,2.4,15.2,559.0,784.18,618.3
2018,5,1,8,45,698.0,158.5,2.4,15.8,615.5,838.54,652.83
2018,5,1,9,0,754.0,152.0,2.4,16.4,672.0,892.13,686.62
2018,5,1,9,15,781.5,148.0,2.45,16.95,714.5,915.65,699.76
2018,5,1,9,30,809.0,144.0,2.5,17.5,757.0,942.65,715.53
2018,5,1,9,45,836.0,136.5,2.55,18.0,795.0,962.82,726.71
2018,5,1,10,0,863.0,129.0,2.6,18.5,833.0,972.14,730.71
2018,5,1,10,15,871.0,130.5,2.65,18.9,861.0,978.42,733.17
2018,5,1,10,30,879.0,132.0,2.7,19.3,889.0,981.58,733.69
2018,5,1,10,45,885.0,132.5,2.8,19.7,910.0,978.64,730.75
2018,5,1,11,0,891.0,133.0,2.9,20.1,931.0,972.55,725.86
2018,5,1,11,15,894.5,133.5,2.9,20.35,944.5,961.01,717.05
2018,5,1,11,30,898.0,134.0,2.9,20.6,958.0,946.41,706.36
2018,5,1,11,45,900.5,133.5,2.9,20.8,963.5,926.99,692.69
2018,5,1,12,0,903.0,133.0,2.9,21.0,969.0,904.73,677.22
2018,5,1,12,15,904.0,131.5,2.95,21.1,966.5,877.56,659.08
2018,5,1,12,30,905.0,130.0,3.0,21.2,964.0,847.84,639.18
2018,5,1,12,45,905.0,128.0,3.05,21.3,954.0,814.47,616.67
2018,5,1,13,0,905.0,126.0,3.1,21.4,944.0,778.86,592.47
2018,5,1,13,15,900.5,125.0,3.2,21.4,925.5,738.86,564.8
2018,5,1,13,30,896.0,124.0,3.3,21.4,907.0,697.21,534.26
2018,5,1,13,45,842.0,148.0,3.35,21.4,867.0,643.47,493.38
2018,5,1,14,0,788.0,172.0,3.4,21.4,827.0,593.73,454.76
2018,5,1,14,15,769.0,172.5,3.5,21.2,791.5,545.37,417.32
2018,5,1,14,30,750.0,173.0,3.6,21.0,756.0,493.42,376.29
2018,5,1,14,45,644.0,203.0,3.65,20.85,686.5,433.56,328.6
2018,5,1,15,0,538.0,233.0,3.7,20.7,617.0,383.96,288.91
2018,5,1,15,15,454.5,242.5,3.7,20.7,553.0,333.4,248.6
2018,5,1,15,30,371.0,252.0,3.7,20.7,489.0,297.6,220.51
2018,5,1,15,45,389.0,226.5,3.8,19.9,458.5,259.39,188.71
2018,5,1,16,0,407.0,201.0,3.9,19.1,428.0,212.11,149.82
2018,5,1,16,15,451.5,171.0,3.9,18.45,400.5,170.03,115.32
2018,5,1,16,30,496.0,141.0,3.9,17.8,373.0,123.97,82.21
2018,5,1,16,45,484.0,124.5,3.9,17.2,329.0,83.56,67.8
2018,5,1,17,0,472.0,108.0,3.9,16.6,285.0,74.31,60.08
2018,5,1,17,15,416.0,97.5,3.8,15.85,236.0,68.73,55.44
2018,5,1,17,30,360.0,87.0,3.7,15.1,187.0,62.83,50.35
2018,5,1,17,45,312.0,72.5,3.6,14.35,146.0,53.55,42.05
2018,5,1,18,0,264.0,58.0,3.5,13.6,105.0,43.79,33.08
2018,5,1,18,15,211.5,45.0,3.3,13.1,75.0,34.76,24.4
2018,5,1,18,30,159.0,32.0,3.1,12.6,45.0,25.3,12.28
2018,5,1,18,45,83.0,17.5,2.9,12.1,24.0,16.68,0.0
2018,5,1,19,0,7.0,3.0,2.7,11.6,3.0,0.0,0.0
2018,5,1,19,15,3.5,1.5,2.75,11.5,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.15,10.8,13.5,28.83,0.0
2018,5,2,5,30,91.0,22.0,2.2,11.0,27.0,77.85,0.0
2018,5,2,5,45,196.5,37.5,2.2,11.15,62.5,172.0,129.44
2018,5,2,6,0,302.0,53.0,2.2,11.3,98.0,254.69,207.74
2018,5,2,6,15,385.5,64.0,2.15,11.7,144.5,328.32,272.94
2018,5,2,6,30,469.0,75.0,2.1,12.1,191.0,411.99,343.97
2018,5,2,6,45,528.0,83.0,2.05,12.45,242.5,480.73,400.35
2018,5,2,7,0,587.0,91.0,2.0,12.8,294.0,552.55,456.85
2018,5,2,7,15,631.5,96.0,1.9,13.4,346.5,612.72,501.19
2018,5,2,7,30,676.0,101.0,1.8,14.0,399.0,674.1,543.67
2018,5,2,7,45,710.0,104.0,1.7,14.65,451.0,725.34,576.94
2018,5,2,8,0,744.0,107.0,1.6,15.3,503.0,776.4,608.94
2018,5,2,8,15,768.0,110.0,1.5,15.95,552.0,814.15,630.51
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,854.92,653.61
2018,5,2,8,45,811.5,115.0,1.3,17.25,647.0,888.74,671.27
2018,5,2,9,0,831.0,117.0,1.2,17.9,693.0,920.43,687.08
2018,5,2,9,15,844.5,118.5,1.15,18.55,732.5,943.54,697.73
2018,5,2,9,30,858.0,120.0,1.1,19.2,772.0,955.82,701.37
2018,5,2,9,45,868.5,120.5,1.1,19.8,806.0,969.56,707.15
2018,5,2,10,0,879.0,121.0,1.1,20.4,840.0,980.36,711.1
2018,5,2,10,15,887.0,122.0,1.2,20.95,868.0,986.22,713.96
2018,5,2,10,30,895.0,123.0,1.3,21.5,896.0,988.92,714.94
2018,5,2,10,45,900.5,124.0,1.4,22.05,917.0,986.04,712.48
2018,5,2,11,0,906.0,125.0,1.5,22.6,938.0,979.95,708.08
2018,5,2,11,15,909.0,125.0,1.7,22.85,951.0,967.36,701.78
2018,5,2,11,30,912.0,125.0,1.9,23.1,964.0,951.72,693.33
2018,5,2,11,45,913.0,125.5,2.1,23.35,969.0,931.78,681.86
2018,5,2,12,0,914.0,126.0,2.3,23.6,974.0,909.0,668.3
2018,5,2,12,15,913.5,125.0,2.5,23.6,970.5,880.86,651.56
2018,5,2,12,30,913.0,124.0,2.7,23.6,967.0,850.21,632.83
2018,5,2,12,45,911.0,123.0,2.85,23.6,956.5,816.04,611.04
2018,5,2,13,0,909.0,122.0,3.0,23.6,946.0,779.72,587.47
2018,5,2,13,15,906.0,121.0,3.1,23.5,928.5,740.7,561.22
2018,5,2,13,30,903.0,120.0,3.2,23.4,911.0,699.89,531.81
2018,5,2,13,45,897.5,119.0,3.25,23.25,886.0,655.92,499.26
2018,5,2,14,0,892.0,118.0,3.3,23.1,861.0,610.71,464.93
2018,5,2,14,15,883.5,116.5,3.3,22.85,829.0,562.46,427.44
2018,5,2,14,30,875.0,115.0,3.3,22.6,797.0,513.64,388.44
2018,5,2,14,45,864.5,112.5,3.3,22.35,759.0,462.77,346.81
2018,5,2,15,0,854.0,110.0,3.3,22.1,721.0,411.94,304.06
2018,5,2,15,15,839.5,107.5,3.3,22.1,677.5,354.13,254.87
2018,5,2,15,30,825.0,105.0,3.3,22.1,634.0,302.79,210.03
2018,5,2,15,45,807.5,101.0,3.25,21.4,586.5,250.75,165.38
2018,5,2,16,0,790.0,97.0,3.2,20.7,539.0,200.41,123.38
2018,5,2,16,15,768.0,93.0,3.15,20.15,489.5,151.45,86.09
2018,5,2,16,30,746.0,89.0,3.1,19.6,440.0,105.02,57.74
2018,5,2,16,45,713.5,83.5,3.1,19.1,387.5,54.28,41.88
2018,5,2,17,0,681.0,78.0,3.1,18.6,335.0,50.95,39.2
2018,5,2,17,15,634.0,72.5,2.95,17.85,283.0,49.21,37.87
2018,5,2,17,30,587.0,67.0,2.8,17.1,231.0,47.38,36.36
2018,5,2,17,45,519.0,59.5,2.65,16.35,182.0,43.71,33.07
2018,5,2,18,0,451.0,52.0,2.5,15.6,133.0,39.9,29.44
2018,5,2,18,15,343.5,41.5,2.3,14.9,91.5,33.05,22.82
2018,5,2,18,30,236.0,31.0,2.1,14.2,50.0,24.47,12.22
2018,5,2,18,45,129.5,17.5,1.9,13.55,27.0,16.68,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.5,2.25,11.6,2.5,4.0,0.0
2018,5,3,5,30,8.0,5.0,2.3,11.7,5.0,8.89,0.0
2018,5,3,5,45,19.0,10.0,2.4,11.8,12.5,20.61,10.95
2018,5,3,6,0,30.0,15.0,2.5,11.9,20.0,37.72,26.66
2018,5,3,6,15,15.0,19.0,2.45,12.1,21.5,26.71,17.59
2018,5,3,6,30,0.0,23.0,2.4,12.3,23.0,21.32,12.78
2018,5,3,6,45,0.0,40.5,2.4,12.45,40.5,37.61,26.86
2018,5,3,7,0,0.0,58.0,2.4,12.6,58.0,53.92,40.82
2018,5,3,7,15,0.0,58.0,2.4,12.9,58.0,53.93,40.67
2018,5,3,7,30,0.0,58.0,2.4,13.2,58.0,53.93,40.49
2018,5,3,7,45,0.0,60.5,2.35,13.45,60.5,56.28,42.29
2018,5,3,8,0,0.0,63.0,2.3,13.7,63.0,58.63,44.07
2018,5,3,8,15,0.0,72.0,2.35,14.2,72.0,67.05,50.87
2018,5,3,8,30,0.0,81.0,2.4,14.7,81.0,75.48,57.61
2018,5,3,8,45,0.0,94.0,2.4,15.15,94.0,87.67,67.39
2018,5,3,9,0,0.0,107.0,2.4,15.6,107.0,100.18,77.33
2018,5,3,9,15,2.0,140.5,2.5,16.1,142.0,134.47,104.92
2018,5,3,9,30,4.0,174.0,2.6,16.6,177.0,168.94,132.18
2018,5,3,9,45,20.0,241.0,2.65,17.15,257.5,250.07,196.26
2018,5,3,10,0,36.0,308.0,2.7,17.7,338.0,343.18,267.59
2018,5,3,10,15,97.5,355.0,2.75,18.0,439.0,460.43,357.01
2018,5,3,10,30,159.0,402.0,2.8,18.3,540.0,563.87,433.39
2018,5,3,10,45,319.0,376.5,2.85,18.6,661.0,693.48,530.08
2018,5,3,11,0,479.0,351.0,2.9,18.9,782.0,817.18,618.98
2018,5,3,11,15,670.5,254.5,2.95,19.1,867.0,887.69,671.64
2018,5,3,11,30,862.0,158.0,3.0,19.3,952.0,945.82,710.78
2018,5,3,11,45,859.0,161.5,3.05,19.5,956.5,925.1,695.86
2018,5,3,12,0,856.0,165.0,3.1,19.7,961.0,901.75,679.88
2018,5,3,12,15,891.0,143.0,3.1,19.85,969.5,879.9,664.75
2018,5,3,12,30,926.0,121.0,3.1,20.0,978.0,859.3,650.52
2018,5,3,12,45,928.0,118.5,3.15,20.15,969.0,826.5,628.13
2018,5,3,13,0,930.0,116.0,3.2,20.3,960.0,791.28,604.01
2018,5,3,13,15,926.5,115.0,3.2,20.35,942.0,751.21,576.19
2018,5,3,13,30,923.0,114.0,3.2,20.4,924.0,709.35,544.95
2018,5,3,13,45,917.5,112.5,3.25,20.45,898.5,664.22,510.85
2018,5,3,14,0,912.0,111.0,3.3,20.5,873.0,617.81,474.97
2018,5,3,14,15,904.0,109.5,3.3,20.45,840.5,569.01,436.38
2018,5,3,14,30,896.0,108.0,3.3,20.4,808.0,519.55,396.24
2018,5,3,14,45,862.0,114.0,3.25,20.3,761.0,464.66,351.05
2018,5,3,15,0,828.0,120.0,3.2,20.2,714.0,406.72,302.78
