Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,30,844.0,151.0,3.7,23.4,906.0,702.14,534.7
2018,5,13,13,45,836.5,150.5,3.75,23.3,881.0,659.18,502.9
2018,5,13,14,0,829.0,150.0,3.8,23.2,856.0,615.36,469.71
2018,5,13,14,15,820.5,147.0,3.8,23.0,824.5,568.21,433.33
2018,5,13,14,30,812.0,144.0,3.8,22.8,793.0,520.71,395.75
2018,5,13,14,45,800.5,141.5,3.8,22.55,756.0,472.14,356.43
2018,5,13,15,0,789.0,139.0,3.8,22.3,719.0,423.9,316.34
2018,5,13,15,15,773.5,135.5,3.8,22.3,676.5,373.99,273.87
2018,5,13,15,30,758.0,132.0,3.8,22.3,634.0,325.23,231.7
2018,5,13,15,45,741.0,127.0,3.75,21.6,588.5,270.52,185.37
2018,5,13,16,0,724.0,122.0,3.7,20.9,543.0,222.78,145.0
2018,5,13,16,15,702.5,116.0,3.65,20.45,495.0,175.5,107.12
2018,5,13,16,30,681.0,110.0,3.6,20.0,447.0,130.71,75.62
2018,5,13,16,45,650.0,103.5,3.5,19.5,396.5,87.82,53.72
2018,5,13,17,0,619.0,97.0,3.4,19.0,346.0,63.64,50.13
2018,5,13,17,15,575.0,90.0,3.3,18.4,295.5,61.39,48.42
2018,5,13,17,30,531.0,83.0,3.2,17.8,245.0,58.97,46.46
2018,5,13,17,45,469.5,73.5,3.1,17.15,197.0,54.14,42.24
2018,5,13,18,0,408.0,64.0,3.0,16.5,149.0,47.82,36.51
2018,5,13,18,15,318.0,52.5,2.8,15.95,107.5,40.07,29.27
2018,5,13,18,30,228.0,41.0,2.6,15.4,66.0,31.99,21.18
2018,5,13,18,45,133.5,25.5,2.35,14.8,38.5,20.23,2.4
2018,5,13,19,0,39.0,10.0,2.1,14.2,11.0,9.53,0.0
2018,5,13,19,15,19.5,5.0,2.1,13.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.8,11.4,2.0,1.91,0.0
2018,5,14,5,15,2.0,8.5,1.85,11.6,8.5,8.96,0.0
2018,5,14,5,30,0.0,15.0,1.9,11.8,15.0,13.91,4.55
2018,5,14,5,45,0.0,27.5,1.95,12.0,27.5,25.53,15.69
2018,5,14,6,0,0.0,40.0,2.0,12.2,40.0,37.17,26.05
2018,5,14,6,15,0.0,57.0,1.95,12.7,57.0,54.23,40.89
2018,5,14,6,30,0.0,74.0,1.9,13.2,74.0,71.32,55.55
2018,5,14,6,45,1.0,94.0,1.9,13.65,94.5,92.28,73.24
2018,5,14,7,0,2.0,114.0,1.9,14.1,115.0,113.13,90.49
2018,5,14,7,15,9.5,140.0,1.9,14.6,144.5,145.53,117.21
2018,5,14,7,30,17.0,166.0,1.9,15.1,174.0,178.22,143.61
2018,5,14,7,45,18.5,183.5,1.9,15.65,193.0,196.77,157.83
2018,5,14,8,0,20.0,201.0,1.9,16.2,212.0,215.32,171.85
2018,5,14,8,15,32.0,228.5,1.95,16.7,248.0,266.67,212.04
2018,5,14,8,30,44.0,256.0,2.0,17.2,284.0,306.57,242.41
2018,5,14,8,45,111.5,292.5,2.05,17.75,370.5,422.2,331.8
2018,5,14,9,0,179.0,329.0,2.1,18.3,457.0,525.36,408.41
2018,5,14,9,15,265.0,327.5,2.15,18.75,529.0,618.3,476.35
2018,5,14,9,30,351.0,326.0,2.2,19.2,601.0,698.28,533.44
2018,5,14,9,45,554.0,252.5,2.3,19.65,708.0,827.93,627.73
2018,5,14,10,0,757.0,179.0,2.4,20.1,815.0,944.46,706.27
2018,5,14,10,15,799.5,164.5,2.5,20.45,855.0,967.21,719.31
2018,5,14,10,30,842.0,150.0,2.6,20.8,895.0,986.83,731.23
2018,5,14,10,45,847.5,150.5,2.75,21.1,914.5,983.13,728.44
2018,5,14,11,0,853.0,151.0,2.9,21.4,934.0,968.61,718.75
2018,5,14,11,15,856.5,151.0,3.0,21.6,946.5,956.99,710.97
2018,5,14,11,30,860.0,151.0,3.1,21.8,959.0,942.51,701.29
2018,5,14,11,45,862.0,150.5,3.2,21.95,964.0,923.44,688.71
2018,5,14,12,0,864.0,150.0,3.3,22.1,969.0,901.75,674.38
2018,5,14,12,15,862.5,151.0,3.35,22.1,966.5,875.9,657.3
2018,5,14,12,30,861.0,152.0,3.4,22.1,964.0,847.8,638.63
2018,5,14,12,45,858.0,151.5,3.5,22.15,953.0,815.09,616.83
2018,5,14,13,0,855.0,151.0,3.6,22.2,942.0,780.5,593.55
2018,5,14,13,15,852.5,149.5,3.6,22.05,925.5,743.67,567.89
2018,5,14,13,30,850.0,148.0,3.6,21.9,909.0,705.2,539.76
2018,5,14,13,45,845.0,145.5,3.65,21.75,884.5,661.54,507.49
2018,5,14,14,0,840.0,143.0,3.7,21.6,860.0,617.19,473.91
2018,5,14,14,15,832.0,140.5,3.7,21.35,829.0,570.34,437.64
2018,5,14,14,30,824.0,138.0,3.7,21.1,798.0,523.06,400.06
2018,5,14,14,45,813.5,135.0,3.75,20.8,761.0,474.01,360.29
2018,5,14,15,0,803.0,132.0,3.8,20.5,724.0,425.18,319.56
2018,5,14,15,15,788.0,129.0,3.8,20.5,681.5,375.2,276.66
2018,5,14,15,30,773.0,126.0,3.8,20.5,639.0,326.29,233.98
2018,5,14,15,45,755.5,121.5,3.7,19.85,593.5,276.82,191.26
2018,5,14,16,0,738.0,117.0,3.6,19.2,548.0,223.31,145.91
2018,5,14,16,15,714.5,112.5,3.55,18.7,499.5,176.2,107.86
2018,5,14,16,30,691.0,108.0,3.5,18.2,451.0,131.76,76.31
2018,5,14,16,45,659.0,102.5,3.45,17.75,400.5,89.06,54.1
2018,5,14,17,0,627.0,97.0,3.4,17.3,350.0,63.52,50.36
2018,5,14,17,15,583.0,90.0,3.35,16.65,299.5,61.25,48.65
2018,5,14,17,30,539.0,83.0,3.3,16.0,249.0,58.82,46.68
2018,5,14,17,45,476.0,74.0,3.25,15.4,200.5,54.43,42.81
2018,5,14,18,0,413.0,65.0,3.2,14.8,152.0,48.53,37.42
2018,5,14,18,15,321.5,53.5,3.05,14.25,110.0,40.8,30.16
2018,5,14,18,30,230.0,42.0,2.9,13.7,68.0,32.74,22.1
2018,5,14,18,45,135.0,26.5,2.75,13.2,40.0,21.01,4.36
2018,5,14,19,0,40.0,11.0,2.6,12.7,12.0,10.48,0.0
2018,5,14,19,15,20.0,5.5,2.6,12.55,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,11.0,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,11.1,1.0,0.95,0.0
2018,5,15,5,15,0.0,6.0,1.5,11.5,6.0,5.72,0.0
2018,5,15,5,30,0.0,11.0,1.7,11.9,11.0,10.19,1.97
2018,5,15,5,45,0.0,19.5,1.85,12.3,19.5,18.08,9.48
2018,5,15,6,0,0.0,28.0,2.0,12.7,28.0,25.98,16.51
2018,5,15,6,15,0.0,38.5,2.0,13.2,38.5,35.75,25.06
2018,5,15,6,30,0.0,49.0,2.0,13.7,49.0,45.53,33.48
2018,5,15,6,45,0.0,77.5,1.95,14.15,77.5,73.47,57.19
2018,5,15,7,0,0.0,106.0,1.9,14.6,106.0,102.75,81.58
2018,5,15,7,15,4.0,131.5,1.85,15.0,133.5,131.8,105.47
2018,5,15,7,30,8.0,157.0,1.8,15.4,161.0,160.96,128.98
2018,5,15,7,45,14.0,179.0,1.8,15.85,186.5,188.02,150.44
2018,5,15,8,0,20.0,201.0,1.8,16.3,212.0,215.25,171.68
2018,5,15,8,15,28.5,226.5,1.8,16.75,244.0,261.18,207.38
2018,5,15,8,30,37.0,252.0,1.8,17.2,276.0,295.57,233.35
2018,5,15,8,45,33.0,262.5,1.8,17.7,285.0,301.44,236.49
2018,5,15,9,0,29.0,273.0,1.8,18.2,294.0,307.13,239.61
2018,5,15,9,15,39.5,303.0,1.85,18.65,333.0,347.75,269.94
2018,5,15,9,30,50.0,333.0,1.9,19.1,372.0,388.03,299.37
2018,5,15,9,45,96.0,366.0,1.95,19.6,445.0,465.62,357.1
2018,5,15,10,0,142.0,399.0,2.0,20.1,518.0,555.17,421.53
2018,5,15,10,15,172.5,416.0,2.1,20.5,565.5,598.42,451.7
2018,5,15,10,30,203.0,433.0,2.2,20.9,613.0,640.45,480.95
2018,5,15,10,45,362.0,377.0,2.3,21.3,706.5,739.76,554.13
2018,5,15,11,0,521.0,321.0,2.4,21.7,800.0,834.52,621.69
2018,5,15,11,15,698.0,231.0,2.55,21.95,882.0,900.35,669.76
2018,5,15,11,30,875.0,141.0,2.7,22.2,964.0,947.83,701.07
2018,5,15,11,45,877.0,140.5,2.8,22.45,969.0,928.62,687.82
2018,5,15,12,0,879.0,140.0,2.9,22.7,974.0,906.75,673.39
2018,5,15,12,15,876.5,140.5,3.0,22.8,970.0,879.39,655.61
2018,5,15,12,30,874.0,141.0,3.1,22.9,966.0,849.8,636.23
2018,5,15,12,45,870.0,141.5,3.2,22.95,955.0,816.93,614.58
2018,5,15,13,0,866.0,142.0,3.3,23.0,944.0,782.19,591.46
2018,5,15,13,15,862.5,141.0,3.4,22.9,927.0,744.81,566.3
2018,5,15,13,30,859.0,140.0,3.5,22.8,910.0,705.82,538.24
2018,5,15,13,45,853.0,138.5,3.55,22.65,885.5,663.39,506.95
2018,5,15,14,0,847.0,137.0,3.6,22.5,861.0,619.89,474.1
2018,5,15,14,15,839.0,135.0,3.65,22.15,830.0,570.89,436.77
2018,5,15,14,30,831.0,133.0,3.7,21.8,799.0,523.79,399.72
2018,5,15,14,45,821.0,130.0,3.75,21.45,762.5,474.71,360.07
2018,5,15,15,0,811.0,127.0,3.8,21.1,726.0,425.77,319.41
2018,5,15,15,15,796.5,124.0,3.8,21.1,684.0,375.62,276.43
2018,5,15,15,30,782.0,121.0,3.8,21.1,642.0,326.47,233.58
2018,5,15,15,45,762.5,118.0,3.85,20.05,596.0,277.3,191.53
2018,5,15,16,0,743.0,115.0,3.9,19.0,550.0,224.45,146.95
2018,5,15,16,15,718.5,110.5,3.9,18.4,501.0,176.96,108.46
2018,5,15,16,30,694.0,106.0,3.9,17.8,452.0,132.23,76.41
2018,5,15,16,45,662.0,100.5,3.85,17.25,401.5,89.34,53.57
2018,5,15,17,0,630.0,95.0,3.8,16.7,351.0,61.83,49.0
2018,5,15,17,15,577.0,89.0,3.7,16.2,298.5,60.27,47.87
2018,5,15,17,30,524.0,83.0,3.6,15.7,246.0,58.61,46.55
2018,5,15,17,45,435.0,74.0,3.5,15.25,192.5,53.82,42.31
2018,5,15,18,0,346.0,65.0,3.4,14.8,139.0,48.32,37.25
2018,5,15,18,15,279.0,53.0,3.2,14.45,102.5,40.27,29.7
2018,5,15,18,30,212.0,41.0,3.0,14.1,66.0,31.84,21.4
2018,5,15,18,45,113.0,25.0,2.85,13.75,37.5,19.7,4.93
2018,5,15,19,0,14.0,9.0,2.7,13.4,9.0,8.58,0.0
2018,5,15,19,15,7.0,4.5,2.5,13.2,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.3,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.3,10.3,5.0,14.01,0.0
2018,5,16,5,15,127.5,19.5,1.6,11.0,30.0,92.21,0.0
2018,5,16,5,30,231.0,34.0,1.9,11.7,55.0,179.9,129.59
2018,5,16,5,45,333.5,44.5,2.2,12.4,96.0,254.73,205.45
2018,5,16,6,0,436.0,55.0,2.5,13.1,137.0,341.14,281.43
2018,5,16,6,15,309.5,77.0,2.5,13.5,144.0,306.12,254.83
2018,5,16,6,30,183.0,99.0,2.5,13.9,151.0,249.36,207.75
2018,5,16,6,45,361.5,101.0,2.5,14.3,230.0,393.95,328.94
2018,5,16,7,0,540.0,103.0,2.5,14.7,309.0,545.47,449.86
2018,5,16,7,15,641.0,97.0,2.5,15.15,376.0,635.16,517.0
2018,5,16,7,30,742.0,91.0,2.5,15.6,443.0,725.3,581.26
2018,5,16,7,45,685.0,113.5,2.45,16.0,466.5,730.53,581.32
2018,5,16,8,0,628.0,136.0,2.4,16.4,490.0,725.48,574.59
2018,5,16,8,15,456.5,181.0,2.4,16.8,450.0,631.95,501.3
2018,5,16,8,30,285.0,226.0,2.4,17.2,410.0,519.64,412.06
2018,5,16,8,45,194.5,203.0,2.4,17.6,332.5,411.8,327.69
2018,5,16,9,0,104.0,180.0,2.4,18.0,255.0,289.33,230.06
2018,5,16,9,15,56.5,195.0,2.5,18.35,236.0,248.74,196.16
2018,5,16,9,30,9.0,210.0,2.6,18.7,217.0,209.18,162.56
2018,5,16,9,45,66.0,268.0,2.65,19.05,323.5,332.4,259.74
2018,5,16,10,0,123.0,326.0,2.7,19.4,430.0,459.06,355.44
2018,5,16,10,15,243.0,342.5,2.8,19.65,555.5,601.6,462.03
2018,5,16,10,30,363.0,359.0,2.9,19.9,681.0,730.07,554.79
2018,5,16,10,45,413.5,310.5,2.95,20.15,685.0,731.7,556.28
2018,5,16,11,0,464.0,262.0,3.0,20.4,689.0,721.28,550.46
2018,5,16,11,15,240.5,235.0,3.05,20.55,456.5,472.96,366.09
2018,5,16,11,30,17.0,208.0,3.1,20.7,224.0,214.9,164.35
2018,5,16,11,45,13.5,213.5,3.1,20.85,226.5,212.54,162.77
2018,5,16,12,0,10.0,219.0,3.1,21.0,229.0,213.91,163.55
2018,5,16,12,15,14.5,265.0,3.2,21.0,279.0,259.96,199.02
2018,5,16,12,30,19.0,311.0,3.3,21.0,329.0,305.12,233.37
2018,5,16,12,45,19.5,312.0,3.35,21.05,330.5,304.81,233.04
2018,5,16,13,0,20.0,313.0,3.4,21.1,332.0,304.37,232.78
2018,5,16,13,15,25.5,328.0,3.4,21.05,351.5,317.59,243.05
2018,5,16,13,30,31.0,343.0,3.4,21.0,371.0,331.07,253.46
2018,5,16,13,45,76.5,321.5,3.45,20.95,387.5,337.56,259.55
2018,5,16,14,0,122.0,300.0,3.5,20.9,404.0,336.69,259.72
2018,5,16,14,15,159.5,301.0,3.5,20.75,432.0,349.44,269.66
2018,5,16,14,30,197.0,302.0,3.5,20.6,460.0,351.79,271.24
2018,5,16,14,45,426.5,239.0,3.55,20.45,561.0,385.76,296.1
2018,5,16,15,0,656.0,176.0,3.6,20.3,662.0,400.72,303.12
2018,5,16,15,15,728.5,149.0,3.6,20.3,659.5,368.87,273.34
2018,5,16,15,30,801.0,122.0,3.6,20.3,657.0,334.61,240.19
2018,5,16,15,45,784.0,118.0,3.65,19.7,610.5,284.27,196.63
2018,5,16,16,0,767.0,114.0,3.7,19.1,564.0,235.59,154.88
2018,5,16,16,15,745.5,109.0,3.65,18.65,515.0,181.41,110.73
2018,5,16,16,30,724.0,104.0,3.6,18.2,466.0,135.19,77.21
2018,5,16,16,45,694.5,98.5,3.6,17.8,415.0,90.85,53.12
2018,5,16,17,0,665.0,93.0,3.6,17.4,364.0,60.3,47.51
2018,5,16,17,15,624.0,86.0,3.5,16.85,312.5,57.89,45.64
2018,5,16,17,30,583.0,79.0,3.4,16.3,261.0,55.27,43.49
2018,5,16,17,45,525.5,70.5,3.3,15.8,212.0,51.15,39.86
2018,5,16,18,0,468.0,62.0,3.2,15.3,163.0,46.78,35.83
2018,5,16,18,15,379.0,52.0,2.9,14.8,119.5,40.73,30.1
2018,5,16,18,30,290.0,42.0,2.6,14.3,76.0,32.68,22.19
2018,5,16,18,45,178.5,27.0,2.25,13.75,45.0,21.35,6.9
2018,5,16,19,0,67.0,12.0,1.9,13.2,14.0,11.44,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.9,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,17,4,45,4.0,2.0,1.45,11.55,2.0,0.0,0.0
2018,5,17,5,0,8.0,4.0,1.6,11.8,4.0,6.91,0.0
2018,5,17,5,15,43.0,17.5,1.8,12.2,21.0,46.89,0.0
2018,5,17,5,30,78.0,31.0,2.0,12.6,38.0,90.47,63.67
2018,5,17,5,45,229.0,46.5,2.25,13.0,86.0,201.89,162.52
2018,5,17,6,0,380.0,62.0,2.5,13.4,134.0,316.2,260.95
2018,5,17,6,15,309.0,79.5,2.55,13.85,149.5,309.32,257.3
2018,5,17,6,30,238.0,97.0,2.6,14.3,165.0,282.92,236.1
2018,5,17,6,45,265.5,116.0,2.6,14.75,206.0,332.83,277.37
2018,5,17,7,0,293.0,135.0,2.6,15.2,247.0,384.02,318.15
2018,5,17,7,15,268.5,161.5,2.6,15.65,275.5,405.42,332.98
2018,5,17,7,30,244.0,188.0,2.6,16.1,304.0,423.83,345.06
2018,5,17,7,45,317.5,194.5,2.6,16.6,363.0,497.44,402.12
2018,5,17,8,0,391.0,201.0,2.6,17.1,422.0,589.34,470.66
2018,5,17,8,15,378.0,226.5,2.55,17.5,455.0,599.96,475.37
2018,5,17,8,30,365.0,252.0,2.5,17.9,488.0,622.91,489.27
2018,5,17,8,45,357.5,274.0,2.5,18.35,518.5,644.75,502.43
2018,5,17,9,0,350.0,296.0,2.5,18.8,549.0,664.7,514.09
2018,5,17,9,15,531.0,238.0,2.55,19.2,645.0,789.73,606.18
2018,5,17,9,30,712.0,180.0,2.6,19.6,741.0,909.61,688.25
2018,5,17,9,45,786.5,152.5,2.6,20.0,796.5,948.47,711.13
2018,5,17,10,0,861.0,125.0,2.6,20.4,852.0,982.78,731.47
2018,5,17,10,15,867.0,126.5,2.7,20.7,878.0,987.22,733.22
2018,5,17,10,30,873.0,128.0,2.8,21.0,904.0,988.63,733.35
2018,5,17,10,45,878.0,128.5,2.85,21.35,923.5,984.98,729.69
2018,5,17,11,0,883.0,129.0,2.9,21.7,943.0,978.28,724.18
2018,5,17,11,15,886.0,129.5,3.0,21.9,955.5,966.66,716.36
2018,5,17,11,30,889.0,130.0,3.1,22.1,968.0,952.11,706.68
2018,5,17,11,45,889.5,130.0,3.15,22.3,972.5,931.96,692.95
2018,5,17,12,0,890.0,130.0,3.2,22.5,977.0,909.17,677.51
2018,5,17,12,15,889.5,129.5,3.3,22.55,974.0,882.53,660.18
2018,5,17,12,30,889.0,129.0,3.4,22.6,971.0,853.53,641.16
2018,5,17,12,45,888.0,127.5,3.5,22.7,960.5,821.02,619.47
2018,5,17,13,0,887.0,126.0,3.6,22.8,950.0,786.44,596.18
2018,5,17,13,15,883.0,124.5,3.7,22.65,932.0,747.74,570.34
2018,5,17,13,30,879.0,123.0,3.8,22.5,914.0,707.45,541.7
2018,5,17,13,45,874.0,122.0,3.9,22.4,890.0,665.5,510.62
2018,5,17,14,0,869.0,121.0,4.0,22.3,866.0,622.35,477.85
2018,5,17,14,15,861.5,119.0,4.05,22.05,835.0,575.97,441.98
2018,5,17,14,30,854.0,117.0,4.1,21.8,804.0,528.98,404.64
2018,5,17,14,45,844.0,114.0,4.15,21.5,767.0,479.63,364.55
2018,5,17,15,0,834.0,111.0,4.2,21.2,730.0,430.31,323.35
2018,5,17,15,15,820.0,109.0,4.2,21.2,688.5,374.77,276.09
2018,5,17,15,30,806.0,107.0,4.2,21.2,647.0,325.51,232.89
2018,5,17,15,45,789.0,103.5,4.2,20.4,601.0,275.4,189.5
2018,5,17,16,0,772.0,100.0,4.2,19.6,555.0,226.89,147.8
2018,5,17,16,15,750.5,96.5,4.15,19.1,507.0,179.52,108.9
2018,5,17,16,30,729.0,93.0,4.1,18.6,459.0,134.59,76.16
2018,5,17,16,45,698.5,88.5,4.05,18.05,408.5,85.4,47.68
2018,5,17,17,0,668.0,84.0,4.0,17.5,358.0,53.48,41.52
2018,5,17,17,15,625.0,79.0,3.9,16.9,307.5,52.3,40.7
2018,5,17,17,30,582.0,74.0,3.8,16.3,257.0,51.04,39.74
2018,5,17,17,45,521.5,67.0,3.7,15.7,208.5,47.99,37.09
2018,5,17,18,0,461.0,60.0,3.6,15.1,160.0,44.81,34.13
2018,5,17,18,15,369.5,50.5,3.5,14.75,117.5,39.13,28.73
2018,5,17,18,30,278.0,41.0,3.4,14.4,75.0,31.79,21.5
2018,5,17,18,45,168.5,27.0,3.3,14.0,45.0,21.29,7.74
2018,5,17,19,0,59.0,13.0,3.2,13.6,15.0,12.39,0.0
2018,5,17,19,15,29.5,6.5,3.15,13.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,12.35,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.4,2.0,2.68,0.0
2018,5,18,5,15,1.0,4.5,2.7,12.55,4.5,4.6,0.0
2018,5,18,5,30,0.0,7.0,2.8,12.7,7.0,6.48,0.0
2018,5,18,5,45,0.0,12.0,2.85,12.9,12.0,11.11,3.66
2018,5,18,6,0,0.0,17.0,2.9,13.1,17.0,15.75,7.79
2018,5,18,6,15,0.0,21.5,2.95,13.45,21.5,19.93,11.48
2018,5,18,6,30,0.0,26.0,3.0,13.8,26.0,24.11,15.11
2018,5,18,6,45,0.0,42.5,3.0,14.15,42.5,39.47,28.24
2018,5,18,7,0,0.0,59.0,3.0,14.5,59.0,54.86,41.22
2018,5,18,7,15,0.0,75.5,3.0,14.75,75.5,70.27,54.07
2018,5,18,7,30,0.0,92.0,3.0,15.0,92.0,86.21,67.18
2018,5,18,7,45,0.0,104.0,2.95,15.25,104.0,97.86,76.55
2018,5,18,8,0,0.0,116.0,2.9,15.5,116.0,109.49,85.8
2018,5,18,8,15,0.0,130.0,2.9,15.95,130.0,123.09,96.51
2018,5,18,8,30,0.0,144.0,2.9,16.4,144.0,136.67,107.08
2018,5,18,8,45,0.5,150.5,2.9,16.8,151.0,143.23,111.92
2018,5,18,9,0,1.0,157.0,2.9,17.2,158.0,149.81,116.78
2018,5,18,9,15,5.5,188.5,2.9,17.7,193.0,184.92,144.46
2018,5,18,9,30,10.0,220.0,2.9,18.2,228.0,220.07,171.7
2018,5,18,9,45,63.0,286.5,2.9,18.65,339.5,348.9,272.66
2018,5,18,10,0,116.0,353.0,2.9,19.1,451.0,480.98,371.8
2018,5,18,10,15,309.0,332.5,2.9,19.5,605.0,656.03,503.66
2018,5,18,10,30,502.0,312.0,2.9,19.9,759.0,828.21,626.62
2018,5,18,10,45,693.0,222.5,2.95,20.3,854.0,915.91,688.47
2018,5,18,11,0,884.0,133.0,3.0,20.7,949.0,984.02,732.21
2018,5,18,11,15,862.5,149.5,3.05,20.95,954.5,964.66,717.96
2018,5,18,11,30,841.0,166.0,3.1,21.2,960.0,949.96,707.68
2018,5,18,11,45,680.0,263.5,3.15,21.4,907.5,880.79,659.82
2018,5,18,12,0,519.0,361.0,3.2,21.6,855.0,809.55,606.06
2018,5,18,12,15,576.0,327.0,3.3,21.65,874.0,806.67,606.39
2018,5,18,12,30,633.0,293.0,3.4,21.7,893.0,798.11,602.14
2018,5,18,12,45,705.0,246.0,3.45,21.75,907.5,787.38,596.4
2018,5,18,13,0,777.0,199.0,3.5,21.8,922.0,770.42,585.98
2018,5,18,13,15,680.0,252.5,3.55,21.65,876.5,715.08,544.48
2018,5,18,13,30,583.0,306.0,3.6,21.5,831.0,665.9,507.17
2018,5,18,13,45,560.5,305.5,3.6,21.35,799.0,622.08,474.95
2018,5,18,14,0,538.0,305.0,3.6,21.2,767.0,579.25,442.91
2018,5,18,14,15,564.5,279.5,3.6,20.95,749.0,544.09,416.64
2018,5,18,14,30,591.0,254.0,3.6,20.7,731.0,504.84,386.4
2018,5,18,14,45,606.0,231.5,3.55,20.45,701.0,461.33,351.83
2018,5,18,15,0,621.0,209.0,3.5,20.2,671.0,416.1,314.89
2018,5,18,15,15,612.0,197.0,3.5,20.2,630.5,369.31,275.77
2018,5,18,15,30,603.0,185.0,3.5,20.2,590.0,323.26,236.62
2018,5,18,15,45,652.5,154.5,3.5,19.4,564.5,277.96,196.5
2018,5,18,16,0,702.0,124.0,3.5,18.6,539.0,228.15,152.06
2018,5,18,16,15,702.0,113.5,3.55,18.0,498.0,181.81,113.23
2018,5,18,16,30,702.0,103.0,3.6,17.4,457.0,135.79,78.3
2018,5,18,16,45,670.5,99.5,3.65,16.8,408.0,93.95,55.05
2018,5,18,17,0,639.0,96.0,3.7,16.2,359.0,62.2,49.4
2018,5,18,17,15,597.5,89.0,3.65,15.65,308.5,59.89,47.63
2018,5,18,17,30,556.0,82.0,3.6,15.1,258.0,57.39,45.58
2018,5,18,17,45,498.0,73.5,3.55,14.55,210.0,53.38,42.06
2018,5,18,18,0,440.0,65.0,3.5,14.0,162.0,49.14,38.15
2018,5,18,18,15,350.0,55.0,3.45,13.7,119.5,41.76,31.2
2018,5,18,18,30,260.0,45.0,3.4,13.4,77.0,34.96,24.39
2018,5,18,18,45,156.5,29.0,3.35,13.1,46.0,22.89,9.59
2018,5,18,19,0,53.0,13.0,3.3,12.8,15.0,12.39,0.0
2018,5,18,19,15,26.5,6.5,3.3,12.7,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,45,3.5,2.0,3.85,12.15,2.0,0.0,0.0
2018,5,19,5,0,7.0,4.0,3.8,12.2,4.0,6.54,0.0
2018,5,19,5,15,63.0,18.5,3.85,12.25,24.5,57.51,0.0
2018,5,19,5,30,119.0,33.0,3.9,12.3,45.0,113.05,82.77
2018,5,19,5,45,109.5,33.0,3.9,12.4,48.5,106.29,84.3
2018,5,19,6,0,100.0,33.0,3.9,12.5,52.0,102.46,83.16
2018,5,19,6,15,71.5,52.5,3.95,12.6,68.5,104.42,85.34
2018,5,19,6,30,43.0,72.0,4.0,12.7,85.0,101.97,82.99
2018,5,19,6,45,66.0,109.5,4.0,12.8,133.0,162.56,134.91
2018,5,19,7,0,89.0,147.0,4.0,12.9,181.0,224.87,187.19
2018,5,19,7,15,84.0,167.0,4.0,13.3,203.0,244.47,202.34
2018,5,19,7,30,79.0,187.0,4.0,13.7,225.0,263.37,216.67
2018,5,19,7,45,71.5,207.0,4.05,14.1,244.0,279.49,228.41
2018,5,19,8,0,64.0,227.0,4.1,14.5,263.0,294.83,239.34
2018,5,19,8,15,114.5,256.0,4.1,14.85,327.5,385.46,311.77
2018,5,19,8,30,165.0,285.0,4.1,15.2,392.0,464.18,372.96
2018,5,19,8,45,216.0,300.5,4.1,15.5,451.0,528.95,422.44
2018,5,19,9,0,267.0,316.0,4.1,15.8,510.0,608.82,482.04
2018,5,19,9,15,342.5,310.5,4.15,16.2,573.0,674.91,531.37
2018,5,19,9,30,418.0,305.0,4.2,16.6,636.0,754.74,589.47
2018,5,19,9,45,529.0,273.0,4.2,16.95,709.5,828.01,643.2
2018,5,19,10,0,640.0,241.0,4.2,17.3,783.0,904.61,697.99
2018,5,19,10,15,758.0,190.5,4.25,17.6,852.0,962.88,737.0
2018,5,19,10,30,876.0,140.0,4.3,17.9,921.0,1005.28,764.41
2018,5,19,10,45,882.0,140.5,4.3,18.2,941.5,1002.43,760.55
2018,5,19,11,0,888.0,141.0,4.3,18.5,962.0,996.51,755.08
2018,5,19,11,15,888.5,144.0,4.35,18.65,974.5,984.72,746.46
2018,5,19,11,30,889.0,147.0,4.4,18.8,987.0,969.98,736.02
2018,5,19,11,45,886.0,150.0,4.4,18.9,991.0,949.24,721.37
2018,5,19,12,0,883.0,153.0,4.4,19.0,995.0,925.93,705.03
2018,5,19,12,15,879.5,155.0,4.45,18.95,991.5,898.9,686.94
2018,5,19,12,30,876.0,157.0,4.5,18.9,988.0,869.68,667.25
2018,5,19,12,45,869.5,159.0,4.55,18.85,976.5,836.03,644.32
2018,5,19,13,0,863.0,161.0,4.6,18.8,965.0,802.77,621.53
2018,5,19,13,15,858.5,160.0,4.65,18.65,947.0,763.82,594.03
2018,5,19,13,30,854.0,159.0,4.7,18.5,929.0,723.42,564.16
2018,5,19,13,45,848.5,157.5,4.7,18.35,905.0,680.66,531.68
2018,5,19,14,0,843.0,156.0,4.7,18.2,881.0,636.88,497.72
2018,5,19,14,15,833.5,154.0,4.7,18.0,849.5,589.62,460.42
2018,5,19,14,30,824.0,152.0,4.7,17.8,818.0,542.09,421.99
2018,5,19,14,45,811.0,150.0,4.7,17.55,780.0,492.88,381.38
2018,5,19,15,0,798.0,148.0,4.7,17.3,742.0,444.15,340.12
2018,5,19,15,15,782.5,144.5,4.7,17.3,699.5,393.95,296.57
2018,5,19,15,30,767.0,141.0,4.7,17.3,657.0,339.32,248.94
2018,5,19,15,45,742.5,139.0,4.65,16.7,609.5,289.96,205.92
2018,5,19,16,0,718.0,137.0,4.6,16.1,562.0,243.05,165.37
2018,5,19,16,15,682.0,135.5,4.6,15.75,511.5,197.44,128.03
2018,5,19,16,30,646.0,134.0,4.6,15.4,461.0,155.88,97.7
2018,5,19,16,45,600.5,129.5,4.55,15.0,408.0,115.69,74.94
2018,5,19,17,0,555.0,125.0,4.5,14.6,355.0,84.61,69.49
2018,5,19,17,15,456.5,109.5,4.4,14.15,281.5,75.69,61.92
2018,5,19,17,30,358.0,94.0,4.3,13.7,208.0,66.3,53.76
2018,5,19,17,45,189.5,57.5,4.2,13.25,117.0,40.77,31.0
2018,5,19,18,0,21.0,21.0,4.1,12.8,26.0,19.1,11.5
2018,5,19,18,15,10.5,15.5,4.0,12.5,18.0,14.58,7.31
2018,5,19,18,30,0.0,10.0,3.9,12.2,10.0,9.26,2.37
2018,5,19,18,45,0.5,7.0,3.8,11.9,7.0,6.48,0.0
2018,5,19,19,0,1.0,4.0,3.7,11.6,4.0,3.81,0.0
2018,5,19,19,15,0.5,2.0,3.7,11.55,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.6,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.6,2.0,2.3,0.0
2018,5,20,5,15,0.5,3.5,3.45,11.75,3.5,3.45,0.0
2018,5,20,5,30,0.0,5.0,3.5,11.9,5.0,4.62,0.0
2018,5,20,5,45,0.0,11.5,3.55,12.0,11.5,10.65,3.32
2018,5,20,6,0,0.0,18.0,3.6,12.1,18.0,16.68,8.64
2018,5,20,6,15,0.0,29.0,3.6,12.3,29.0,26.9,17.56
2018,5,20,6,30,0.0,40.0,3.6,12.5,40.0,37.14,26.43
2018,5,20,6,45,0.0,49.5,3.65,12.7,49.5,45.99,34.01
2018,5,20,7,0,0.0,59.0,3.7,12.9,59.0,54.86,41.48
2018,5,20,7,15,0.5,90.0,3.7,13.2,90.0,85.01,66.89
2018,5,20,7,30,1.0,121.0,3.7,13.5,121.0,116.58,93.07
2018,5,20,7,45,8.5,145.0,3.75,13.75,149.5,146.88,118.1
2018,5,20,8,0,16.0,169.0,3.8,14.0,178.0,177.53,143.06
2018,5,20,8,15,60.0,207.0,3.75,14.0,245.5,266.93,216.81
2018,5,20,8,30,104.0,245.0,3.7,14.0,313.0,362.32,293.24
2018,5,20,8,45,105.0,267.0,3.7,14.0,339.5,387.23,311.59
2018,5,20,9,0,106.0,289.0,3.7,14.0,366.0,411.47,329.5
2018,5,20,9,15,90.0,309.0,3.7,14.05,377.0,402.77,321.25
2018,5,20,9,30,74.0,329.0,3.7,14.1,388.0,406.93,323.02
2018,5,20,9,45,63.5,345.0,3.7,14.15,397.0,411.41,325.29
2018,5,20,10,0,53.0,361.0,3.7,14.2,406.0,415.37,327.21
2018,5,20,10,15,109.5,384.5,3.75,14.4,481.0,504.18,396.01
2018,5,20,10,30,166.0,408.0,3.8,14.6,556.0,579.25,452.82
2018,5,20,10,45,357.5,359.0,3.85,14.85,687.0,718.66,560.42
2018,5,20,11,0,549.0,310.0,3.9,15.1,818.0,852.93,660.12
2018,5,20,11,15,563.0,307.0,3.95,15.5,834.0,850.13,656.28
2018,5,20,11,30,577.0,304.0,4.0,15.9,850.0,844.61,651.53
2018,5,20,11,45,474.0,363.5,4.05,16.35,813.5,791.02,608.88
2018,5,20,12,0,371.0,423.0,4.1,16.8,777.0,735.19,564.81
2018,5,20,12,15,404.5,401.5,4.15,17.1,786.5,729.41,561.35
2018,5,20,12,30,438.0,380.0,4.2,17.4,796.0,719.05,554.24
2018,5,20,12,45,463.0,368.5,4.25,17.75,804.0,708.17,546.15
2018,5,20,13,0,488.0,357.0,4.3,18.1,812.0,694.91,536.31
2018,5,20,13,15,455.5,365.5,4.35,18.0,784.0,654.81,506.46
2018,5,20,13,30,423.0,374.0,4.4,17.9,756.0,616.13,477.47
2018,5,20,13,45,399.5,371.5,4.45,17.75,724.5,575.82,447.3
2018,5,20,14,0,376.0,369.0,4.5,17.6,693.0,541.42,421.09
2018,5,20,14,15,341.0,362.5,4.45,17.15,648.5,495.14,385.84
2018,5,20,14,30,306.0,356.0,4.4,16.7,604.0,451.72,352.44
2018,5,20,14,45,238.5,350.0,4.4,16.25,538.0,396.84,310.1
2018,5,20,15,0,171.0,344.0,4.4,15.8,472.0,355.53,278.31
2018,5,20,15,15,122.5,307.5,4.4,15.8,396.5,297.87,233.42
2018,5,20,15,30,74.0,271.0,4.4,15.8,321.0,252.8,198.63
2018,5,20,15,45,74.5,254.5,4.25,14.95,302.0,233.43,183.69
2018,5,20,16,0,75.0,238.0,4.1,14.1,283.0,214.07,168.6
2018,5,20,16,15,94.5,225.0,4.0,13.8,276.5,200.05,156.75
2018,5,20,16,30,114.0,212.0,3.9,13.5,270.0,176.26,137.29
2018,5,20,16,45,63.5,154.5,3.85,13.2,186.0,132.39,104.49
2018,5,20,17,0,13.0,97.0,3.8,12.9,102.0,88.55,73.39
2018,5,20,17,15,7.5,86.0,3.7,12.8,89.0,78.72,64.93
2018,5,20,17,30,2.0,75.0,3.6,12.7,76.0,68.83,56.23
2018,5,20,17,45,15.0,75.0,3.55,12.55,78.5,67.89,55.38
2018,5,20,18,0,28.0,75.0,3.5,12.4,81.0,64.48,52.09
2018,5,20,18,15,18.5,57.0,3.45,12.35,60.5,49.72,38.46
2018,5,20,18,30,9.0,39.0,3.4,12.3,40.0,35.32,24.96
2018,5,20,18,45,5.0,24.0,3.35,12.25,24.5,22.02,10.23
2018,5,20,19,0,1.0,9.0,3.3,12.2,9.0,8.58,0.0
2018,5,20,19,15,0.5,4.5,3.25,12.2,4.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.7,11.9,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.6,11.9,7.0,10.19,0.0
2018,5,21,5,15,64.5,25.0,1.6,12.1,31.0,70.18,0.0
2018,5,21,5,30,120.0,43.0,1.6,12.3,55.0,131.28,97.98
2018,5,21,5,45,191.5,59.5,1.6,12.5,91.5,191.39,154.42
2018,5,21,6,0,263.0,76.0,1.6,12.7,128.0,258.47,213.35
2018,5,21,6,15,344.5,88.5,1.55,13.1,177.0,343.76,285.3
2018,5,21,6,30,426.0,101.0,1.5,13.5,226.0,425.82,352.32
2018,5,21,6,45,479.5,109.5,1.4,13.9,276.0,489.12,401.78
2018,5,21,7,0,533.0,118.0,1.3,14.3,326.0,555.59,451.64
2018,5,21,7,15,573.0,124.0,1.25,14.9,376.0,616.66,495.14
2018,5,21,7,30,613.0,130.0,1.2,15.5,426.0,674.57,534.57
2018,5,21,7,45,645.0,134.0,1.15,16.05,475.5,724.01,566.08
2018,5,21,8,0,677.0,138.0,1.1,16.6,525.0,773.19,596.49
2018,5,21,8,15,700.0,142.0,1.1,17.3,571.5,813.75,620.46
2018,5,21,8,30,723.0,146.0,1.1,18.0,618.0,853.03,643.17
2018,5,21,8,45,742.0,148.5,1.05,18.65,661.5,885.31,660.14
2018,5,21,9,0,761.0,151.0,1.0,19.3,705.0,915.67,675.59
2018,5,21,9,15,779.0,151.5,1.15,19.95,744.5,935.64,687.54
2018,5,21,9,30,797.0,152.0,1.3,20.6,784.0,958.6,701.49
2018,5,21,9,45,812.5,150.5,1.45,21.2,818.0,974.38,710.85
2018,5,21,10,0,828.0,149.0,1.6,21.8,852.0,987.4,718.5
2018,5,21,10,15,835.0,150.5,1.75,22.2,878.0,992.39,721.58
2018,5,21,10,30,842.0,152.0,1.9,22.6,904.0,994.36,722.83
2018,5,21,10,45,848.0,152.5,2.1,23.05,924.0,991.27,721.31
2018,5,21,11,0,854.0,153.0,2.3,23.5,944.0,977.14,712.6
2018,5,21,11,15,857.5,153.0,2.45,23.75,956.5,965.65,705.66
2018,5,21,11,30,861.0,153.0,2.6,24.0,969.0,951.33,696.8
2018,5,21,11,45,862.5,153.5,2.7,24.25,974.5,932.9,684.8
2018,5,21,12,0,864.0,154.0,2.8,24.5,980.0,911.87,671.09
2018,5,21,12,15,860.5,156.0,2.95,24.5,976.5,885.41,654.73
2018,5,21,12,30,857.0,158.0,3.1,24.5,973.0,856.81,636.77
2018,5,21,12,45,850.0,160.0,3.2,24.55,961.0,826.49,617.04
2018,5,21,13,0,843.0,162.0,3.3,24.6,949.0,790.66,593.36
2018,5,21,13,15,839.5,159.5,3.4,24.45,931.0,751.93,567.29
2018,5,21,13,30,836.0,157.0,3.5,24.3,913.0,711.75,538.92
2018,5,21,13,45,829.5,155.0,3.55,24.1,888.0,668.79,507.77
2018,5,21,14,0,823.0,153.0,3.6,23.9,863.0,624.93,475.2
2018,5,21,14,15,814.5,150.0,3.65,23.65,831.5,578.39,439.93
2018,5,21,14,30,806.0,147.0,3.7,23.4,800.0,531.52,403.44
2018,5,21,14,45,794.5,143.5,3.75,23.1,763.0,482.71,364.57
2018,5,21,15,0,783.0,140.0,3.8,22.8,726.0,434.24,324.88
2018,5,21,15,15,768.0,137.0,3.8,22.8,684.5,385.46,283.64
2018,5,21,15,30,753.0,134.0,3.8,22.8,643.0,337.77,242.58
2018,5,21,15,45,734.5,129.5,3.8,21.85,597.5,283.59,197.11
2018,5,21,16,0,716.0,125.0,3.8,20.9,552.0,236.42,157.2
2018,5,21,16,15,693.5,119.5,3.75,20.2,504.0,189.84,119.15
2018,5,21,16,30,671.0,114.0,3.7,19.5,456.0,145.81,86.45
2018,5,21,16,45,640.0,107.5,3.7,18.8,406.0,103.25,61.25
2018,5,21,17,0,609.0,101.0,3.7,18.1,356.0,65.49,51.86
2018,5,21,17,15,565.0,94.5,3.7,17.3,306.0,63.75,50.68
2018,5,21,17,30,521.0,88.0,3.7,16.5,256.0,61.88,49.27
2018,5,21,17,45,460.5,79.0,3.65,15.65,208.5,57.18,45.24
2018,5,21,18,0,400.0,70.0,3.6,14.8,161.0,51.85,40.47
2018,5,21,18,15,313.5,59.0,3.6,14.3,119.5,44.66,33.75
2018,5,21,18,30,227.0,48.0,3.6,13.8,78.0,37.16,26.44
2018,5,21,18,45,136.5,31.5,3.6,13.25,47.5,24.79,12.66
2018,5,21,19,0,46.0,15.0,3.6,12.7,17.0,14.3,0.0
2018,5,21,19,15,23.0,7.5,3.6,12.55,8.5,7.15,0.0
2018,5,21,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,45,5.5,2.5,2.9,11.85,2.5,0.0,0.0
2018,5,22,5,0,11.0,5.0,2.9,11.9,5.0,9.08,0.0
2018,5,22,5,15,40.5,14.0,2.95,12.1,17.5,40.13,0.0
2018,5,22,5,30,70.0,23.0,3.0,12.3,30.0,70.86,51.12
2018,5,22,5,45,115.5,33.5,3.05,12.45,53.0,110.05,87.79
2018,5,22,6,0,161.0,44.0,3.1,12.6,76.0,165.26,136.73
2018,5,22,6,15,96.0,51.5,3.1,12.9,72.0,127.26,105.03
2018,5,22,6,30,31.0,59.0,3.1,13.2,68.0,78.97,62.95
2018,5,22,6,45,29.5,96.5,3.1,13.45,106.5,120.84,98.37
2018,5,22,7,0,28.0,134.0,3.1,13.7,145.0,163.12,133.32
2018,5,22,7,15,51.0,166.0,3.05,14.05,189.5,217.31,178.14
2018,5,22,7,30,74.0,198.0,3.0,14.4,234.0,272.49,222.75
2018,5,22,7,45,65.5,214.5,3.0,14.75,249.0,283.19,229.86
2018,5,22,8,0,57.0,231.0,3.0,15.1,264.0,293.24,236.48
2018,5,22,8,15,51.5,247.5,3.05,15.65,279.0,305.35,244.61
2018,5,22,8,30,46.0,264.0,3.1,16.2,294.0,317.0,252.29
2018,5,22,8,45,60.5,290.0,3.1,16.75,332.5,357.62,283.1
2018,5,22,9,0,75.0,316.0,3.1,17.3,371.0,398.21,313.26
2018,5,22,9,15,96.0,343.5,3.2,17.7,417.5,446.53,349.33
2018,5,22,9,30,117.0,371.0,3.3,18.1,464.0,508.11,394.56
2018,5,22,9,45,140.5,391.0,3.35,18.55,507.0,549.48,424.2
2018,5,22,10,0,164.0,411.0,3.4,19.0,550.0,590.12,452.99
2018,5,22,10,15,226.0,413.5,3.45,19.3,612.0,649.12,496.41
2018,5,22,10,30,288.0,416.0,3.5,19.6,674.0,717.71,545.57
2018,5,22,10,45,355.0,397.5,3.6,19.9,722.0,756.23,573.68
2018,5,22,11,0,422.0,379.0,3.7,20.2,770.0,800.39,605.43
2018,5,22,11,15,621.0,274.5,3.75,20.3,859.0,874.91,662.83
2018,5,22,11,30,820.0,170.0,3.8,20.4,948.0,937.64,706.73
2018,5,22,11,45,856.0,151.0,3.85,20.5,966.5,925.52,697.78
2018,5,22,12,0,892.0,132.0,3.9,20.6,985.0,917.4,692.24
2018,5,22,12,15,889.0,133.5,3.95,20.5,982.0,890.56,674.37
2018,5,22,12,30,886.0,135.0,4.0,20.4,979.0,861.48,655.01
2018,5,22,12,45,881.0,137.0,4.0,20.3,968.5,829.14,633.05
2018,5,22,13,0,876.0,139.0,4.0,20.2,958.0,794.95,609.69
2018,5,22,13,15,871.5,138.5,4.05,20.0,940.5,757.29,584.12
2018,5,22,13,30,867.0,138.0,4.1,19.8,923.0,718.09,555.7
2018,5,22,13,45,860.5,137.0,4.1,19.65,898.5,675.81,523.9
2018,5,22,14,0,854.0,136.0,4.1,19.5,874.0,632.47,490.63
2018,5,22,14,15,845.0,134.0,4.1,19.25,842.5,586.06,454.45
2018,5,22,14,30,836.0,132.0,4.1,19.0,811.0,535.48,414.28
2018,5,22,14,45,824.5,130.5,4.1,18.8,774.5,487.03,374.54
2018,5,22,15,0,813.0,129.0,4.1,18.6,738.0,438.85,333.96
2018,5,22,15,15,799.0,125.5,4.1,18.6,696.0,388.6,290.66
2018,5,22,15,30,785.0,122.0,4.1,18.6,654.0,339.28,247.38
2018,5,22,15,45,766.0,119.5,4.0,18.05,608.5,290.62,204.85
2018,5,22,16,0,747.0,117.0,3.9,17.5,563.0,238.27,159.72
2018,5,22,16,15,722.5,112.5,3.85,17.1,514.0,190.59,120.0
2018,5,22,16,30,698.0,108.0,3.8,16.7,465.0,145.64,85.96
2018,5,22,16,45,665.5,103.5,3.75,16.3,415.0,103.11,60.43
2018,5,22,17,0,633.0,99.0,3.7,15.9,365.0,64.39,51.36
2018,5,22,17,15,589.5,92.5,3.65,15.45,314.5,62.08,49.58
2018,5,22,17,30,546.0,86.0,3.6,15.0,264.0,60.11,48.0
2018,5,22,17,45,486.5,78.0,3.5,14.5,216.0,56.67,45.01
2018,5,22,18,0,427.0,70.0,3.4,14.0,168.0,51.84,40.6
2018,5,22,18,15,342.5,59.0,3.3,13.65,125.0,44.64,33.85
2018,5,22,18,30,258.0,48.0,3.2,13.3,82.0,37.13,26.54
2018,5,22,18,45,160.5,32.5,3.1,12.95,50.5,25.58,13.71
2018,5,22,19,0,63.0,17.0,3.0,12.6,19.0,16.2,0.0
2018,5,22,19,15,31.5,8.5,3.0,12.55,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.5,1.95,12.0,1.5,0.0,0.0
2018,5,23,5,0,1.0,3.0,2.0,12.0,3.0,3.25,0.0
2018,5,23,5,15,11.5,12.0,2.1,12.2,13.0,16.33,0.0
2018,5,23,5,30,22.0,21.0,2.2,12.4,23.0,36.53,23.77
2018,5,23,5,45,123.0,34.5,2.3,12.55,58.0,115.51,92.47
2018,5,23,6,0,224.0,48.0,2.4,12.7,93.0,207.65,172.59
2018,5,23,6,15,139.5,69.0,2.4,12.95,99.5,178.06,148.17
2018,5,23,6,30,55.0,90.0,2.4,13.2,106.0,131.67,108.0
2018,5,23,6,45,29.0,104.0,2.45,13.45,112.5,129.45,105.43
2018,5,23,7,0,3.0,118.0,2.5,13.7,119.0,117.56,94.3
2018,5,23,7,15,44.0,155.5,2.55,14.1,176.5,198.96,162.78
2018,5,23,7,30,85.0,193.0,2.6,14.5,234.0,275.24,225.1
2018,5,23,7,45,59.5,198.5,2.65,14.85,229.0,259.06,210.05
2018,5,23,8,0,34.0,204.0,2.7,15.2,224.0,241.81,194.42
2018,5,23,8,15,22.0,204.5,2.8,15.55,218.0,219.07,175.02
2018,5,23,8,30,10.0,205.0,2.9,15.9,212.0,207.68,164.76
2018,5,23,8,45,13.5,227.0,3.0,16.3,236.5,232.65,184.13
2018,5,23,9,0,17.0,249.0,3.1,16.7,261.0,257.58,203.16
2018,5,23,9,15,18.5,262.5,3.2,17.2,276.5,271.8,213.5
2018,5,23,9,30,20.0,276.0,3.3,17.7,292.0,285.96,223.74
2018,5,23,9,45,30.5,313.0,3.4,18.2,338.5,345.05,268.74
