Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,10,0,41.0,350.0,3.5,18.7,385.0,391.99,303.62
2018,5,23,10,15,46.0,369.5,3.6,19.0,410.0,414.51,319.85
2018,5,23,10,30,51.0,389.0,3.7,19.3,435.0,436.47,335.67
2018,5,23,10,45,42.5,379.0,3.75,19.65,418.0,414.69,318.34
2018,5,23,11,0,34.0,369.0,3.8,20.0,401.0,393.27,301.48
2018,5,23,11,15,65.5,386.5,3.85,20.1,448.5,437.2,335.24
2018,5,23,11,30,97.0,404.0,3.9,20.2,496.0,486.17,372.03
2018,5,23,11,45,203.5,403.0,3.95,20.35,597.5,575.5,440.35
2018,5,23,12,0,310.0,402.0,4.0,20.5,699.0,662.66,505.21
2018,5,23,12,15,368.5,382.5,4.0,20.5,734.5,680.69,519.06
2018,5,23,12,30,427.0,363.0,4.0,20.5,770.0,696.28,531.31
2018,5,23,12,45,648.5,253.0,3.95,20.5,863.5,752.92,576.9
2018,5,23,13,0,870.0,143.0,3.9,20.5,957.0,794.88,608.99
2018,5,23,13,15,886.5,130.5,3.9,20.45,947.0,762.43,586.18
2018,5,23,13,30,903.0,118.0,3.9,20.4,937.0,726.93,560.8
2018,5,23,13,45,899.5,116.0,3.9,20.3,913.0,684.48,528.94
2018,5,23,14,0,896.0,114.0,3.9,20.2,889.0,640.67,495.39
2018,5,23,14,15,890.5,111.5,3.9,20.05,859.0,594.13,459.07
2018,5,23,14,30,885.0,109.0,3.9,19.9,829.0,546.77,421.16
2018,5,23,14,45,877.0,107.0,3.85,19.7,793.0,498.03,381.14
2018,5,23,15,0,869.0,105.0,3.8,19.5,757.0,449.06,339.88
2018,5,23,15,15,856.0,103.0,3.8,19.5,715.0,398.25,296.09
2018,5,23,15,30,843.0,101.0,3.8,19.5,673.0,348.11,252.02
2018,5,23,15,45,827.5,97.5,3.8,18.9,627.0,290.41,202.24
2018,5,23,16,0,812.0,94.0,3.8,18.3,581.0,240.4,158.6
2018,5,23,16,15,791.5,90.5,3.75,17.85,532.0,191.21,117.24
2018,5,23,16,30,771.0,87.0,3.7,17.4,483.0,144.3,81.38
2018,5,23,16,45,743.5,83.0,3.65,17.0,432.0,99.04,53.9
2018,5,23,17,0,716.0,79.0,3.6,16.6,381.0,57.09,44.8
2018,5,23,17,15,677.0,74.0,3.5,16.05,329.5,48.07,37.09
2018,5,23,17,30,638.0,69.0,3.4,15.5,278.0,46.56,35.9
2018,5,23,17,45,582.5,63.0,3.3,14.95,228.5,44.11,33.78
2018,5,23,18,0,527.0,57.0,3.2,14.4,179.0,41.53,31.41
2018,5,23,18,15,442.5,49.5,3.05,13.9,134.5,37.48,27.54
2018,5,23,18,30,358.0,42.0,2.9,13.4,90.0,33.31,23.27
2018,5,23,18,45,236.0,29.5,2.75,12.9,56.0,23.98,12.86
2018,5,23,19,0,114.0,17.0,2.6,12.4,22.0,16.2,0.0
2018,5,23,19,15,57.0,8.5,2.6,12.25,11.0,8.1,0.0
2018,5,23,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,24,4,45,14.0,4.0,1.95,11.0,4.0,0.0,0.0
2018,5,24,5,0,28.0,8.0,2.0,11.1,8.0,18.67,0.0
2018,5,24,5,15,122.0,24.0,2.0,11.4,35.5,100.88,20.93
2018,5,24,5,30,216.0,40.0,2.0,11.7,63.0,181.04,139.13
2018,5,24,5,45,164.5,33.0,2.0,11.95,56.0,146.88,118.78
2018,5,24,6,0,113.0,26.0,2.0,12.2,49.0,109.58,89.56
2018,5,24,6,15,56.5,29.0,1.95,12.65,40.5,72.76,58.17
2018,5,24,6,30,0.0,32.0,1.9,13.1,32.0,29.69,19.97
2018,5,24,6,45,0.0,48.0,1.9,13.55,48.0,44.6,32.71
2018,5,24,7,0,0.0,64.0,1.9,14.0,64.0,59.53,45.26
2018,5,24,7,15,0.0,79.5,1.9,14.6,79.5,74.01,57.2
2018,5,24,7,30,0.0,95.0,1.9,15.2,95.0,89.15,69.49
2018,5,24,7,45,0.0,100.5,1.9,15.75,100.5,94.31,73.36
2018,5,24,8,0,0.0,106.0,1.9,16.3,106.0,99.51,77.22
2018,5,24,8,15,0.0,103.5,1.9,16.85,103.5,96.91,74.67
2018,5,24,8,30,0.0,101.0,1.9,17.4,101.0,94.42,72.26
2018,5,24,8,45,2.5,141.0,1.95,17.9,143.0,135.68,105.36
2018,5,24,9,0,5.0,181.0,2.0,18.4,185.0,177.35,138.09
2018,5,24,9,15,12.0,227.0,2.05,18.9,236.5,229.57,178.63
2018,5,24,9,30,19.0,273.0,2.1,19.4,288.0,281.94,218.4
2018,5,24,9,45,32.5,317.0,2.15,19.85,344.0,351.24,270.43
2018,5,24,10,0,46.0,361.0,2.2,20.3,400.0,408.5,312.31
2018,5,24,10,15,39.0,357.5,2.3,20.7,391.5,395.15,301.19
2018,5,24,10,30,32.0,354.0,2.4,21.1,383.0,381.93,290.57
2018,5,24,10,45,22.0,297.5,2.45,21.45,317.5,312.63,238.2
2018,5,24,11,0,12.0,241.0,2.5,21.8,252.0,239.34,182.27
2018,5,24,11,15,8.0,199.5,2.6,22.0,207.0,195.4,148.49
2018,5,24,11,30,4.0,158.0,2.7,22.2,162.0,152.04,114.75
2018,5,24,11,45,3.0,143.5,2.8,22.45,146.5,137.25,103.14
2018,5,24,12,0,2.0,129.0,2.9,22.7,131.0,122.57,91.56
2018,5,24,12,15,7.0,179.5,3.0,22.6,186.0,173.89,131.72
2018,5,24,12,30,12.0,230.0,3.1,22.5,241.0,224.51,170.79
2018,5,24,12,45,46.0,324.5,3.2,22.4,367.5,337.65,257.38
2018,5,24,13,0,80.0,419.0,3.3,22.3,494.0,444.53,336.93
2018,5,24,13,15,61.5,398.0,3.45,21.8,455.0,406.19,308.73
2018,5,24,13,30,43.0,377.0,3.6,21.3,416.0,369.62,282.08
2018,5,24,13,45,39.0,356.5,3.7,20.8,391.0,344.7,264.2
2018,5,24,14,0,35.0,336.0,3.8,20.3,366.0,320.46,246.6
2018,5,24,14,15,24.5,296.0,3.9,19.65,316.5,276.87,214.01
2018,5,24,14,30,14.0,256.0,4.0,19.0,267.0,239.89,186.14
2018,5,24,14,45,11.5,235.5,4.1,18.4,244.5,219.28,170.75
2018,5,24,15,0,9.0,215.0,4.2,17.8,222.0,199.04,155.48
2018,5,24,15,15,9.5,206.5,4.2,17.8,213.5,190.56,149.05
2018,5,24,15,30,10.0,198.0,4.2,17.8,205.0,182.02,142.51
2018,5,24,15,45,7.0,176.0,4.15,16.85,180.5,161.11,126.57
2018,5,24,16,0,4.0,154.0,4.1,15.9,156.0,140.61,110.79
2018,5,24,16,15,37.5,163.5,4.0,15.7,183.0,147.07,115.04
2018,5,24,16,30,71.0,173.0,3.9,15.5,210.0,153.65,119.5
2018,5,24,16,45,67.0,166.5,3.8,15.25,198.5,142.06,111.31
2018,5,24,17,0,63.0,160.0,3.7,15.0,187.0,130.33,109.22
2018,5,24,17,15,140.0,138.5,3.55,14.75,187.5,108.12,90.22
2018,5,24,17,30,217.0,117.0,3.4,14.5,188.0,87.78,72.56
2018,5,24,17,45,195.0,100.0,3.3,14.2,155.5,76.38,62.54
2018,5,24,18,0,173.0,83.0,3.2,13.9,123.0,64.5,51.87
2018,5,24,18,15,134.5,65.5,3.1,13.65,92.0,51.79,40.2
2018,5,24,18,30,96.0,48.0,3.0,13.4,61.0,40.35,29.41
2018,5,24,18,45,53.5,31.0,2.85,13.2,37.5,26.56,15.15
2018,5,24,19,0,11.0,14.0,2.7,13.0,14.0,12.94,0.0
2018,5,24,19,15,5.5,7.0,2.65,12.9,7.0,6.67,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,12.0,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,12.1,4.0,4.6,0.0
2018,5,25,5,15,11.0,14.0,1.75,12.3,15.0,18.02,0.22
2018,5,25,5,30,20.0,24.0,1.9,12.5,26.0,33.34,21.41
2018,5,25,5,45,15.5,37.0,2.0,12.7,39.0,45.9,33.23
2018,5,25,6,0,11.0,50.0,2.1,12.9,52.0,53.83,40.51
2018,5,25,6,15,5.5,46.5,2.15,13.25,47.5,46.64,34.55
2018,5,25,6,30,0.0,43.0,2.2,13.6,43.0,39.93,28.71
2018,5,25,6,45,0.0,50.0,2.25,13.95,50.0,46.46,34.23
2018,5,25,7,0,0.0,57.0,2.3,14.3,57.0,52.99,39.65
2018,5,25,7,15,21.0,116.0,2.3,14.7,126.0,134.73,108.75
2018,5,25,7,30,42.0,175.0,2.3,15.1,195.0,218.5,177.33
2018,5,25,7,45,87.0,213.0,2.3,15.55,261.0,299.35,242.42
2018,5,25,8,0,132.0,251.0,2.3,16.0,327.0,395.77,317.5
2018,5,25,8,15,105.0,261.0,2.35,16.3,324.5,368.85,294.27
2018,5,25,8,30,78.0,271.0,2.4,16.6,322.0,354.26,281.05
2018,5,25,8,45,52.0,262.0,2.45,16.95,297.0,318.26,251.37
2018,5,25,9,0,26.0,253.0,2.5,17.3,272.0,282.12,221.57
2018,5,25,9,15,22.0,248.5,2.6,17.65,265.0,271.9,212.92
2018,5,25,9,30,18.0,244.0,2.7,18.0,258.0,251.78,196.55
2018,5,25,9,45,24.0,274.0,2.75,18.4,294.0,297.67,231.64
2018,5,25,10,0,30.0,304.0,2.8,18.8,330.0,333.04,257.99
2018,5,25,10,15,32.0,320.5,2.85,19.0,349.0,349.99,270.24
2018,5,25,10,30,34.0,337.0,2.9,19.2,368.0,366.53,282.19
2018,5,25,10,45,36.0,338.5,2.95,19.45,371.5,367.47,282.44
2018,5,25,11,0,38.0,340.0,3.0,19.7,375.0,368.24,282.64
2018,5,25,11,15,25.5,297.0,3.1,19.7,320.5,311.35,239.29
2018,5,25,11,30,13.0,254.0,3.2,19.7,266.0,251.29,193.12
2018,5,25,11,45,13.0,255.5,3.25,19.7,267.5,251.88,193.67
2018,5,25,12,0,13.0,257.0,3.3,19.7,269.0,252.39,194.04
2018,5,25,12,15,11.5,239.5,3.35,19.7,250.5,233.81,179.7
2018,5,25,12,30,10.0,222.0,3.4,19.7,232.0,215.43,165.52
2018,5,25,12,45,5.0,152.5,3.5,19.7,157.5,146.28,111.47
2018,5,25,13,0,0.0,83.0,3.6,19.7,83.0,77.59,56.92
2018,5,25,13,15,0.0,85.0,3.6,19.6,85.0,79.44,58.51
2018,5,25,13,30,0.0,87.0,3.6,19.5,87.0,81.28,60.06
2018,5,25,13,45,17.5,134.0,3.65,19.4,149.0,134.69,103.2
2018,5,25,14,0,35.0,181.0,3.7,19.3,211.0,186.08,144.14
2018,5,25,14,15,63.0,167.0,3.7,19.15,219.0,184.53,143.34
2018,5,25,14,30,91.0,153.0,3.7,19.0,227.0,182.71,142.09
2018,5,25,14,45,125.0,171.5,3.65,18.85,268.5,203.3,158.1
2018,5,25,15,0,159.0,190.0,3.6,18.7,310.0,224.46,173.99
2018,5,25,15,15,148.5,202.5,3.6,18.7,309.5,227.56,175.64
2018,5,25,15,30,138.0,215.0,3.6,18.7,309.0,224.51,172.64
2018,5,25,15,45,82.0,210.0,3.5,18.3,265.0,196.29,151.49
2018,5,25,16,0,26.0,205.0,3.4,17.9,221.0,180.52,141.1
2018,5,25,16,15,14.0,169.5,3.3,17.7,178.0,153.84,120.53
2018,5,25,16,30,2.0,134.0,3.2,17.5,135.0,121.42,95.1
2018,5,25,16,45,27.0,128.5,3.1,17.25,140.0,112.42,87.33
2018,5,25,17,0,52.0,123.0,3.0,17.0,145.0,105.24,86.67
2018,5,25,17,15,203.5,111.0,2.85,16.7,181.0,82.95,67.58
2018,5,25,17,30,355.0,99.0,2.7,16.4,217.0,69.42,55.91
2018,5,25,17,45,361.5,85.5,2.55,16.1,187.5,61.47,48.96
2018,5,25,18,0,368.0,72.0,2.4,15.8,158.0,53.03,41.4
2018,5,25,18,15,296.0,59.0,2.2,15.4,117.5,44.36,33.44
2018,5,25,18,30,224.0,46.0,2.0,15.0,77.0,35.3,24.92
2018,5,25,18,45,158.0,32.5,1.75,14.6,50.0,25.42,14.44
2018,5,25,19,0,92.0,19.0,1.5,14.2,23.0,15.11,0.0
2018,5,25,19,15,46.0,9.5,1.45,13.95,11.5,9.05,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,26,4,45,3.5,2.5,1.5,12.45,2.5,0.0,0.0
2018,5,26,5,0,7.0,5.0,1.6,12.5,5.0,7.54,0.0
2018,5,26,5,15,27.0,14.5,1.75,12.7,17.0,29.84,5.6
2018,5,26,5,30,47.0,24.0,1.9,12.9,29.0,52.86,37.35
2018,5,26,5,45,31.0,32.5,2.05,13.05,36.5,55.06,41.09
2018,5,26,6,0,15.0,41.0,2.2,13.2,44.0,48.95,36.42
2018,5,26,6,15,8.0,53.5,2.2,13.4,55.0,54.75,41.51
2018,5,26,6,30,1.0,66.0,2.2,13.6,66.0,62.59,48.09
2018,5,26,6,45,0.5,61.5,2.2,13.8,61.5,57.54,43.71
2018,5,26,7,0,0.0,57.0,2.2,14.0,57.0,52.99,39.69
2018,5,26,7,15,0.0,69.5,2.15,14.25,69.5,64.67,49.4
2018,5,26,7,30,0.0,82.0,2.1,14.5,82.0,76.36,58.98
2018,5,26,7,45,0.0,72.5,2.1,14.75,72.5,67.5,51.3
2018,5,26,8,0,0.0,63.0,2.1,15.0,63.0,58.64,43.69
2018,5,26,8,15,0.0,67.0,2.05,15.25,67.0,62.4,46.63
2018,5,26,8,30,0.0,71.0,2.0,15.5,71.0,66.16,49.55
2018,5,26,8,45,0.0,93.0,2.0,15.75,93.0,86.76,66.29
2018,5,26,9,0,0.0,115.0,2.0,16.0,115.0,107.89,83.26
2018,5,26,9,15,1.5,138.5,2.0,16.25,139.5,132.01,102.52
2018,5,26,9,30,3.0,162.0,2.0,16.5,164.0,156.18,121.58
2018,5,26,9,45,6.0,187.0,2.0,16.75,192.0,183.27,142.82
2018,5,26,10,0,9.0,212.0,2.0,17.0,220.0,210.3,163.76
2018,5,26,10,15,33.5,294.5,2.05,17.45,324.5,324.76,252.38
2018,5,26,10,30,58.0,377.0,2.1,17.9,429.0,431.06,331.47
2018,5,26,10,45,113.5,417.5,2.15,18.35,522.0,533.13,406.39
2018,5,26,11,0,169.0,458.0,2.2,18.8,615.0,621.63,469.48
2018,5,26,11,15,175.0,461.0,2.3,19.15,625.5,622.85,469.36
2018,5,26,11,30,181.0,464.0,2.4,19.5,636.0,623.14,469.23
2018,5,26,11,45,452.5,346.5,2.5,19.85,780.0,758.27,572.07
2018,5,26,12,0,724.0,229.0,2.6,20.2,924.0,871.47,654.87
2018,5,26,12,15,792.5,192.5,2.65,20.4,951.5,869.85,652.64
2018,5,26,12,30,861.0,156.0,2.7,20.6,979.0,862.92,647.92
2018,5,26,12,45,869.0,148.5,2.8,20.8,972.0,833.47,628.25
2018,5,26,13,0,877.0,141.0,2.9,21.0,965.0,801.55,606.9
2018,5,26,13,15,874.0,140.0,3.0,21.05,948.5,764.71,582.26
2018,5,26,13,30,871.0,139.0,3.1,21.1,932.0,726.23,554.96
2018,5,26,13,45,865.5,138.5,3.2,21.2,908.5,685.03,524.53
2018,5,26,14,0,860.0,138.0,3.3,21.3,885.0,642.69,492.52
2018,5,26,14,15,852.0,136.0,3.35,21.2,854.0,596.75,457.29
2018,5,26,14,30,844.0,134.0,3.4,21.1,823.0,546.64,418.12
2018,5,26,14,45,833.0,132.5,3.45,21.05,787.0,498.2,378.99
2018,5,26,15,0,822.0,131.0,3.5,21.0,751.0,449.96,338.96
2018,5,26,15,15,808.5,128.0,3.5,21.0,709.5,399.97,296.57
2018,5,26,15,30,795.0,125.0,3.5,21.0,668.0,350.85,254.07
2018,5,26,15,45,774.5,123.0,3.5,20.6,622.0,301.76,211.73
2018,5,26,16,0,754.0,121.0,3.5,20.2,576.0,248.98,166.72
2018,5,26,16,15,719.0,117.5,3.5,19.85,522.0,199.95,126.49
2018,5,26,16,30,684.0,114.0,3.5,19.5,468.0,154.71,92.35
2018,5,26,16,45,651.5,109.5,3.5,19.1,419.0,112.8,66.17
2018,5,26,17,0,619.0,105.0,3.5,18.7,370.0,74.69,52.0
2018,5,26,17,15,579.0,100.0,3.45,18.15,322.0,67.51,53.75
2018,5,26,17,30,539.0,95.0,3.4,17.6,274.0,67.12,53.63
2018,5,26,17,45,476.5,86.5,3.35,17.05,225.0,62.45,49.64
2018,5,26,18,0,414.0,78.0,3.3,16.5,176.0,57.67,45.36
2018,5,26,18,15,328.0,66.5,3.2,15.95,132.5,50.26,38.53
2018,5,26,18,30,242.0,55.0,3.1,15.4,89.0,42.54,31.14
2018,5,26,18,45,149.0,38.0,3.0,14.85,56.5,30.84,18.95
2018,5,26,19,0,56.0,21.0,2.9,14.3,24.0,17.38,0.0
2018,5,26,19,15,28.0,10.5,2.8,14.1,12.0,10.01,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,4,45,15.5,5.0,1.15,11.75,5.5,0.0,0.0
2018,5,27,5,0,31.0,10.0,1.2,12.0,11.0,21.83,0.0
2018,5,27,5,15,119.0,26.0,1.35,12.65,38.0,103.86,37.72
2018,5,27,5,30,207.0,42.0,1.5,13.3,65.0,179.36,138.15
2018,5,27,5,45,299.5,54.0,1.65,13.9,106.0,250.7,202.94
2018,5,27,6,0,392.0,66.0,1.8,14.5,147.0,330.92,272.08
2018,5,27,6,15,460.0,74.0,1.8,15.2,194.5,402.11,331.49
2018,5,27,6,30,528.0,82.0,1.8,15.9,242.0,476.44,391.09
2018,5,27,6,45,578.0,87.5,1.8,16.55,292.5,539.28,439.42
2018,5,27,7,0,628.0,93.0,1.8,17.2,343.0,604.41,487.36
2018,5,27,7,15,645.0,102.0,1.85,18.0,389.0,649.95,518.12
2018,5,27,7,30,662.0,111.0,1.9,18.8,435.0,694.86,547.66
2018,5,27,7,45,587.0,145.0,1.95,19.6,455.0,689.81,540.55
2018,5,27,8,0,512.0,179.0,2.0,20.4,475.0,672.17,523.47
2018,5,27,8,15,582.5,171.5,2.05,20.95,534.5,743.89,573.81
2018,5,27,8,30,653.0,164.0,2.1,21.5,594.0,811.71,618.08
2018,5,27,8,45,723.0,148.0,2.2,22.1,653.5,869.56,654.81
2018,5,27,9,0,793.0,132.0,2.3,22.7,713.0,922.84,687.91
2018,5,27,9,15,826.5,124.0,2.35,23.15,758.0,954.18,705.99
2018,5,27,9,30,860.0,116.0,2.4,23.6,803.0,975.19,717.4
2018,5,27,9,45,868.5,117.5,2.5,24.05,835.5,988.3,724.28
2018,5,27,10,0,877.0,119.0,2.6,24.5,868.0,998.51,729.42
2018,5,27,10,15,884.0,119.5,2.65,24.9,894.5,1003.2,730.77
2018,5,27,10,30,891.0,120.0,2.7,25.3,921.0,1004.86,730.31
2018,5,27,10,45,895.0,120.0,2.75,25.7,939.5,1000.0,725.8
2018,5,27,11,0,899.0,120.0,2.8,26.1,958.0,992.11,719.51
2018,5,27,11,15,901.5,121.0,2.85,26.4,970.5,980.76,711.39
2018,5,27,11,30,904.0,122.0,2.9,26.7,983.0,966.45,701.47
2018,5,27,11,45,904.5,122.0,3.0,26.95,987.5,946.49,688.48
2018,5,27,12,0,905.0,122.0,3.1,27.2,992.0,923.87,673.77
2018,5,27,12,15,904.0,122.0,3.15,27.35,989.0,897.41,656.43
2018,5,27,12,30,903.0,122.0,3.2,27.5,986.0,868.61,637.52
2018,5,27,12,45,900.5,122.0,3.3,27.65,976.0,836.37,616.52
2018,5,27,13,0,898.0,122.0,3.4,27.8,966.0,802.12,593.99
2018,5,27,13,15,894.5,121.0,3.45,27.75,949.0,764.38,569.12
2018,5,27,13,30,891.0,120.0,3.5,27.7,932.0,724.99,542.31
2018,5,27,13,45,886.0,119.0,3.6,27.7,908.0,683.11,512.11
2018,5,27,14,0,881.0,118.0,3.7,27.7,884.0,640.01,480.29
2018,5,27,14,15,874.0,116.0,3.7,27.6,853.5,593.91,445.43
2018,5,27,14,30,867.0,114.0,3.7,27.5,823.0,547.13,409.18
2018,5,27,14,45,857.5,111.5,3.7,27.4,786.5,498.28,370.46
2018,5,27,15,0,848.0,109.0,3.7,27.3,750.0,449.38,330.69
2018,5,27,15,15,835.0,106.5,3.7,27.3,708.5,399.33,289.01
2018,5,27,15,30,822.0,104.0,3.7,27.3,667.0,343.78,242.47
2018,5,27,15,45,807.0,101.0,3.6,26.85,622.5,294.05,200.15
2018,5,27,16,0,792.0,98.0,3.5,26.4,578.0,245.68,158.99
2018,5,27,16,15,771.5,95.0,3.45,26.05,530.0,197.94,119.77
2018,5,27,16,30,751.0,92.0,3.4,25.7,482.0,152.48,85.42
2018,5,27,16,45,723.0,88.0,3.35,25.3,432.0,108.17,58.02
2018,5,27,17,0,695.0,84.0,3.3,24.9,382.0,61.54,38.37
2018,5,27,17,15,657.5,78.5,3.1,24.2,331.5,50.94,38.25
2018,5,27,17,30,620.0,73.0,2.9,23.5,281.0,49.21,36.96
2018,5,27,17,45,566.0,67.5,2.75,22.8,232.5,47.31,35.43
2018,5,27,18,0,512.0,62.0,2.6,22.1,184.0,45.34,33.7
2018,5,27,18,15,432.0,53.5,2.3,21.05,139.5,40.59,29.43
2018,5,27,18,30,352.0,45.0,2.0,20.0,95.0,35.62,24.71
2018,5,27,18,45,239.0,33.0,1.7,19.0,61.0,25.81,14.85
2018,5,27,19,0,126.0,21.0,1.4,18.0,27.0,16.72,0.0
2018,5,27,19,15,63.0,10.5,1.3,17.6,13.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,28,4,45,39.5,5.5,1.15,13.75,6.5,0.0,0.0
2018,5,28,5,0,79.0,11.0,1.2,14.0,13.0,41.89,0.0
2018,5,28,5,15,201.0,23.5,1.35,14.7,42.5,137.1,55.79
2018,5,28,5,30,323.0,36.0,1.5,15.4,72.0,228.39,175.61
2018,5,28,5,45,413.5,43.5,1.7,16.05,114.0,301.01,241.91
2018,5,28,6,0,504.0,51.0,1.9,16.7,156.0,381.13,310.61
2018,5,28,6,15,563.5,57.5,1.85,17.5,204.5,447.72,365.47
2018,5,28,6,30,623.0,64.0,1.8,18.3,253.0,518.34,420.87
2018,5,28,6,45,664.5,68.0,1.7,19.1,303.5,576.52,463.57
2018,5,28,7,0,706.0,72.0,1.6,19.9,354.0,633.31,502.24
2018,5,28,7,15,735.5,76.0,1.6,20.95,405.0,685.47,536.1
2018,5,28,7,30,765.0,80.0,1.6,22.0,456.0,737.7,568.79
2018,5,28,7,45,787.5,82.5,1.6,23.05,505.0,781.89,594.83
2018,5,28,8,0,810.0,85.0,1.6,24.1,554.0,825.12,619.54
2018,5,28,8,15,827.0,88.0,1.65,24.9,601.0,855.25,636.04
2018,5,28,8,30,844.0,91.0,1.7,25.7,648.0,891.05,656.19
2018,5,28,8,45,857.0,93.0,1.8,26.5,691.0,919.96,672.08
2018,5,28,9,0,870.0,95.0,1.9,27.3,734.0,946.57,686.42
2018,5,28,9,15,877.0,98.0,2.0,28.05,771.0,966.0,696.24
2018,5,28,9,30,884.0,101.0,2.1,28.8,808.0,982.61,704.33
2018,5,28,9,45,887.5,105.5,2.2,29.55,840.0,994.48,709.48
2018,5,28,10,0,891.0,110.0,2.3,30.3,872.0,1003.24,712.76
2018,5,28,10,15,897.5,111.0,2.4,30.7,898.5,1008.12,714.72
2018,5,28,10,30,904.0,112.0,2.5,31.1,925.0,1009.92,714.86
2018,5,28,10,45,908.5,112.5,2.6,31.5,944.5,1006.13,711.62
2018,5,28,11,0,913.0,113.0,2.7,31.9,964.0,999.24,706.55
2018,5,28,11,15,915.5,113.5,2.8,32.05,976.5,987.36,699.15
2018,5,28,11,30,918.0,114.0,2.9,32.2,989.0,972.5,689.94
2018,5,28,11,45,919.5,114.0,2.95,32.4,994.5,953.34,677.52
2018,5,28,12,0,921.0,114.0,3.0,32.6,1000.0,931.43,663.41
2018,5,28,12,15,920.0,114.5,3.05,32.65,997.5,905.17,646.91
2018,5,28,12,30,919.0,115.0,3.1,32.7,995.0,876.51,628.82
2018,5,28,12,45,917.0,115.0,3.15,32.75,985.5,844.31,608.34
2018,5,28,13,0,915.0,115.0,3.2,32.8,976.0,810.01,586.37
2018,5,28,13,15,911.5,114.5,3.3,32.75,959.0,772.21,562.35
2018,5,28,13,30,908.0,114.0,3.4,32.7,942.0,732.7,536.61
2018,5,28,13,45,902.5,113.0,3.45,32.65,917.5,689.91,506.41
2018,5,28,14,0,897.0,112.0,3.5,32.6,893.0,645.9,474.64
2018,5,28,14,15,889.5,110.5,3.5,32.5,862.5,599.32,440.22
2018,5,28,14,30,882.0,109.0,3.5,32.4,832.0,552.07,404.42
2018,5,28,14,45,872.0,107.5,3.55,32.25,795.5,503.18,366.65
2018,5,28,15,0,862.0,106.0,3.6,32.1,759.0,454.25,327.79
2018,5,28,15,15,850.0,103.5,3.6,32.1,717.5,403.94,286.7
2018,5,28,15,30,838.0,101.0,3.6,32.1,676.0,354.2,245.23
2018,5,28,15,45,821.5,98.0,3.55,31.6,630.0,297.06,198.33
2018,5,28,16,0,805.0,95.0,3.5,31.1,584.0,247.65,157.19
2018,5,28,16,15,783.5,92.5,3.45,30.65,535.5,199.49,118.32
2018,5,28,16,30,762.0,90.0,3.4,30.2,487.0,153.7,84.24
2018,5,28,16,45,734.5,85.5,3.4,29.75,436.5,108.44,56.35
2018,5,28,17,0,707.0,81.0,3.4,29.3,386.0,66.46,40.44
2018,5,28,17,15,670.0,76.5,3.2,28.4,335.5,49.42,36.26
2018,5,28,17,30,633.0,72.0,3.0,27.5,285.0,48.38,35.6
2018,5,28,17,45,581.0,66.0,2.85,26.65,236.0,46.02,33.74
2018,5,28,18,0,529.0,60.0,2.7,25.8,187.0,43.54,31.63
2018,5,28,18,15,451.0,52.0,2.35,24.6,142.5,39.15,27.76
2018,5,28,18,30,373.0,44.0,2.0,23.4,98.0,34.56,23.47
2018,5,28,18,45,258.0,32.5,1.7,22.2,63.0,26.3,15.15
2018,5,28,19,0,143.0,21.0,1.4,21.0,28.0,16.69,0.0
2018,5,28,19,15,71.5,10.5,1.3,20.5,14.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,29,4,45,35.5,5.5,1.95,15.1,6.5,0.0,0.0
2018,5,29,5,0,71.0,11.0,2.2,15.3,13.0,38.75,0.0
2018,5,29,5,15,187.5,24.0,2.35,15.85,42.5,131.89,57.32
2018,5,29,5,30,304.0,37.0,2.5,16.4,72.0,220.19,169.53
2018,5,29,5,45,393.0,45.5,2.65,16.9,113.5,292.49,235.43
2018,5,29,6,0,482.0,54.0,2.8,17.4,155.0,372.21,304.13
2018,5,29,6,15,541.5,61.0,2.75,18.15,203.0,438.62,359.43
2018,5,29,6,30,601.0,68.0,2.7,18.9,251.0,509.03,415.48
2018,5,29,6,45,643.5,73.0,2.65,19.65,301.5,568.41,460.53
2018,5,29,7,0,686.0,78.0,2.6,20.4,352.0,629.62,503.85
2018,5,29,7,15,716.5,82.0,2.6,21.1,402.5,678.18,536.56
2018,5,29,7,30,747.0,86.0,2.6,21.8,453.0,730.62,571.14
2018,5,29,7,45,770.0,89.0,2.6,22.45,502.0,775.33,599.34
2018,5,29,8,0,793.0,92.0,2.6,23.1,551.0,819.12,626.28
2018,5,29,8,15,810.5,94.5,2.55,23.8,597.5,856.17,647.53
2018,5,29,8,30,828.0,97.0,2.5,24.5,644.0,883.68,661.95
2018,5,29,8,45,841.5,99.5,2.5,25.2,687.0,913.25,678.03
2018,5,29,9,0,855.0,102.0,2.5,25.9,730.0,940.58,692.4
2018,5,29,9,15,867.0,103.0,2.55,26.5,768.5,962.33,703.75
2018,5,29,9,30,879.0,104.0,2.6,27.1,807.0,981.46,713.44
2018,5,29,9,45,888.0,104.5,2.65,27.65,839.5,994.33,719.28
2018,5,29,10,0,897.0,105.0,2.7,28.2,872.0,1004.28,723.37
2018,5,29,10,15,902.5,106.0,2.75,28.65,898.0,1008.29,724.07
2018,5,29,10,30,908.0,107.0,2.8,29.1,924.0,1009.2,722.97
2018,5,29,10,45,911.5,108.0,2.85,29.5,943.5,1005.04,718.93
2018,5,29,11,0,915.0,109.0,2.9,29.9,963.0,997.77,713.08
2018,5,29,11,15,917.0,110.0,2.95,30.2,975.5,985.99,704.77
2018,5,29,11,30,919.0,111.0,3.0,30.5,988.0,971.22,694.67
2018,5,29,11,45,919.0,111.5,3.05,30.75,992.5,951.24,681.45
2018,5,29,12,0,919.0,112.0,3.1,31.0,997.0,928.56,666.57
2018,5,29,12,15,916.5,113.5,3.2,31.1,994.0,902.07,649.94
2018,5,29,12,30,914.0,115.0,3.3,31.2,991.0,873.22,631.7
2018,5,29,12,45,909.0,117.0,3.35,31.3,980.5,840.61,610.58
2018,5,29,13,0,904.0,119.0,3.4,31.4,970.0,806.07,588.07
2018,5,29,13,15,900.5,118.0,3.45,31.25,953.0,768.25,563.76
2018,5,29,13,30,897.0,117.0,3.5,31.1,936.0,728.76,537.72
2018,5,29,13,45,892.0,115.5,3.6,30.95,912.0,686.34,507.92
2018,5,29,14,0,887.0,114.0,3.7,30.8,888.0,642.7,476.48
2018,5,29,14,15,881.0,112.5,3.75,30.45,858.5,597.44,443.24
2018,5,29,14,30,875.0,111.0,3.8,30.1,829.0,551.39,408.44
2018,5,29,14,45,866.5,109.5,3.85,29.75,794.0,503.57,371.29
2018,5,29,15,0,858.0,108.0,3.9,29.4,759.0,455.57,332.91
2018,5,29,15,15,845.5,105.5,3.9,29.4,717.5,405.29,291.37
2018,5,29,15,30,833.0,103.0,3.9,29.4,676.0,349.44,244.94
2018,5,29,15,45,819.5,100.0,3.9,28.15,631.5,299.61,203.49
2018,5,29,16,0,806.0,97.0,3.9,26.9,587.0,250.99,162.7
2018,5,29,16,15,788.5,93.0,3.85,26.0,539.5,202.26,122.7
2018,5,29,16,30,771.0,89.0,3.8,25.1,492.0,155.51,87.03
2018,5,29,16,45,745.5,85.5,3.8,24.15,442.5,110.71,58.76
2018,5,29,17,0,720.0,82.0,3.8,23.2,393.0,69.0,42.42
2018,5,29,17,15,683.0,77.0,3.8,22.05,342.0,49.74,37.56
2018,5,29,17,30,646.0,72.0,3.8,20.9,291.0,48.32,36.6
2018,5,29,17,45,592.5,66.5,3.8,19.75,241.5,46.36,35.07
2018,5,29,18,0,539.0,61.0,3.8,18.6,192.0,44.31,33.33
2018,5,29,18,15,457.0,53.5,3.8,17.7,146.5,40.39,29.72
2018,5,29,18,30,375.0,46.0,3.8,16.8,101.0,36.34,25.74
2018,5,29,18,45,255.5,34.5,3.75,15.9,65.5,26.96,16.32
2018,5,29,19,0,136.0,23.0,3.7,15.0,30.0,18.32,0.0
2018,5,29,19,15,68.0,11.5,3.7,14.7,15.0,10.96,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,30,4,45,11.0,5.5,4.6,11.95,6.0,0.0,0.0
2018,5,30,5,0,22.0,11.0,4.7,12.0,12.0,19.26,0.0
2018,5,30,5,15,64.5,25.5,4.75,12.15,32.0,71.71,31.25
2018,5,30,5,30,107.0,40.0,4.8,12.3,52.0,116.51,89.59
2018,5,30,5,45,152.5,56.0,4.85,12.45,83.0,163.61,133.19
2018,5,30,6,0,198.0,72.0,4.9,12.6,114.0,214.54,178.92
2018,5,30,6,15,220.0,90.5,4.9,12.85,148.5,257.8,217.02
2018,5,30,6,30,242.0,109.0,4.9,13.1,183.0,302.23,255.06
2018,5,30,6,45,224.0,132.5,4.9,13.35,211.0,325.78,273.94
2018,5,30,7,0,206.0,156.0,4.9,13.6,239.0,346.93,290.12
2018,5,30,7,15,187.5,180.0,4.9,13.9,263.0,353.15,293.72
2018,5,30,7,30,169.0,204.0,4.9,14.2,287.0,369.65,305.23
2018,5,30,7,45,224.5,221.5,4.9,14.45,344.0,439.03,360.98
2018,5,30,8,0,280.0,239.0,4.9,14.7,401.0,525.01,428.11
2018,5,30,8,15,304.0,255.5,4.9,14.9,445.0,569.58,461.28
2018,5,30,8,30,328.0,272.0,4.9,15.1,489.0,614.14,494.1
2018,5,30,8,45,296.5,299.5,4.9,15.35,505.5,618.65,494.37
2018,5,30,9,0,265.0,327.0,4.9,15.6,522.0,620.48,492.83
2018,5,30,9,15,281.5,342.0,4.9,15.9,559.0,652.59,515.6
2018,5,30,9,30,298.0,357.0,4.9,16.2,596.0,683.78,537.33
2018,5,30,9,45,408.0,331.0,4.9,16.55,672.0,773.77,604.85
2018,5,30,10,0,518.0,305.0,4.9,16.9,748.0,852.33,662.51
2018,5,30,10,15,586.0,276.0,4.9,17.35,792.0,887.21,687.04
2018,5,30,10,30,654.0,247.0,4.9,17.8,836.0,918.37,708.95
2018,5,30,10,45,432.5,348.0,4.9,18.25,741.0,792.82,610.8
2018,5,30,11,0,211.0,449.0,4.9,18.7,646.0,653.69,501.95
2018,5,30,11,15,318.5,421.5,4.9,19.0,723.5,728.2,558.96
2018,5,30,11,30,426.0,394.0,4.9,19.3,801.0,795.79,608.94
2018,5,30,11,45,621.5,293.5,4.9,19.6,890.5,863.21,661.38
2018,5,30,12,0,817.0,193.0,4.9,19.9,980.0,919.51,702.04
2018,5,30,12,15,849.5,171.0,5.0,20.0,987.5,902.26,690.02
2018,5,30,12,30,882.0,149.0,5.1,20.1,995.0,877.69,673.29
2018,5,30,12,45,879.5,148.5,5.15,20.15,985.0,845.51,650.96
2018,5,30,13,0,877.0,148.0,5.2,20.2,975.0,811.41,627.19
2018,5,30,13,15,874.0,146.5,5.25,20.05,958.0,774.29,601.56
2018,5,30,13,30,871.0,145.0,5.3,19.9,941.0,735.54,573.29
2018,5,30,13,45,866.5,143.0,5.35,19.7,917.5,693.91,541.98
2018,5,30,14,0,862.0,141.0,5.4,19.5,894.0,651.07,509.05
2018,5,30,14,15,854.5,139.0,5.4,19.25,863.5,605.48,473.18
2018,5,30,14,30,847.0,137.0,5.4,19.0,833.0,555.84,433.42
2018,5,30,14,45,836.5,135.5,5.4,18.7,797.0,507.62,393.75
2018,5,30,15,0,826.0,134.0,5.4,18.4,761.0,459.56,353.17
2018,5,30,15,15,812.5,131.0,5.4,18.4,719.5,409.47,309.76
2018,5,30,15,30,799.0,128.0,5.4,18.4,678.0,360.26,266.3
2018,5,30,15,45,781.5,124.5,5.4,17.75,632.5,310.6,222.77
2018,5,30,16,0,764.0,121.0,5.4,17.1,587.0,262.6,180.64
2018,5,30,16,15,739.0,118.0,5.35,16.65,538.5,209.5,135.67
2018,5,30,16,30,714.0,115.0,5.3,16.2,490.0,164.74,100.3
2018,5,30,16,45,681.0,111.0,5.3,15.8,439.0,121.55,71.77
2018,5,30,17,0,648.0,107.0,5.3,15.4,388.0,82.21,54.87
2018,5,30,17,15,600.0,102.0,5.2,14.9,336.5,68.63,55.44
2018,5,30,17,30,552.0,97.0,5.1,14.4,285.0,68.25,55.33
2018,5,30,17,45,485.0,90.5,5.0,13.85,235.5,65.16,52.71
2018,5,30,18,0,418.0,84.0,4.9,13.3,186.0,62.0,49.85
2018,5,30,18,15,330.0,72.0,4.75,12.9,141.0,54.33,42.71
2018,5,30,18,30,242.0,60.0,4.6,12.5,96.0,46.33,35.0
2018,5,30,18,45,147.5,42.0,4.4,12.1,61.5,33.91,22.52
2018,5,30,19,0,53.0,24.0,4.2,11.7,27.0,20.42,0.0
2018,5,30,19,15,26.5,12.0,4.25,11.7,13.5,11.44,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.0,3.7,12.1,5.0,0.0,0.0
2018,5,31,5,0,9.0,10.0,3.7,12.1,10.0,13.13,0.0
2018,5,31,5,15,63.5,25.5,3.75,12.25,32.5,71.31,32.64
2018,5,31,5,30,118.0,41.0,3.8,12.4,55.0,123.47,95.31
2018,5,31,5,45,171.0,56.5,3.85,12.5,87.0,174.26,142.04
2018,5,31,6,0,224.0,72.0,3.9,12.6,119.0,229.7,191.55
2018,5,31,6,15,231.0,87.0,3.95,12.95,147.0,259.9,218.4
2018,5,31,6,30,238.0,102.0,4.0,13.3,175.0,290.28,244.38
2018,5,31,6,45,153.5,121.5,4.05,13.6,172.0,249.69,208.96
2018,5,31,7,0,69.0,141.0,4.1,13.9,169.0,201.65,166.46
2018,5,31,7,15,171.5,164.5,4.1,14.3,246.0,321.36,266.93
2018,5,31,7,30,274.0,188.0,4.1,14.7,323.0,449.29,370.09
2018,5,31,7,45,238.5,213.0,4.15,15.05,339.5,454.48,371.05
2018,5,31,8,0,203.0,238.0,4.2,15.4,356.0,442.37,359.06
2018,5,31,8,15,190.0,260.5,4.2,15.85,378.0,458.54,369.46
2018,5,31,8,30,177.0,283.0,4.2,16.3,400.0,473.2,378.45
2018,5,31,8,45,175.5,303.5,4.2,16.7,426.0,494.99,393.28
2018,5,31,9,0,174.0,324.0,4.2,17.1,452.0,515.85,407.24
2018,5,31,9,15,174.5,343.5,4.25,17.4,477.5,536.59,421.38
2018,5,31,9,30,175.0,363.0,4.3,17.7,503.0,556.41,434.76
2018,5,31,9,45,162.5,374.5,4.35,18.0,508.5,553.82,431.13
2018,5,31,10,0,150.0,386.0,4.4,18.3,514.0,550.38,427.05
2018,5,31,10,15,139.5,395.5,4.4,18.45,517.5,546.02,422.57
2018,5,31,10,30,129.0,405.0,4.4,18.6,521.0,541.01,417.68
2018,5,31,10,45,126.0,414.5,4.45,18.75,530.0,542.72,418.24
2018,5,31,11,0,123.0,424.0,4.5,18.9,539.0,543.75,418.32
2018,5,31,11,15,175.5,420.0,4.55,18.95,586.5,583.57,449.2
2018,5,31,11,30,228.0,416.0,4.6,19.0,634.0,627.18,482.27
2018,5,31,11,45,223.0,408.5,4.6,19.05,622.5,604.88,465.43
2018,5,31,12,0,218.0,401.0,4.6,19.1,611.0,582.26,448.63
2018,5,31,12,15,302.0,389.5,4.6,19.1,680.0,632.81,487.88
2018,5,31,12,30,386.0,378.0,4.6,19.1,749.0,679.31,523.21
2018,5,31,12,45,439.5,359.5,4.55,19.1,777.5,687.45,529.72
2018,5,31,13,0,493.0,341.0,4.5,19.1,806.0,691.6,533.3
2018,5,31,13,15,547.5,311.5,4.45,19.05,819.5,682.62,527.46
2018,5,31,13,30,602.0,282.0,4.4,19.0,833.0,666.81,516.4
2018,5,31,13,45,608.0,270.0,4.35,18.95,814.0,631.69,489.92
2018,5,31,14,0,614.0,258.0,4.3,18.9,795.0,595.31,462.11
2018,5,31,14,15,732.0,198.0,4.25,18.8,816.0,581.18,451.51
2018,5,31,14,30,850.0,138.0,4.2,18.7,837.0,559.48,433.72
2018,5,31,14,45,779.0,159.0,4.15,18.6,778.0,501.3,386.54
2018,5,31,15,0,708.0,180.0,4.1,18.5,719.0,443.81,339.69
2018,5,31,15,15,591.0,207.5,4.1,18.5,640.5,384.68,291.88
2018,5,31,15,30,474.0,235.0,4.1,18.5,562.0,336.79,253.53
2018,5,31,15,45,402.0,229.5,4.05,18.05,494.0,285.49,212.91
2018,5,31,16,0,330.0,224.0,4.0,17.6,426.0,248.85,184.62
2018,5,31,16,15,517.5,170.0,3.9,17.3,456.5,214.04,147.97
2018,5,31,16,30,705.0,116.0,3.8,17.0,487.0,165.78,100.93
2018,5,31,16,45,681.0,110.0,3.75,16.65,438.5,122.14,71.57
2018,5,31,17,0,657.0,104.0,3.7,16.3,390.0,81.42,53.04
2018,5,31,17,15,615.5,98.0,3.6,15.85,339.0,65.35,52.32
2018,5,31,17,30,574.0,92.0,3.5,15.4,288.0,63.95,51.3
2018,5,31,17,45,516.0,84.0,3.4,14.95,238.5,60.67,48.5
2018,5,31,18,0,458.0,76.0,3.3,14.5,189.0,55.89,44.21
2018,5,31,18,15,374.0,66.0,3.0,14.05,144.5,49.61,38.38
2018,5,31,18,30,290.0,56.0,2.7,13.6,100.0,43.08,32.06
2018,5,31,18,45,187.0,40.5,2.4,13.1,65.0,31.73,20.78
2018,5,31,19,0,84.0,25.0,2.1,12.6,30.0,20.57,0.0
2018,5,31,19,15,42.0,12.5,2.05,12.45,15.0,11.91,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.9,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,12.0,14.0,30.38,0.0
2018,6,1,5,15,143.0,28.5,1.85,12.2,43.0,120.01,60.75
2018,6,1,5,30,241.0,44.0,1.8,12.4,72.0,198.7,155.51
2018,6,1,5,45,333.5,55.0,1.8,12.65,114.0,270.64,220.79
2018,6,1,6,0,426.0,66.0,1.8,12.9,156.0,351.35,290.67
2018,6,1,6,15,490.5,73.5,1.7,13.4,204.0,421.86,349.52
2018,6,1,6,30,555.0,81.0,1.6,13.9,252.0,494.56,407.62
2018,6,1,6,45,602.5,86.0,1.55,14.4,302.0,556.07,454.74
2018,6,1,7,0,650.0,91.0,1.5,14.9,352.0,619.66,500.93
2018,6,1,7,15,684.5,95.5,1.45,15.65,403.5,674.21,537.46
2018,6,1,7,30,719.0,100.0,1.4,16.4,455.0,729.27,573.06
2018,6,1,7,45,746.0,103.0,1.35,17.15,505.0,772.27,598.92
2018,6,1,8,0,773.0,106.0,1.3,17.9,555.0,818.97,626.66
2018,6,1,8,15,793.0,108.0,1.45,18.9,602.0,857.21,649.8
2018,6,1,8,30,813.0,110.0,1.6,19.9,649.0,893.88,671.61
2018,6,1,8,45,830.0,111.5,1.7,20.9,693.0,925.31,689.06
2018,6,1,9,0,847.0,113.0,1.8,21.9,737.0,946.27,699.48
2018,6,1,9,15,862.5,113.0,1.85,22.55,777.0,970.13,712.2
2018,6,1,9,30,878.0,113.0,1.9,23.2,817.0,991.49,723.23
2018,6,1,9,45,892.0,111.5,2.0,23.8,851.5,1007.07,731.34
2018,6,1,10,0,906.0,110.0,2.1,24.4,886.0,1019.83,737.75
2018,6,1,10,15,912.0,110.5,2.15,24.85,912.5,1023.82,738.51
2018,6,1,10,30,918.0,111.0,2.2,25.3,939.0,1024.7,737.51
2018,6,1,10,45,922.0,112.0,2.25,25.75,959.0,1021.0,733.74
2018,6,1,11,0,926.0,113.0,2.3,26.2,979.0,1014.15,728.14
2018,6,1,11,15,928.5,113.5,2.4,26.55,991.5,1002.26,720.28
2018,6,1,11,30,931.0,114.0,2.5,26.9,1004.0,987.35,710.57
2018,6,1,11,45,932.0,114.0,2.6,27.25,1009.0,967.65,697.82
2018,6,1,12,0,933.0,114.0,2.7,27.6,1014.0,945.19,683.3
2018,6,1,12,15,930.5,116.0,2.75,27.8,1011.5,918.9,666.27
2018,6,1,12,30,928.0,118.0,2.8,28.0,1009.0,890.22,647.67
2018,6,1,12,45,924.0,118.0,2.85,28.25,998.0,856.29,625.4
2018,6,1,13,0,920.0,118.0,2.9,28.5,987.0,820.39,601.72
2018,6,1,13,15,916.5,117.5,3.0,28.55,970.0,782.59,577.33
2018,6,1,13,30,913.0,117.0,3.1,28.6,953.0,743.08,551.34
2018,6,1,13,45,908.5,115.5,3.15,28.65,929.0,700.49,520.87
2018,6,1,14,0,904.0,114.0,3.2,28.7,905.0,656.6,488.78
2018,6,1,14,15,897.0,112.5,3.25,28.65,874.5,610.16,454.25
2018,6,1,14,30,890.0,111.0,3.3,28.6,844.0,563.0,418.26
2018,6,1,14,45,880.5,109.0,3.35,28.5,807.5,513.71,379.79
2018,6,1,15,0,871.0,107.0,3.4,28.4,771.0,464.33,340.18
2018,6,1,15,15,859.0,105.0,3.4,28.4,729.5,414.11,298.73
2018,6,1,15,30,847.0,103.0,3.4,28.4,688.0,364.43,256.85
2018,6,1,15,45,831.0,100.5,3.55,27.85,642.5,307.51,209.7
2018,6,1,16,0,815.0,98.0,3.7,27.3,597.0,258.19,168.04
2018,6,1,16,15,795.0,94.0,3.7,26.8,548.0,208.6,127.17
2018,6,1,16,30,775.0,90.0,3.7,26.3,499.0,161.22,90.69
2018,6,1,16,45,748.0,86.5,3.75,25.8,448.5,116.08,61.43
2018,6,1,17,0,721.0,83.0,3.8,25.3,398.0,74.16,43.48
2018,6,1,17,15,685.5,78.5,3.7,24.45,347.5,50.58,37.88
2018,6,1,17,30,650.0,74.0,3.6,23.6,297.0,49.6,37.27
2018,6,1,17,45,598.0,67.5,3.5,22.75,247.0,46.89,35.08
2018,6,1,18,0,546.0,61.0,3.4,21.9,197.0,44.02,32.62
2018,6,1,18,15,470.0,53.5,3.1,20.85,151.5,40.08,29.09
2018,6,1,18,30,394.0,46.0,2.8,19.8,106.0,35.99,25.2
2018,6,1,18,45,279.0,34.5,2.45,18.8,69.5,27.79,17.14
2018,6,1,19,0,164.0,23.0,2.1,17.8,33.0,18.23,0.0
2018,6,1,19,15,82.0,11.5,1.9,17.25,16.5,10.96,0.0
2018,6,1,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.5,0.8,13.55,7.5,0.0,0.0
2018,6,2,5,0,84.0,13.0,0.8,13.9,15.0,46.0,0.0
2018,6,2,5,15,206.5,25.0,1.0,14.6,45.5,143.55,74.99
2018,6,2,5,30,329.0,37.0,1.2,15.3,76.0,233.2,180.7
2018,6,2,5,45,418.0,45.5,1.4,16.05,119.0,306.63,246.45
