Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,0,507.0,54.0,1.6,16.8,162.0,387.55,315.15
2018,6,2,6,15,566.5,60.0,1.5,17.6,210.5,453.82,369.01
2018,6,2,6,30,626.0,66.0,1.4,18.4,259.0,524.03,423.18
2018,6,2,6,45,667.5,70.5,1.35,19.2,310.0,583.05,466.09
2018,6,2,7,0,709.0,75.0,1.3,20.0,361.0,640.42,504.87
2018,6,2,7,15,739.0,79.0,1.25,21.1,412.0,693.12,538.06
2018,6,2,7,30,769.0,83.0,1.2,22.2,463.0,745.91,569.95
2018,6,2,7,45,791.5,86.0,1.2,23.3,513.0,790.88,595.86
2018,6,2,8,0,814.0,89.0,1.2,24.4,563.0,834.87,620.41
2018,6,2,8,15,831.0,92.0,1.3,25.3,610.0,872.65,642.09
2018,6,2,8,30,848.0,95.0,1.4,26.2,657.0,900.9,657.32
2018,6,2,8,45,861.0,97.0,1.55,27.15,700.0,929.9,673.51
2018,6,2,9,0,874.0,99.0,1.7,28.1,743.0,956.61,688.05
2018,6,2,9,15,880.0,103.0,1.85,28.8,780.5,976.27,698.71
2018,6,2,9,30,886.0,107.0,2.0,29.5,818.0,993.06,707.61
2018,6,2,9,45,888.5,112.0,2.1,30.2,849.5,1004.51,712.61
2018,6,2,10,0,891.0,117.0,2.2,30.9,881.0,1012.83,715.76
2018,6,2,10,15,897.0,118.0,2.3,31.4,907.5,1017.28,717.18
2018,6,2,10,30,903.0,119.0,2.4,31.9,934.0,1018.65,716.8
2018,6,2,10,45,907.5,120.0,2.5,32.4,954.0,1015.45,713.69
2018,6,2,11,0,912.0,121.0,2.6,32.9,974.0,1009.14,708.77
2018,6,2,11,15,914.5,121.5,2.55,33.2,986.5,997.35,699.73
2018,6,2,11,30,917.0,122.0,2.5,33.5,999.0,982.59,689.01
2018,6,2,11,45,918.0,122.0,2.5,33.8,1004.0,963.08,675.93
2018,6,2,12,0,919.0,122.0,2.5,34.1,1009.0,940.87,661.26
2018,6,2,12,15,920.0,121.5,2.5,34.35,1007.5,915.61,644.86
2018,6,2,12,30,921.0,121.0,2.5,34.6,1006.0,887.88,626.94
2018,6,2,12,45,921.5,118.5,2.5,34.8,996.5,855.59,606.23
2018,6,2,13,0,922.0,116.0,2.5,35.0,987.0,821.1,584.06
2018,6,2,13,15,918.5,115.5,2.5,35.05,970.0,783.3,559.98
2018,6,2,13,30,915.0,115.0,2.5,35.1,953.0,743.78,534.58
2018,6,2,13,45,909.5,114.0,2.5,35.15,929.0,700.95,504.85
2018,6,2,14,0,904.0,113.0,2.5,35.2,905.0,656.89,473.64
2018,6,2,14,15,897.0,111.5,2.55,35.1,874.5,610.51,440.56
2018,6,2,14,30,890.0,110.0,2.6,35.0,844.0,563.4,406.02
2018,6,2,14,45,880.5,108.0,2.65,34.85,807.5,514.15,369.03
2018,6,2,15,0,871.0,106.0,2.7,34.7,771.0,464.82,330.86
2018,6,2,15,15,858.5,104.0,2.7,34.7,729.5,414.45,290.65
2018,6,2,15,30,846.0,102.0,2.7,34.7,688.0,364.67,250.0
2018,6,2,15,45,831.0,99.5,2.75,34.15,643.0,308.09,204.45
2018,6,2,16,0,816.0,97.0,2.8,33.6,598.0,259.03,164.12
2018,6,2,16,15,796.5,93.5,2.8,33.05,549.5,209.88,124.7
2018,6,2,16,30,777.0,90.0,2.8,32.5,501.0,162.88,89.39
2018,6,2,16,45,750.0,86.5,2.8,31.95,450.5,117.62,60.6
2018,6,2,17,0,723.0,83.0,2.8,31.4,400.0,75.58,42.65
2018,6,2,17,15,686.5,78.5,2.55,30.3,349.0,50.5,36.83
2018,6,2,17,30,650.0,74.0,2.3,29.2,298.0,49.51,36.28
2018,6,2,17,45,600.0,68.0,2.1,28.1,248.5,47.21,34.53
2018,6,2,18,0,550.0,62.0,1.9,27.0,199.0,44.78,32.55
2018,6,2,18,15,474.5,54.0,1.7,25.7,153.5,40.43,28.78
2018,6,2,18,30,399.0,46.0,1.5,24.4,108.0,35.88,24.62
2018,6,2,18,45,287.5,35.0,1.3,23.05,71.5,28.17,17.2
2018,6,2,19,0,176.0,24.0,1.1,21.7,35.0,19.03,0.7
2018,6,2,19,15,91.5,12.5,1.0,21.2,18.0,11.91,0.0
2018,6,2,19,30,7.0,1.0,0.9,20.7,1.0,0.0,0.0
2018,6,2,19,45,3.5,0.5,0.85,20.2,0.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.85,15.2,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,2.0,15.5,16.0,48.18,0.0
2018,6,3,5,15,211.5,26.0,2.2,16.15,47.0,146.99,78.53
2018,6,3,5,30,336.0,38.0,2.4,16.8,78.0,237.72,184.2
2018,6,3,5,45,424.5,46.5,2.6,17.45,121.0,311.38,250.45
2018,6,3,6,0,513.0,55.0,2.8,18.1,164.0,392.37,319.7
2018,6,3,6,15,571.5,60.5,2.7,18.9,212.5,457.71,373.57
2018,6,3,6,30,630.0,66.0,2.6,19.7,261.0,526.83,427.92
2018,6,3,6,45,670.0,71.0,2.5,20.5,311.5,585.6,471.39
2018,6,3,7,0,710.0,76.0,2.4,21.3,362.0,642.5,510.6
2018,6,3,7,15,739.5,79.5,2.4,22.3,413.0,694.27,544.58
2018,6,3,7,30,769.0,83.0,2.4,23.3,464.0,746.06,577.44
2018,6,3,7,45,791.0,86.5,2.35,24.25,513.5,791.22,604.41
2018,6,3,8,0,813.0,90.0,2.3,25.2,563.0,835.38,629.91
2018,6,3,8,15,829.5,93.0,2.3,26.0,610.0,872.7,650.91
2018,6,3,8,30,846.0,96.0,2.3,26.8,657.0,900.42,665.21
2018,6,3,8,45,859.0,98.0,2.3,27.55,700.0,929.39,680.35
2018,6,3,9,0,872.0,100.0,2.3,28.3,743.0,956.07,693.81
2018,6,3,9,15,880.0,103.0,2.35,28.95,781.0,976.54,703.95
2018,6,3,9,30,888.0,106.0,2.4,29.6,819.0,994.22,712.37
2018,6,3,9,45,892.5,110.0,2.45,30.25,851.0,1006.62,717.51
2018,6,3,10,0,897.0,114.0,2.5,30.9,883.0,1015.94,720.82
2018,6,3,10,15,902.5,115.0,2.55,31.3,909.0,1019.97,721.67
2018,6,3,10,30,908.0,116.0,2.6,31.7,935.0,1020.92,720.76
2018,6,3,10,45,911.5,117.0,2.7,32.1,954.5,1016.8,717.28
2018,6,3,11,0,915.0,118.0,2.8,32.5,974.0,1009.58,711.99
2018,6,3,11,15,918.0,118.0,2.85,32.9,986.5,997.82,703.53
2018,6,3,11,30,921.0,118.0,2.9,33.3,999.0,983.09,693.33
2018,6,3,11,45,922.5,118.0,2.95,33.65,1004.5,964.08,680.67
2018,6,3,12,0,924.0,118.0,3.0,34.0,1010.0,942.32,666.35
2018,6,3,12,15,923.0,118.0,3.05,34.0,1007.5,915.76,649.93
2018,6,3,12,30,922.0,118.0,3.1,34.0,1005.0,886.82,631.95
2018,6,3,12,45,913.5,122.0,3.15,34.05,993.5,853.1,610.66
2018,6,3,13,0,905.0,126.0,3.2,34.1,982.0,817.63,588.09
2018,6,3,13,15,908.0,121.0,3.25,33.95,966.5,781.3,565.24
2018,6,3,13,30,911.0,116.0,3.3,33.8,951.0,742.86,540.72
2018,6,3,13,45,832.0,157.0,3.35,33.6,904.5,686.43,500.61
2018,6,3,14,0,753.0,198.0,3.4,33.4,858.0,632.72,461.87
2018,6,3,14,15,782.5,174.0,3.4,33.15,839.0,595.91,435.63
2018,6,3,14,30,812.0,150.0,3.4,32.9,820.0,553.16,404.2
2018,6,3,14,45,812.5,141.0,3.4,32.65,786.5,505.64,368.1
2018,6,3,15,0,813.0,132.0,3.4,32.4,753.0,457.34,330.35
2018,6,3,15,15,804.5,126.5,3.4,32.4,713.0,407.85,290.42
2018,6,3,15,30,796.0,121.0,3.4,32.4,673.0,358.74,249.92
2018,6,3,15,45,806.0,108.5,3.45,31.45,635.5,309.7,209.26
2018,6,3,16,0,816.0,96.0,3.5,30.5,598.0,259.61,167.15
2018,6,3,16,15,795.5,92.0,3.45,29.75,548.5,209.89,126.74
2018,6,3,16,30,775.0,88.0,3.4,29.0,499.0,162.42,90.47
2018,6,3,16,45,756.0,83.5,3.35,28.3,451.5,117.08,60.64
2018,6,3,17,0,737.0,79.0,3.3,27.6,404.0,74.14,41.23
2018,6,3,17,15,703.0,74.5,3.2,26.5,353.0,52.59,39.24
2018,6,3,17,30,669.0,70.0,3.1,25.4,302.0,46.44,34.27
2018,6,3,17,45,620.5,64.5,3.05,24.3,252.5,44.39,32.69
2018,6,3,18,0,572.0,59.0,3.0,23.2,203.0,42.21,30.9
2018,6,3,18,15,500.0,51.5,2.9,22.1,157.0,38.18,27.32
2018,6,3,18,30,428.0,44.0,2.8,21.0,111.0,33.95,23.38
2018,6,3,18,45,317.0,34.5,2.7,19.95,74.5,27.6,17.07
2018,6,3,19,0,206.0,25.0,2.6,18.9,38.0,20.94,2.69
2018,6,3,19,15,108.0,13.5,2.6,18.35,20.0,12.87,0.0
2018,6,3,19,30,10.0,2.0,2.6,17.8,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.6,17.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.75,13.6,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.9,13.8,16.0,53.27,0.0
2018,6,4,5,15,233.5,24.5,3.0,14.25,48.0,155.95,86.13
2018,6,4,5,30,365.0,36.0,3.1,14.7,80.0,250.18,196.0
2018,6,4,5,45,452.5,43.5,3.15,15.15,123.0,323.1,262.69
2018,6,4,6,0,540.0,51.0,3.2,15.6,166.0,403.36,332.29
2018,6,4,6,15,597.0,56.5,3.3,16.3,215.0,468.71,387.4
2018,6,4,6,30,654.0,62.0,3.4,17.0,264.0,537.82,443.24
2018,6,4,6,45,693.5,66.0,3.5,17.7,315.0,592.66,485.0
2018,6,4,7,0,733.0,70.0,3.6,18.4,366.0,652.57,528.46
2018,6,4,7,15,761.0,73.5,3.7,19.0,417.0,703.9,564.3
2018,6,4,7,30,789.0,77.0,3.8,19.6,468.0,755.16,599.2
2018,6,4,7,45,810.0,80.0,3.95,20.15,517.5,799.48,628.61
2018,6,4,8,0,831.0,83.0,4.1,20.7,567.0,835.38,651.52
2018,6,4,8,15,847.0,85.5,4.1,21.15,614.0,872.04,674.3
2018,6,4,8,30,863.0,88.0,4.1,21.6,661.0,906.92,695.51
2018,6,4,8,45,875.0,90.5,4.15,22.05,704.0,935.99,712.74
2018,6,4,9,0,887.0,93.0,4.2,22.5,747.0,962.69,728.26
2018,6,4,9,15,891.5,98.0,4.2,22.8,784.5,982.34,739.11
2018,6,4,9,30,896.0,103.0,4.2,23.1,822.0,999.03,748.01
2018,6,4,9,45,898.0,108.5,4.25,23.4,854.0,1010.73,753.94
2018,6,4,10,0,900.0,114.0,4.3,23.7,886.0,1019.25,757.88
2018,6,4,10,15,906.5,115.0,4.3,23.8,913.0,1024.31,759.93
2018,6,4,10,30,913.0,116.0,4.3,23.9,940.0,1026.27,760.07
2018,6,4,10,45,917.5,116.5,4.3,24.0,960.0,1022.62,756.63
2018,6,4,11,0,922.0,117.0,4.3,24.1,980.0,1015.86,751.29
2018,6,4,11,15,926.5,117.0,4.35,24.15,994.0,1005.5,744.14
2018,6,4,11,30,931.0,117.0,4.4,24.2,1008.0,992.1,735.07
2018,6,4,11,45,933.0,117.0,4.45,24.25,1014.0,973.41,722.54
2018,6,4,12,0,935.0,117.0,4.5,24.3,1020.0,951.92,708.18
2018,6,4,12,15,934.5,116.5,4.55,24.15,1017.5,925.11,690.98
2018,6,4,12,30,934.0,116.0,4.6,24.0,1015.0,895.88,672.06
2018,6,4,12,45,932.0,116.0,4.65,23.9,1005.5,863.56,650.78
2018,6,4,13,0,930.0,116.0,4.7,23.8,996.0,829.11,627.87
2018,6,4,13,15,927.5,114.5,4.7,23.6,979.0,790.99,602.16
2018,6,4,13,30,925.0,113.0,4.7,23.4,962.0,751.08,574.97
2018,6,4,13,45,921.0,111.0,4.75,23.2,938.0,708.09,543.69
2018,6,4,14,0,917.0,109.0,4.8,23.0,914.0,663.74,510.47
2018,6,4,14,15,893.5,116.5,4.8,22.7,878.5,614.97,472.93
2018,6,4,14,30,870.0,124.0,4.8,22.4,843.0,566.74,434.93
2018,6,4,14,45,855.5,123.0,4.8,22.15,804.5,516.8,394.77
2018,6,4,15,0,841.0,122.0,4.8,21.9,766.0,462.33,350.25
2018,6,4,15,15,851.5,110.5,4.8,21.9,732.0,419.55,312.89
2018,6,4,15,30,862.0,99.0,4.8,21.9,698.0,370.27,269.53
2018,6,4,15,45,845.5,96.0,4.75,21.1,651.0,318.63,224.88
2018,6,4,16,0,829.0,93.0,4.7,20.3,604.0,261.59,175.81
2018,6,4,16,15,804.0,89.0,4.65,19.85,551.5,210.42,132.31
2018,6,4,16,30,779.0,85.0,4.6,19.4,499.0,161.94,93.59
2018,6,4,16,45,757.5,83.5,4.5,18.9,453.0,118.56,63.96
2018,6,4,17,0,736.0,82.0,4.4,18.4,407.0,77.85,45.27
2018,6,4,17,15,700.5,77.5,4.35,17.75,356.0,49.66,38.16
2018,6,4,17,30,665.0,73.0,4.3,17.1,305.0,48.63,37.45
2018,6,4,17,45,613.0,67.5,4.2,16.5,254.5,46.67,35.84
2018,6,4,18,0,561.0,62.0,4.1,15.9,204.0,44.61,34.02
2018,6,4,18,15,482.5,55.0,4.0,15.4,158.0,41.13,30.76
2018,6,4,18,30,404.0,48.0,3.9,14.9,112.0,37.55,27.18
2018,6,4,18,45,288.0,37.5,3.75,14.4,75.0,30.4,19.95
2018,6,4,19,0,172.0,27.0,3.6,13.9,38.0,21.46,4.21
2018,6,4,19,15,89.5,14.5,3.6,13.7,20.0,13.82,0.0
2018,6,4,19,30,7.0,2.0,3.6,13.5,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,13.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,3.5,12.0,7.5,0.0,0.0
2018,6,5,5,0,55.0,13.0,3.6,12.2,15.0,34.45,0.0
2018,6,5,5,15,158.5,29.0,3.75,12.45,45.5,128.58,72.07
2018,6,5,5,30,262.0,45.0,3.9,12.7,76.0,210.3,165.91
2018,6,5,5,45,352.0,56.0,4.0,12.95,119.0,282.03,231.57
2018,6,5,6,0,442.0,67.0,4.1,13.2,162.0,364.09,303.61
2018,6,5,6,15,499.5,76.5,4.1,13.45,210.5,431.21,361.36
2018,6,5,6,30,557.0,86.0,4.1,13.7,259.0,501.99,420.1
2018,6,5,6,45,595.0,95.0,4.1,13.95,309.5,561.67,467.89
2018,6,5,7,0,633.0,104.0,4.1,14.2,360.0,622.78,515.24
2018,6,5,7,15,669.5,108.5,4.05,14.65,411.5,678.56,555.58
2018,6,5,7,30,706.0,113.0,4.0,15.1,463.0,734.9,595.15
2018,6,5,7,45,734.5,116.0,4.0,15.55,513.5,782.92,627.7
2018,6,5,8,0,763.0,119.0,4.0,16.0,564.0,830.39,659.23
2018,6,5,8,15,785.5,121.0,4.0,16.6,612.0,865.99,681.24
2018,6,5,8,30,808.0,123.0,4.0,17.2,660.0,904.9,705.34
2018,6,5,8,45,826.0,123.5,4.0,17.75,703.5,936.12,723.81
2018,6,5,9,0,844.0,124.0,4.0,18.3,747.0,965.22,740.67
2018,6,5,9,15,832.0,136.5,3.95,18.75,777.0,976.27,744.97
2018,6,5,9,30,820.0,149.0,3.9,19.2,807.0,983.85,747.11
2018,6,5,9,45,832.0,149.5,3.9,19.65,840.5,998.9,754.78
2018,6,5,10,0,844.0,150.0,3.9,20.1,874.0,1011.13,760.54
2018,6,5,10,15,889.5,131.0,3.9,20.45,915.0,1024.47,767.44
2018,6,5,10,30,935.0,112.0,3.9,20.8,956.0,1044.22,778.66
2018,6,5,10,45,941.5,111.0,3.9,21.15,977.0,1040.96,774.56
2018,6,5,11,0,948.0,110.0,3.9,21.5,998.0,1034.51,768.67
2018,6,5,11,15,909.0,136.5,3.9,21.65,997.0,1008.29,750.33
2018,6,5,11,30,870.0,163.0,3.9,21.8,996.0,978.88,730.06
2018,6,5,11,45,839.0,184.0,3.95,21.95,991.0,957.58,715.6
2018,6,5,12,0,808.0,205.0,4.0,22.1,986.0,926.5,694.44
2018,6,5,12,15,862.0,170.5,4.05,22.0,1002.0,917.01,688.73
2018,6,5,12,30,916.0,136.0,4.1,21.9,1018.0,899.46,677.4
2018,6,5,12,45,913.5,136.0,4.15,21.85,1008.5,867.11,655.77
2018,6,5,13,0,911.0,136.0,4.2,21.8,999.0,832.73,632.7
2018,6,5,13,15,918.0,128.5,4.25,21.55,985.0,797.04,609.01
2018,6,5,13,30,925.0,121.0,4.3,21.3,971.0,758.95,583.38
2018,6,5,13,45,916.0,122.0,4.3,21.1,945.5,715.18,551.03
2018,6,5,14,0,907.0,123.0,4.3,20.9,920.0,670.43,517.26
2018,6,5,14,15,907.0,117.0,4.3,20.6,891.0,624.25,481.95
2018,6,5,14,30,907.0,111.0,4.3,20.3,862.0,576.75,444.69
2018,6,5,14,45,891.0,111.5,4.3,20.0,822.0,525.73,403.64
2018,6,5,15,0,875.0,112.0,4.3,19.7,782.0,475.16,361.85
2018,6,5,15,15,871.0,107.0,4.3,19.7,743.5,425.5,319.21
2018,6,5,15,30,867.0,102.0,4.3,19.7,705.0,375.62,275.42
2018,6,5,15,45,853.5,98.5,4.25,19.1,659.5,324.18,230.48
2018,6,5,16,0,840.0,95.0,4.2,18.5,614.0,267.09,180.89
2018,6,5,16,15,822.5,91.0,4.1,18.15,565.0,216.71,137.39
2018,6,5,16,30,805.0,87.0,4.0,17.8,516.0,168.27,98.08
2018,6,5,16,45,780.5,83.0,3.95,17.4,465.0,121.36,65.46
2018,6,5,17,0,756.0,79.0,3.9,17.0,414.0,77.4,44.03
2018,6,5,17,15,719.0,75.5,3.85,16.5,362.5,53.31,41.57
2018,6,5,17,30,682.0,72.0,3.8,16.0,311.0,47.84,36.93
2018,6,5,17,45,630.0,67.0,3.7,15.5,260.0,46.23,35.61
2018,6,5,18,0,578.0,62.0,3.6,15.0,209.0,44.57,34.12
2018,6,5,18,15,498.0,55.0,3.45,14.5,162.0,41.06,30.84
2018,6,5,18,30,418.0,48.0,3.3,14.0,115.0,37.46,27.24
2018,6,5,18,45,301.0,38.0,3.15,13.5,77.5,30.79,20.45
2018,6,5,19,0,184.0,28.0,3.0,13.0,40.0,22.27,5.62
2018,6,5,19,15,96.0,15.0,3.05,12.85,21.0,14.3,0.0
2018,6,5,19,30,8.0,2.0,3.1,12.7,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,3.15,12.6,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,6,4,45,2.5,3.5,3.45,12.6,3.5,0.0,0.0
2018,6,6,5,0,5.0,7.0,3.5,12.7,7.0,8.68,0.0
2018,6,6,5,15,13.5,14.5,3.55,12.9,16.0,19.68,6.49
2018,6,6,5,30,22.0,22.0,3.6,13.1,25.0,37.03,24.92
2018,6,6,5,45,56.5,45.5,3.65,13.3,57.0,86.21,67.67
2018,6,6,6,0,91.0,69.0,3.7,13.5,89.0,137.28,112.31
2018,6,6,6,15,72.5,74.0,3.75,13.75,92.5,132.06,108.41
2018,6,6,6,30,54.0,79.0,3.8,14.0,96.0,117.14,95.71
2018,6,6,6,45,102.5,115.5,3.8,14.3,154.5,205.63,170.94
2018,6,6,7,0,151.0,152.0,3.8,14.6,213.0,288.1,239.26
2018,6,6,7,15,131.5,171.0,3.85,14.9,229.5,297.87,245.57
2018,6,6,7,30,112.0,190.0,3.9,15.2,246.0,305.8,250.34
2018,6,6,7,45,149.0,217.5,3.9,15.5,299.5,370.14,301.6
2018,6,6,8,0,186.0,245.0,3.9,15.8,353.0,435.77,352.58
2018,6,6,8,15,280.0,250.0,3.9,16.25,428.0,541.81,434.97
2018,6,6,8,30,374.0,255.0,3.9,16.7,503.0,637.48,507.1
2018,6,6,8,45,395.0,267.0,3.95,17.15,544.5,689.11,542.88
2018,6,6,9,0,416.0,279.0,4.0,17.6,586.0,725.85,567.79
2018,6,6,9,15,517.5,257.5,4.05,17.95,659.5,803.47,624.68
2018,6,6,9,30,619.0,236.0,4.1,18.3,733.0,886.17,683.5
2018,6,6,9,45,704.0,205.5,4.1,18.65,792.5,938.71,718.16
2018,6,6,10,0,789.0,175.0,4.1,19.0,852.0,983.28,746.48
2018,6,6,10,15,773.5,191.0,4.15,19.2,872.0,981.03,743.37
2018,6,6,10,30,758.0,207.0,4.2,19.4,892.0,982.12,743.05
2018,6,6,10,45,673.0,254.0,4.25,19.6,872.0,937.43,711.35
2018,6,6,11,0,588.0,301.0,4.3,19.8,852.0,889.22,674.78
2018,6,6,11,15,731.0,225.5,4.4,19.95,919.5,939.04,712.04
2018,6,6,11,30,874.0,150.0,4.5,20.1,987.0,971.08,733.76
2018,6,6,11,45,876.0,149.5,4.55,20.25,992.5,952.62,720.65
2018,6,6,12,0,878.0,149.0,4.6,20.4,998.0,931.58,706.16
2018,6,6,12,15,871.5,153.0,4.6,20.35,994.0,904.67,687.79
2018,6,6,12,30,865.0,157.0,4.6,20.3,990.0,875.74,668.03
2018,6,6,12,45,854.5,161.5,4.65,20.3,978.0,845.63,647.58
2018,6,6,13,0,844.0,166.0,4.7,20.3,966.0,809.85,622.99
2018,6,6,13,15,753.0,210.5,4.7,20.2,915.0,748.26,577.68
2018,6,6,13,30,662.0,255.0,4.7,20.1,864.0,690.07,533.3
2018,6,6,13,45,634.5,258.0,4.65,20.0,829.5,643.55,498.25
2018,6,6,14,0,607.0,261.0,4.6,19.9,795.0,598.29,463.58
2018,6,6,14,15,708.0,208.5,4.6,19.75,810.5,582.01,451.66
2018,6,6,14,30,809.0,156.0,4.6,19.6,826.0,559.85,433.86
2018,6,6,14,45,798.5,153.0,4.55,19.4,790.5,512.3,395.15
2018,6,6,15,0,788.0,150.0,4.5,19.2,755.0,464.95,355.77
2018,6,6,15,15,774.0,147.0,4.5,19.2,714.5,416.67,314.65
2018,6,6,15,30,760.0,144.0,4.5,19.2,674.0,364.02,269.45
2018,6,6,15,45,740.5,140.5,4.5,18.7,628.5,315.32,227.35
2018,6,6,16,0,721.0,137.0,4.5,18.2,583.0,268.49,186.67
2018,6,6,16,15,695.0,133.0,4.45,17.8,534.5,222.11,147.34
2018,6,6,16,30,669.0,129.0,4.4,17.4,486.0,178.6,112.57
2018,6,6,16,45,635.0,124.0,4.4,17.05,436.0,136.65,83.53
2018,6,6,17,0,601.0,119.0,4.4,16.7,386.0,98.65,64.42
2018,6,6,17,15,557.0,112.5,4.3,16.2,336.0,76.13,61.69
2018,6,6,17,30,513.0,106.0,4.2,15.7,286.0,74.08,60.16
2018,6,6,17,45,454.5,96.5,4.1,15.2,237.5,69.06,55.88
2018,6,6,18,0,396.0,87.0,4.0,14.7,189.0,63.76,51.19
2018,6,6,18,15,319.5,74.5,3.8,14.3,145.0,55.81,43.91
2018,6,6,18,30,243.0,62.0,3.6,13.9,101.0,47.5,36.05
2018,6,6,18,45,157.5,45.0,3.4,13.45,67.0,36.29,25.17
2018,6,6,19,0,72.0,28.0,3.2,13.0,33.0,22.97,6.84
2018,6,6,19,15,36.5,14.5,3.25,12.95,17.0,13.82,0.0
2018,6,6,19,30,1.0,1.0,3.3,12.9,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,3.3,12.85,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,4,45,10.0,5.5,3.35,12.05,6.0,0.0,0.0
2018,6,7,5,0,20.0,11.0,3.4,12.1,12.0,18.51,0.0
2018,6,7,5,15,83.0,30.0,3.5,12.35,39.5,88.63,49.46
2018,6,7,5,30,146.0,49.0,3.6,12.6,67.0,150.04,117.42
2018,6,7,5,45,187.0,62.5,3.7,12.85,96.0,191.55,156.43
2018,6,7,6,0,228.0,76.0,3.8,13.1,125.0,237.46,197.73
2018,6,7,6,15,114.0,81.5,3.85,13.55,106.0,168.05,139.45
2018,6,7,6,30,0.0,87.0,3.9,14.0,87.0,84.52,66.52
2018,6,7,6,45,1.0,103.0,3.95,14.45,103.5,100.96,80.31
2018,6,7,7,0,2.0,119.0,4.0,14.9,120.0,117.38,93.76
2018,6,7,7,15,13.0,148.5,4.0,15.35,155.0,156.39,126.05
2018,6,7,7,30,24.0,178.0,4.0,15.8,190.0,195.95,158.2
2018,6,7,7,45,73.0,208.0,4.05,16.3,249.5,281.16,227.87
2018,6,7,8,0,122.0,238.0,4.1,16.8,309.0,371.36,299.46
2018,6,7,8,15,307.5,230.0,4.05,17.25,429.5,543.34,436.29
2018,6,7,8,30,493.0,222.0,4.0,17.7,550.0,724.83,573.17
2018,6,7,8,45,626.0,192.0,3.95,18.15,636.0,829.69,648.25
2018,6,7,9,0,759.0,162.0,3.9,18.6,722.0,931.76,716.78
2018,6,7,9,15,781.5,159.5,3.9,19.05,762.5,952.54,727.7
2018,6,7,9,30,804.0,157.0,3.9,19.5,803.0,977.17,741.85
2018,6,7,9,45,826.5,152.0,3.95,19.9,839.5,996.63,752.88
2018,6,7,10,0,849.0,147.0,4.0,20.3,876.0,1013.42,762.17
2018,6,7,10,15,855.5,149.0,4.1,20.5,903.0,1019.0,764.88
2018,6,7,10,30,862.0,151.0,4.2,20.7,930.0,1012.57,759.7
2018,6,7,10,45,867.5,152.0,4.3,20.95,950.5,1010.32,757.41
2018,6,7,11,0,873.0,153.0,4.4,21.2,971.0,1005.08,753.16
2018,6,7,11,15,877.5,153.5,4.4,21.3,985.0,995.41,745.93
2018,6,7,11,30,882.0,154.0,4.4,21.4,999.0,982.84,736.86
2018,6,7,11,45,884.0,154.0,4.45,21.5,1005.0,964.67,724.39
2018,6,7,12,0,886.0,154.0,4.5,21.6,1011.0,943.88,710.37
2018,6,7,12,15,885.0,154.0,4.5,21.65,1008.5,917.97,692.6
2018,6,7,12,30,884.0,154.0,4.5,21.7,1006.0,889.83,673.33
2018,6,7,12,45,882.0,154.5,4.45,21.8,997.5,859.19,651.83
2018,6,7,13,0,880.0,155.0,4.4,21.9,989.0,826.57,628.95
2018,6,7,13,15,878.5,152.0,4.4,21.95,972.5,789.53,603.33
2018,6,7,13,30,877.0,149.0,4.4,22.0,956.0,750.77,575.45
2018,6,7,13,45,873.5,146.5,4.4,22.05,933.0,709.49,544.61
2018,6,7,14,0,870.0,144.0,4.4,22.1,910.0,666.91,512.2
2018,6,7,14,15,865.0,141.5,4.35,22.05,881.0,622.33,477.61
2018,6,7,14,30,860.0,139.0,4.3,22.0,852.0,573.61,439.3
2018,6,7,14,45,852.5,135.5,4.3,21.95,816.5,524.82,400.02
2018,6,7,15,0,845.0,132.0,4.3,21.9,781.0,475.87,359.65
2018,6,7,15,15,831.5,129.5,4.3,21.9,739.5,425.47,317.17
2018,6,7,15,30,818.0,127.0,4.3,21.9,698.0,375.89,274.5
2018,6,7,15,45,804.5,121.5,4.2,21.3,652.5,324.87,230.64
2018,6,7,16,0,791.0,116.0,4.1,20.7,607.0,275.07,187.54
2018,6,7,16,15,774.5,110.5,4.05,20.2,559.0,226.1,145.88
2018,6,7,16,30,758.0,105.0,4.0,19.7,511.0,179.01,107.97
2018,6,7,16,45,733.0,99.5,3.9,19.25,460.5,127.26,71.09
2018,6,7,17,0,708.0,94.0,3.8,18.8,410.0,84.17,49.04
2018,6,7,17,15,671.5,89.0,3.7,18.2,359.0,57.83,45.22
2018,6,7,17,30,635.0,84.0,3.6,17.6,308.0,56.83,44.59
2018,6,7,17,45,584.5,77.0,3.5,17.0,258.0,54.07,42.3
2018,6,7,18,0,534.0,70.0,3.4,16.4,208.0,51.14,39.73
2018,6,7,18,15,458.0,61.5,3.15,15.75,161.5,46.65,35.61
2018,6,7,18,30,382.0,53.0,2.9,15.1,115.0,41.97,31.09
2018,6,7,18,45,273.0,40.5,2.7,14.45,77.5,31.5,21.09
2018,6,7,19,0,164.0,28.0,2.5,13.8,40.0,22.18,7.11
2018,6,7,19,15,85.0,15.0,2.45,13.5,21.0,14.3,0.0
2018,6,7,19,30,6.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.35,12.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,4,45,39.0,7.0,2.35,11.9,8.0,0.0,0.0
2018,6,8,5,0,78.0,14.0,2.5,12.3,16.0,44.64,0.0
2018,6,8,5,15,184.0,27.5,2.65,12.85,46.0,138.0,80.26
2018,6,8,5,30,290.0,41.0,2.8,13.4,76.0,218.16,171.82
2018,6,8,5,45,372.0,51.5,3.0,14.0,118.0,288.49,235.62
2018,6,8,6,0,454.0,62.0,3.2,14.6,160.0,365.94,302.91
2018,6,8,6,15,512.5,70.5,3.2,15.15,208.0,432.73,359.37
2018,6,8,6,30,571.0,79.0,3.2,15.7,256.0,503.36,416.75
2018,6,8,6,45,613.0,85.0,3.2,16.2,306.0,562.73,463.2
2018,6,8,7,0,655.0,91.0,3.2,16.7,356.0,623.82,508.68
2018,6,8,7,15,686.5,95.5,3.2,17.35,406.5,676.24,545.28
2018,6,8,7,30,718.0,100.0,3.2,18.0,457.0,728.97,581.09
2018,6,8,7,45,742.5,104.5,3.15,18.6,506.5,775.77,611.47
2018,6,8,8,0,767.0,109.0,3.1,19.2,556.0,817.9,637.8
2018,6,8,8,15,785.5,112.0,3.15,19.8,602.5,855.92,661.33
2018,6,8,8,30,804.0,115.0,3.2,20.4,649.0,892.32,683.41
2018,6,8,8,45,818.5,117.5,3.25,21.0,692.0,922.53,700.97
2018,6,8,9,0,833.0,120.0,3.3,21.6,735.0,950.53,716.94
2018,6,8,9,15,842.0,123.0,3.35,22.1,772.5,971.37,728.26
2018,6,8,9,30,851.0,126.0,3.4,22.6,810.0,980.82,732.03
2018,6,8,9,45,858.5,128.0,3.45,23.1,842.0,993.64,738.23
2018,6,8,10,0,866.0,130.0,3.5,23.6,874.0,1003.59,742.58
2018,6,8,10,15,872.0,131.0,3.55,24.05,900.0,1008.07,743.57
2018,6,8,10,30,878.0,132.0,3.6,24.5,926.0,1009.57,742.76
2018,6,8,10,45,882.5,133.0,3.6,24.9,945.5,1006.58,738.93
2018,6,8,11,0,887.0,134.0,3.6,25.3,965.0,1000.57,733.29
2018,6,8,11,15,890.5,133.5,3.65,25.75,977.5,989.16,724.44
2018,6,8,11,30,894.0,133.0,3.7,26.2,990.0,974.85,713.83
2018,6,8,11,45,896.5,132.0,3.75,26.6,995.5,956.35,700.71
2018,6,8,12,0,899.0,131.0,3.8,27.0,1001.0,935.18,685.91
2018,6,8,12,15,896.5,132.0,3.9,27.15,998.0,908.91,668.69
2018,6,8,12,30,894.0,133.0,4.0,27.3,995.0,880.41,649.94
2018,6,8,12,45,889.5,134.5,4.1,27.45,985.0,848.61,628.87
2018,6,8,13,0,885.0,136.0,4.2,27.6,975.0,814.94,606.41
2018,6,8,13,15,881.5,134.5,4.25,27.5,958.0,777.71,581.73
2018,6,8,13,30,878.0,133.0,4.3,27.4,941.0,738.88,555.32
2018,6,8,13,45,874.5,130.5,4.35,27.3,918.0,697.73,525.6
2018,6,8,14,0,871.0,128.0,4.4,27.2,895.0,655.27,494.27
2018,6,8,14,15,865.5,125.0,4.45,27.0,865.5,610.1,460.38
2018,6,8,14,30,860.0,122.0,4.5,26.8,836.0,564.13,425.1
2018,6,8,14,45,853.0,118.5,4.55,26.6,801.0,516.4,387.54
2018,6,8,15,0,846.0,115.0,4.6,26.4,766.0,468.39,348.69
2018,6,8,15,15,833.5,113.0,4.6,26.4,725.5,413.78,303.65
2018,6,8,15,30,821.0,111.0,4.6,26.4,685.0,364.93,262.01
2018,6,8,15,45,808.5,106.0,4.65,25.65,640.5,314.54,219.36
2018,6,8,16,0,796.0,101.0,4.7,24.9,596.0,265.24,177.21
2018,6,8,16,15,779.5,96.5,4.6,24.35,549.0,216.87,136.37
2018,6,8,16,30,763.0,92.0,4.5,23.8,502.0,170.33,99.19
2018,6,8,16,45,739.5,87.5,4.45,23.25,452.5,125.17,67.85
2018,6,8,17,0,716.0,83.0,4.4,22.7,403.0,82.84,46.46
2018,6,8,17,15,685.0,77.5,4.2,22.0,353.5,49.32,37.16
2018,6,8,17,30,654.0,72.0,4.0,21.3,304.0,47.53,35.83
2018,6,8,17,45,610.5,66.0,3.85,20.55,255.5,45.16,33.91
2018,6,8,18,0,567.0,60.0,3.7,19.8,207.0,42.63,31.75
2018,6,8,18,15,501.0,53.0,3.45,19.1,162.0,39.06,28.51
2018,6,8,18,30,435.0,46.0,3.2,18.4,117.0,35.34,24.95
2018,6,8,18,45,335.0,36.0,2.9,17.65,80.0,28.58,18.39
2018,6,8,19,0,235.0,26.0,2.6,16.9,43.0,21.45,7.13
2018,6,8,19,15,125.0,14.0,2.6,16.5,22.5,13.34,0.0
2018,6,8,19,30,15.0,2.0,2.6,16.1,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,2.55,15.7,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,9,4,45,2.0,2.0,2.6,14.05,2.0,0.0,0.0
2018,6,9,5,0,4.0,4.0,2.8,14.2,4.0,5.42,0.0
2018,6,9,5,15,17.0,16.5,3.05,14.5,18.5,28.2,12.09
2018,6,9,5,30,30.0,29.0,3.3,14.8,33.0,50.93,36.13
2018,6,9,5,45,31.0,29.0,3.5,15.05,34.5,50.01,36.75
2018,6,9,6,0,32.0,29.0,3.7,15.3,36.0,50.79,38.09
2018,6,9,6,15,17.5,47.5,3.8,15.65,51.5,57.23,43.51
2018,6,9,6,30,3.0,66.0,3.9,16.0,67.0,63.75,48.66
2018,6,9,6,45,61.0,102.5,4.0,16.3,127.0,149.73,122.39
2018,6,9,7,0,119.0,139.0,4.1,16.6,187.0,247.76,204.17
2018,6,9,7,15,235.5,159.5,4.1,16.75,271.0,378.21,311.45
2018,6,9,7,30,352.0,180.0,4.1,16.9,355.0,503.4,411.05
2018,6,9,7,45,336.5,206.0,4.1,17.05,387.0,529.3,428.45
2018,6,9,8,0,321.0,232.0,4.1,17.2,419.0,552.85,444.17
2018,6,9,8,15,359.5,242.5,4.1,17.4,468.5,604.8,482.74
2018,6,9,8,30,398.0,253.0,4.1,17.6,518.0,671.56,531.16
2018,6,9,8,45,434.0,258.5,4.1,17.8,564.5,716.74,563.16
2018,6,9,9,0,470.0,264.0,4.1,18.0,611.0,761.55,594.56
2018,6,9,9,15,465.0,282.0,4.2,18.45,640.5,779.28,604.74
2018,6,9,9,30,460.0,300.0,4.3,18.9,670.0,794.82,613.52
2018,6,9,9,45,435.0,325.0,4.35,19.35,686.0,795.73,611.14
2018,6,9,10,0,410.0,350.0,4.4,19.8,702.0,794.09,607.2
2018,6,9,10,15,416.5,360.0,4.5,20.2,727.0,806.13,614.54
2018,6,9,10,30,423.0,370.0,4.6,20.6,752.0,816.24,620.48
2018,6,9,10,45,474.5,361.5,4.7,21.0,799.0,850.09,644.5
2018,6,9,11,0,526.0,353.0,4.8,21.4,846.0,881.36,666.39
2018,6,9,11,15,494.5,373.0,4.9,21.65,841.5,857.97,648.32
2018,6,9,11,30,463.0,393.0,5.0,21.9,837.0,833.05,629.48
2018,6,9,11,45,459.5,399.0,5.1,22.15,841.5,819.68,619.61
2018,6,9,12,0,456.0,405.0,5.2,22.4,846.0,804.75,608.57
2018,6,9,12,15,337.0,438.0,5.25,22.3,763.5,711.17,539.28
2018,6,9,12,30,218.0,471.0,5.3,22.2,681.0,624.32,473.96
2018,6,9,12,45,327.0,433.0,5.35,22.15,745.0,665.98,507.64
2018,6,9,13,0,436.0,395.0,5.4,22.1,809.0,699.08,534.08
2018,6,9,13,15,498.0,362.5,5.45,21.95,827.5,695.46,532.94
2018,6,9,13,30,560.0,330.0,5.5,21.8,846.0,686.96,528.04
2018,6,9,13,45,537.5,326.5,5.5,21.7,811.5,641.49,494.0
2018,6,9,14,0,515.0,323.0,5.5,21.6,777.0,597.1,460.46
2018,6,9,14,15,498.5,316.5,5.5,21.4,743.5,555.01,428.41
2018,6,9,14,30,482.0,310.0,5.5,21.2,710.0,513.9,396.58
2018,6,9,14,45,466.0,297.5,5.5,21.05,671.0,469.36,361.63
2018,6,9,15,0,450.0,285.0,5.5,20.9,632.0,426.15,327.15
2018,6,9,15,15,452.0,268.0,5.5,20.9,600.5,387.87,295.6
2018,6,9,15,30,454.0,251.0,5.5,20.9,569.0,349.42,263.31
2018,6,9,15,45,464.0,229.0,5.45,20.3,535.5,309.36,229.61
2018,6,9,16,0,474.0,207.0,5.4,19.7,502.0,268.55,194.85
2018,6,9,16,15,451.0,195.5,5.35,19.35,458.0,228.7,162.09
2018,6,9,16,30,428.0,184.0,5.3,19.0,414.0,191.38,132.72
2018,6,9,16,45,422.5,165.0,5.25,18.6,373.5,152.75,104.03
2018,6,9,17,0,417.0,146.0,5.2,18.2,333.0,115.18,80.6
2018,6,9,17,15,404.0,129.0,5.05,17.75,292.0,87.5,71.21
2018,6,9,17,30,391.0,112.0,4.9,17.3,251.0,77.81,63.04
2018,6,9,17,45,338.5,98.5,4.75,16.8,205.5,70.02,56.37
2018,6,9,18,0,286.0,85.0,4.6,16.3,160.0,61.79,49.14
2018,6,9,18,15,264.0,69.5,4.4,15.8,127.0,51.63,40.0
2018,6,9,18,30,242.0,54.0,4.2,15.3,94.0,40.95,30.2
2018,6,9,18,45,161.5,40.0,4.0,14.75,63.0,30.89,20.64
2018,6,9,19,0,81.0,26.0,3.8,14.2,32.0,21.49,7.81
2018,6,9,19,15,44.0,14.0,3.65,13.9,17.0,13.34,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.6,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,13.3,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.0,10.85,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.2,11.2,16.0,35.81,0.0
2018,6,10,5,15,140.0,27.5,2.35,11.8,42.0,118.34,69.29
2018,6,10,5,30,224.0,41.0,2.5,12.4,68.0,185.33,146.11
2018,6,10,5,45,279.5,53.5,2.6,13.0,103.0,239.07,195.66
2018,6,10,6,0,335.0,66.0,2.7,13.6,138.0,297.93,247.52
2018,6,10,6,15,398.5,75.0,2.8,14.4,183.0,361.76,301.87
2018,6,10,6,30,462.0,84.0,2.9,15.2,228.0,435.79,362.42
2018,6,10,6,45,494.5,95.5,3.05,15.95,274.5,490.58,405.57
2018,6,10,7,0,527.0,107.0,3.2,16.7,321.0,546.64,448.35
2018,6,10,7,15,498.0,131.0,3.25,17.4,354.5,564.1,458.97
2018,6,10,7,30,469.0,155.0,3.3,18.1,388.0,583.86,470.88
2018,6,10,7,45,470.0,173.5,3.4,18.8,427.5,618.97,494.75
2018,6,10,8,0,471.0,192.0,3.5,19.5,467.0,652.46,516.82
2018,6,10,8,15,481.5,205.5,3.5,20.05,506.5,687.14,539.66
2018,6,10,8,30,492.0,219.0,3.5,20.6,546.0,720.59,561.19
2018,6,10,8,45,524.5,224.5,3.5,21.15,593.5,764.44,590.47
2018,6,10,9,0,557.0,230.0,3.5,21.7,641.0,807.59,618.65
2018,6,10,9,15,654.5,201.5,3.5,22.15,709.0,881.44,668.88
2018,6,10,9,30,752.0,173.0,3.5,22.6,777.0,949.5,712.35
2018,6,10,9,45,766.5,175.0,3.5,23.1,812.5,962.22,717.81
2018,6,10,10,0,781.0,177.0,3.5,23.6,848.0,978.32,726.03
2018,6,10,10,15,747.5,205.0,3.5,23.95,863.5,977.22,723.25
2018,6,10,10,30,714.0,233.0,3.5,24.3,879.0,966.83,714.57
2018,6,10,10,45,798.0,185.5,3.5,24.7,922.0,985.99,725.56
2018,6,10,11,0,882.0,138.0,3.5,25.1,965.0,1000.42,733.22
2018,6,10,11,15,895.0,131.0,3.55,25.3,980.0,991.92,726.84
2018,6,10,11,30,908.0,124.0,3.6,25.5,995.0,980.4,718.77
2018,6,10,11,45,910.0,123.0,3.6,25.75,1000.0,961.39,705.4
2018,6,10,12,0,912.0,122.0,3.6,26.0,1005.0,939.69,690.37
2018,6,10,12,15,913.0,120.5,3.75,26.05,1003.0,914.09,674.2
2018,6,10,12,30,914.0,119.0,3.9,26.1,1001.0,886.07,656.3
2018,6,10,12,45,913.5,117.5,4.0,26.15,992.0,854.51,635.62
2018,6,10,13,0,913.0,116.0,4.1,26.2,983.0,820.81,613.34
2018,6,10,13,15,909.5,115.0,4.15,26.1,966.0,783.29,588.39
2018,6,10,13,30,906.0,114.0,4.2,26.0,949.0,744.07,562.04
2018,6,10,13,45,901.5,112.5,4.3,25.9,925.5,702.22,532.15
2018,6,10,14,0,897.0,111.0,4.4,25.8,902.0,659.06,500.25
2018,6,10,14,15,890.0,109.0,4.45,25.55,871.5,612.91,465.55
2018,6,10,14,30,883.0,107.0,4.5,25.3,841.0,566.04,429.43
2018,6,10,14,45,874.0,105.0,4.5,25.05,805.5,517.66,391.04
2018,6,10,15,0,865.0,103.0,4.5,24.8,770.0,469.14,351.49
2018,6,10,15,15,853.5,101.0,4.5,24.8,729.5,419.68,309.91
2018,6,10,15,30,842.0,99.0,4.5,24.8,689.0,370.71,267.85
2018,6,10,15,45,828.0,95.5,4.55,23.95,644.5,320.49,225.12
2018,6,10,16,0,814.0,92.0,4.6,23.1,600.0,264.62,177.61
2018,6,10,16,15,797.0,88.0,4.55,22.55,552.5,215.69,135.88
2018,6,10,16,30,780.0,84.0,4.5,22.0,505.0,168.62,97.77
2018,6,10,16,45,757.0,80.0,4.5,21.4,455.5,123.02,65.53
2018,6,10,17,0,734.0,76.0,4.5,20.8,406.0,80.18,43.18
2018,6,10,17,15,702.5,72.0,4.35,20.1,356.5,50.09,38.13
2018,6,10,17,30,671.0,68.0,4.2,19.4,307.0,44.49,33.45
2018,6,10,17,45,627.5,62.0,4.1,18.65,258.0,41.97,31.39
2018,6,10,18,0,584.0,56.0,4.0,17.9,209.0,39.28,29.07
2018,6,10,18,15,518.0,49.5,3.7,17.25,164.0,35.96,26.04
2018,6,10,18,30,452.0,43.0,3.4,16.6,119.0,32.5,22.71
2018,6,10,18,45,350.0,34.5,3.1,15.95,82.0,27.01,17.3
2018,6,10,19,0,248.0,26.0,2.8,15.3,45.0,21.28,8.07
2018,6,10,19,15,132.0,14.0,2.7,14.95,23.5,13.34,0.0
2018,6,10,19,30,16.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,2.45,14.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.0,1.85,12.4,9.0,0.0,0.0
2018,6,11,5,0,111.0,14.0,2.0,12.8,18.0,57.86,0.0
2018,6,11,5,15,234.0,25.0,2.05,13.35,49.0,157.69,93.42
2018,6,11,5,30,357.0,36.0,2.1,13.9,80.0,246.13,193.49
2018,6,11,5,45,442.0,43.5,2.2,14.5,122.5,317.25,257.92
2018,6,11,6,0,527.0,51.0,2.3,15.1,165.0,395.53,325.35
2018,6,11,6,15,582.0,56.5,2.3,15.85,212.5,459.04,378.27
2018,6,11,6,30,637.0,62.0,2.3,16.6,260.0,526.17,431.71
2018,6,11,6,45,675.0,66.5,2.3,17.35,310.0,579.92,471.88
2018,6,11,7,0,713.0,71.0,2.3,18.1,360.0,638.65,513.46
2018,6,11,7,15,740.5,75.0,2.3,18.85,410.0,689.54,547.74
2018,6,11,7,30,768.0,79.0,2.3,19.6,460.0,740.4,580.96
2018,6,11,7,45,788.0,82.5,2.3,20.35,508.5,783.93,608.04
2018,6,11,8,0,808.0,86.0,2.3,21.1,557.0,826.4,633.76
2018,6,11,8,15,824.5,88.5,2.3,21.75,603.5,855.61,650.08
2018,6,11,8,30,841.0,91.0,2.3,22.4,650.0,890.55,670.18
2018,6,11,8,45,853.5,94.0,2.3,23.05,693.0,920.39,686.49
2018,6,11,9,0,866.0,97.0,2.3,23.7,736.0,947.93,701.14
2018,6,11,9,15,866.0,104.0,2.3,24.3,771.5,965.31,709.18
2018,6,11,9,30,866.0,111.0,2.3,24.9,807.0,979.64,715.34
2018,6,11,9,45,861.0,121.0,2.3,25.55,836.5,989.14,718.32
2018,6,11,10,0,856.0,131.0,2.3,26.2,866.0,995.34,719.32
2018,6,11,10,15,863.0,132.0,2.35,26.75,893.0,1000.92,720.87
2018,6,11,10,30,870.0,133.0,2.4,27.3,920.0,1003.56,720.65
2018,6,11,10,45,876.0,133.5,2.4,27.85,940.5,1001.71,717.21
2018,6,11,11,0,882.0,134.0,2.4,28.4,961.0,996.86,712.04
2018,6,11,11,15,885.5,134.5,2.45,28.8,974.5,986.61,704.52
2018,6,11,11,30,889.0,135.0,2.5,29.2,988.0,973.47,695.31
2018,6,11,11,45,891.0,135.0,2.55,29.6,994.0,955.64,683.2
2018,6,11,12,0,893.0,135.0,2.6,30.0,1000.0,935.16,669.49
2018,6,11,12,15,896.0,132.5,2.7,30.25,999.0,910.75,654.08
2018,6,11,12,30,899.0,130.0,2.8,30.5,998.0,883.92,637.03
2018,6,11,12,45,902.0,126.5,2.85,30.75,990.5,853.83,617.44
2018,6,11,13,0,905.0,123.0,2.9,31.0,983.0,821.46,596.28
2018,6,11,13,15,902.5,122.5,3.0,31.05,967.5,785.38,573.26
2018,6,11,13,30,900.0,122.0,3.1,31.1,952.0,747.54,548.81
2018,6,11,13,45,895.0,120.5,3.2,31.15,928.5,705.56,519.53
2018,6,11,14,0,890.0,119.0,3.3,31.2,905.0,662.34,488.54
2018,6,11,14,15,884.0,117.5,3.4,31.05,876.0,617.46,455.95
2018,6,11,14,30,878.0,116.0,3.5,30.9,847.0,571.78,421.83
2018,6,11,14,45,869.5,113.5,3.55,30.8,811.5,523.43,384.61
2018,6,11,15,0,861.0,111.0,3.6,30.7,776.0,474.89,346.22
2018,6,11,15,15,849.0,109.0,3.6,30.7,735.5,425.38,305.94
2018,6,11,15,30,837.0,107.0,3.6,30.7,695.0,370.4,260.82
2018,6,11,15,45,822.5,104.0,3.7,30.05,650.5,320.29,219.3
2018,6,11,16,0,808.0,101.0,3.8,29.4,606.0,271.44,178.35
2018,6,11,16,15,789.5,97.5,3.8,28.9,558.5,222.88,138.16
2018,6,11,16,30,771.0,94.0,3.8,28.4,511.0,176.34,101.57
2018,6,11,16,45,746.0,90.5,3.75,27.85,461.5,131.41,70.64
2018,6,11,17,0,721.0,87.0,3.7,27.3,412.0,83.92,44.8
2018,6,11,17,15,686.0,82.5,3.6,26.4,361.5,52.75,39.35
2018,6,11,17,30,651.0,78.0,3.5,25.5,311.0,51.88,38.89
2018,6,11,17,45,603.0,72.0,3.4,24.65,261.5,49.7,37.21
2018,6,11,18,0,555.0,66.0,3.3,23.8,212.0,47.4,35.3
2018,6,11,18,15,482.5,58.5,3.0,22.7,166.0,43.62,32.0
2018,6,11,18,30,410.0,51.0,2.7,21.6,120.0,39.69,28.35
2018,6,11,18,45,304.0,40.5,2.4,20.55,82.5,32.65,21.65
2018,6,11,19,0,198.0,30.0,2.1,19.5,45.0,23.75,9.84
2018,6,11,19,15,107.0,17.0,2.0,18.9,24.5,16.2,0.0
2018,6,11,19,30,16.0,4.0,1.9,18.3,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.75,17.7,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
