Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,57.0,7.5,1.35,14.1,9.5,0.0,0.0
2018,6,12,5,0,114.0,15.0,1.5,14.5,19.0,59.99,0.0
2018,6,12,5,15,241.5,26.0,1.65,15.15,50.5,161.9,95.35
2018,6,12,5,30,369.0,37.0,1.8,15.8,82.0,253.02,197.24
2018,6,12,5,45,456.5,44.0,1.95,16.45,125.0,325.58,262.31
2018,6,12,6,0,544.0,51.0,2.1,17.1,168.0,405.36,330.29
2018,6,12,6,15,600.5,56.5,2.1,17.95,217.0,470.54,383.75
2018,6,12,6,30,657.0,62.0,2.1,18.8,266.0,539.45,437.65
2018,6,12,6,45,696.5,66.0,2.05,19.65,317.0,594.46,477.58
2018,6,12,7,0,736.0,70.0,2.0,20.5,368.0,654.5,518.82
2018,6,12,7,15,764.5,72.5,1.95,21.6,418.5,705.13,551.02
2018,6,12,7,30,793.0,75.0,1.9,22.7,469.0,755.75,582.01
2018,6,12,7,45,814.0,78.0,1.9,23.8,518.5,800.3,608.12
2018,6,12,8,0,835.0,81.0,1.9,24.9,568.0,836.52,627.87
2018,6,12,8,15,851.0,83.5,2.0,25.8,615.0,873.47,649.19
2018,6,12,8,30,867.0,86.0,2.1,26.7,662.0,908.65,669.0
2018,6,12,8,45,879.5,88.0,2.25,27.55,705.0,937.93,685.33
2018,6,12,9,0,892.0,90.0,2.4,28.4,748.0,964.88,700.06
2018,6,12,9,15,901.5,91.5,2.45,29.05,786.5,985.81,710.46
2018,6,12,9,30,911.0,93.0,2.5,29.7,825.0,1004.0,719.16
2018,6,12,9,45,919.0,94.0,2.6,30.35,858.0,1017.28,725.28
2018,6,12,10,0,927.0,95.0,2.7,31.0,891.0,1027.56,729.62
2018,6,12,10,15,931.5,96.0,2.75,31.5,917.0,1031.28,729.92
2018,6,12,10,30,936.0,97.0,2.8,32.0,943.0,1031.84,728.42
2018,6,12,10,45,939.0,98.0,2.85,32.5,962.5,1027.76,724.16
2018,6,12,11,0,942.0,99.0,2.9,33.0,982.0,1020.52,718.08
2018,6,12,11,15,944.0,99.5,2.95,33.2,995.0,1008.69,710.15
2018,6,12,11,30,946.0,100.0,3.0,33.4,1008.0,993.82,700.42
2018,6,12,11,45,947.0,100.0,3.05,33.6,1013.5,974.58,688.02
2018,6,12,12,0,948.0,100.0,3.1,33.8,1019.0,952.53,673.91
2018,6,12,12,15,947.0,101.0,3.2,33.85,1017.5,926.99,658.33
2018,6,12,12,30,946.0,102.0,3.3,33.9,1016.0,898.94,641.07
2018,6,12,12,45,942.5,104.0,3.35,33.95,1007.0,867.4,621.14
2018,6,12,13,0,939.0,106.0,3.4,34.0,998.0,833.74,599.73
2018,6,12,13,15,935.5,105.0,3.45,33.85,981.0,795.47,575.58
2018,6,12,13,30,932.0,104.0,3.5,33.7,964.0,755.44,550.02
2018,6,12,13,45,927.5,103.5,3.55,33.55,941.0,713.56,521.79
2018,6,12,14,0,923.0,103.0,3.6,33.4,918.0,670.31,491.12
2018,6,12,14,15,916.5,101.5,3.6,33.15,888.0,623.86,457.47
2018,6,12,14,30,910.0,100.0,3.6,32.9,858.0,576.59,422.33
2018,6,12,14,45,901.0,98.5,3.6,32.6,822.0,527.48,384.96
2018,6,12,15,0,892.0,97.0,3.6,32.3,786.0,478.18,346.36
2018,6,12,15,15,881.0,95.0,3.6,32.3,745.5,427.69,305.46
2018,6,12,15,30,870.0,93.0,3.6,32.3,705.0,377.61,263.96
2018,6,12,15,45,857.0,90.5,3.55,31.5,660.5,327.15,222.27
2018,6,12,16,0,844.0,88.0,3.5,30.7,616.0,277.69,180.93
2018,6,12,16,15,828.0,85.0,3.4,30.05,569.0,221.42,134.89
2018,6,12,16,30,812.0,82.0,3.3,29.4,522.0,173.71,97.32
2018,6,12,16,45,789.0,79.0,3.25,28.75,472.0,127.27,65.25
2018,6,12,17,0,766.0,76.0,3.2,28.1,422.0,83.58,42.85
2018,6,12,17,15,735.0,71.5,3.15,27.1,371.0,49.7,36.65
2018,6,12,17,30,704.0,67.0,3.1,26.1,320.0,48.18,35.63
2018,6,12,17,45,659.5,62.0,3.0,25.05,270.0,41.96,30.5
2018,6,12,18,0,615.0,57.0,2.9,24.0,220.0,40.04,28.96
2018,6,12,18,15,547.5,51.5,2.8,22.85,173.5,37.59,26.81
2018,6,12,18,30,480.0,46.0,2.7,21.7,127.0,35.1,24.44
2018,6,12,18,45,373.5,37.0,2.6,20.6,88.0,29.26,18.85
2018,6,12,19,0,267.0,28.0,2.5,19.5,49.0,23.15,9.81
2018,6,12,19,15,148.0,16.5,2.55,18.85,26.5,15.73,0.0
2018,6,12,19,30,29.0,5.0,2.6,18.2,4.0,0.0,0.0
2018,6,12,19,45,14.5,2.5,2.7,17.5,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,13,4,45,61.0,8.0,2.85,13.25,10.0,0.0,0.0
2018,6,13,5,0,122.0,16.0,3.0,13.5,20.0,64.12,0.0
2018,6,13,5,15,252.5,26.5,3.0,14.1,52.0,167.16,99.14
2018,6,13,5,30,383.0,37.0,3.0,14.7,84.0,259.83,204.12
2018,6,13,5,45,469.5,44.5,3.0,15.25,128.0,333.08,270.63
2018,6,13,6,0,556.0,52.0,3.0,15.8,172.0,413.49,339.93
2018,6,13,6,15,613.0,57.0,2.95,16.45,221.0,478.89,394.59
2018,6,13,6,30,670.0,62.0,2.9,17.1,270.0,544.36,447.03
2018,6,13,6,45,709.5,66.0,2.9,17.7,321.5,603.52,491.46
2018,6,13,7,0,749.0,70.0,2.9,18.3,373.0,664.07,534.69
2018,6,13,7,15,777.5,73.0,2.85,19.0,424.5,715.79,569.45
2018,6,13,7,30,806.0,76.0,2.8,19.7,476.0,767.48,603.09
2018,6,13,7,45,828.0,78.0,2.75,20.4,526.0,804.92,625.6
2018,6,13,8,0,850.0,80.0,2.7,21.1,576.0,848.34,651.84
2018,6,13,8,15,865.5,83.0,2.75,21.8,623.5,885.86,674.1
2018,6,13,8,30,881.0,86.0,2.8,22.5,671.0,921.52,694.8
2018,6,13,8,45,893.5,87.5,2.8,23.25,714.5,950.52,710.22
2018,6,13,9,0,906.0,89.0,2.8,24.0,758.0,977.16,723.96
2018,6,13,9,15,911.5,92.5,2.8,24.55,795.5,996.71,733.51
2018,6,13,9,30,917.0,96.0,2.8,25.1,833.0,1013.32,741.21
2018,6,13,9,45,919.0,100.5,2.85,25.65,864.5,1024.53,745.94
2018,6,13,10,0,921.0,105.0,2.9,26.2,896.0,1032.57,748.76
2018,6,13,10,15,925.5,106.0,2.95,26.7,922.0,1036.16,749.01
2018,6,13,10,30,930.0,107.0,3.0,27.2,948.0,1036.63,747.41
2018,6,13,10,45,934.0,108.0,3.05,27.65,968.5,1033.44,743.78
2018,6,13,11,0,938.0,109.0,3.1,28.1,989.0,1027.09,738.28
2018,6,13,11,15,940.5,109.5,3.2,28.45,1002.0,1015.67,730.36
2018,6,13,11,30,943.0,110.0,3.3,28.8,1015.0,1001.2,720.58
2018,6,13,11,45,944.0,110.0,3.35,29.1,1020.5,981.89,707.54
2018,6,13,12,0,945.0,110.0,3.4,29.4,1026.0,959.81,692.78
2018,6,13,12,15,942.5,112.0,3.5,29.55,1024.0,933.83,676.24
2018,6,13,12,30,940.0,114.0,3.6,29.7,1022.0,905.44,658.06
2018,6,13,12,45,935.0,115.5,3.7,29.9,1011.5,872.29,636.5
2018,6,13,13,0,930.0,117.0,3.8,30.1,1001.0,837.16,613.49
2018,6,13,13,15,926.5,116.5,3.9,30.05,984.5,799.58,589.23
2018,6,13,13,30,923.0,116.0,4.0,30.0,968.0,760.26,563.53
2018,6,13,13,45,918.0,115.0,4.1,29.95,944.5,717.91,534.0
2018,6,13,14,0,913.0,114.0,4.2,29.9,921.0,674.26,502.37
2018,6,13,14,15,906.0,112.5,4.25,29.6,891.0,627.9,468.36
2018,6,13,14,30,899.0,111.0,4.3,29.3,861.0,580.78,432.85
2018,6,13,14,45,890.0,109.5,4.35,29.0,825.0,532.11,395.19
2018,6,13,15,0,881.0,108.0,4.4,28.7,789.0,483.26,356.29
2018,6,13,15,15,869.5,105.5,4.4,28.7,748.0,432.63,314.6
2018,6,13,15,30,858.0,103.0,4.4,28.7,707.0,382.47,272.39
2018,6,13,15,45,843.0,100.5,4.45,27.75,662.0,325.53,225.47
2018,6,13,16,0,828.0,98.0,4.5,26.8,617.0,275.96,183.56
2018,6,13,16,15,808.5,95.0,4.45,26.05,568.5,226.59,142.23
2018,6,13,16,30,789.0,92.0,4.4,25.3,520.0,179.33,104.53
2018,6,13,16,45,764.0,88.0,4.35,24.55,469.5,133.05,71.93
2018,6,13,17,0,739.0,84.0,4.3,23.8,419.0,89.74,48.93
2018,6,13,17,15,706.5,79.5,4.2,22.85,368.5,50.52,38.05
2018,6,13,17,30,674.0,75.0,4.1,21.9,318.0,49.54,37.47
2018,6,13,17,45,627.5,69.5,4.05,20.95,268.0,47.65,36.02
2018,6,13,18,0,581.0,64.0,4.0,20.0,218.0,45.64,34.36
2018,6,13,18,15,513.0,56.5,3.85,19.15,171.5,41.76,30.9
2018,6,13,18,30,445.0,49.0,3.7,18.3,125.0,37.71,27.09
2018,6,13,18,45,341.5,39.0,3.6,17.45,86.5,31.06,20.69
2018,6,13,19,0,238.0,29.0,3.5,16.6,48.0,24.06,10.92
2018,6,13,19,15,131.5,16.5,3.5,16.15,26.0,15.73,0.0
2018,6,13,19,30,25.0,4.0,3.5,15.7,4.0,0.0,0.0
2018,6,13,19,45,12.5,2.0,3.45,15.25,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,4,45,42.5,7.5,3.85,12.75,9.0,0.0,0.0
2018,6,14,5,0,85.0,15.0,3.9,12.8,18.0,48.32,0.0
2018,6,14,5,15,203.0,28.5,3.9,13.05,49.5,147.9,87.51
2018,6,14,5,30,321.0,42.0,3.9,13.3,81.0,233.6,184.59
2018,6,14,5,45,413.5,50.0,3.95,13.6,124.0,308.84,253.17
2018,6,14,6,0,506.0,58.0,4.0,13.9,167.0,391.27,325.3
2018,6,14,6,15,564.5,64.5,4.0,14.25,216.0,457.65,382.18
2018,6,14,6,30,623.0,71.0,4.0,14.6,265.0,527.82,440.01
2018,6,14,6,45,663.5,76.0,3.95,14.9,315.5,586.75,486.67
2018,6,14,7,0,704.0,81.0,3.9,15.2,366.0,647.31,531.71
2018,6,14,7,15,736.0,85.0,3.85,15.8,418.0,697.6,566.9
2018,6,14,7,30,768.0,89.0,3.8,16.4,470.0,752.07,604.21
2018,6,14,7,45,793.0,91.0,3.75,16.95,520.0,798.12,634.4
2018,6,14,8,0,818.0,93.0,3.7,17.5,570.0,843.33,663.33
2018,6,14,8,15,836.0,95.5,3.65,18.2,617.5,881.73,686.42
2018,6,14,8,30,854.0,98.0,3.6,18.9,665.0,910.55,702.41
2018,6,14,8,45,868.5,99.0,3.55,19.55,708.5,940.2,718.95
2018,6,14,9,0,883.0,100.0,3.5,20.2,752.0,967.65,733.76
2018,6,14,9,15,895.0,101.5,3.45,20.8,791.5,990.82,745.67
2018,6,14,9,30,907.0,103.0,3.4,21.4,831.0,1011.32,755.74
2018,6,14,9,45,917.0,102.5,3.4,21.95,864.5,1024.84,761.69
2018,6,14,10,0,927.0,102.0,3.4,22.5,898.0,1035.43,765.83
2018,6,14,10,15,931.5,104.0,3.45,23.0,925.0,1040.18,766.79
2018,6,14,10,30,936.0,106.0,3.5,23.5,952.0,1041.75,765.84
2018,6,14,10,45,939.0,107.5,3.55,23.95,972.0,1038.11,761.77
2018,6,14,11,0,942.0,109.0,3.6,24.4,992.0,1031.3,755.8
2018,6,14,11,15,943.0,110.0,3.7,24.65,1004.5,1018.93,747.26
2018,6,14,11,30,944.0,111.0,3.8,24.9,1017.0,1003.53,736.83
2018,6,14,11,45,942.5,113.5,3.9,25.15,1022.5,984.31,723.95
2018,6,14,12,0,941.0,116.0,4.0,25.4,1028.0,962.34,709.27
2018,6,14,12,15,937.5,116.5,4.1,25.35,1024.0,934.16,691.26
2018,6,14,12,30,934.0,117.0,4.2,25.3,1020.0,903.68,671.62
2018,6,14,12,45,929.0,119.0,4.3,25.25,1010.0,871.15,650.46
2018,6,14,13,0,924.0,121.0,4.4,25.2,1000.0,836.66,627.78
2018,6,14,13,15,919.5,121.0,4.45,24.95,983.0,798.98,602.97
2018,6,14,13,30,915.0,121.0,4.5,24.7,966.0,759.64,576.84
2018,6,14,13,45,908.5,120.5,4.55,24.45,942.0,717.03,546.52
2018,6,14,14,0,902.0,120.0,4.6,24.2,918.0,673.24,514.27
2018,6,14,14,15,894.0,119.0,4.6,23.9,887.5,627.17,479.44
2018,6,14,14,30,886.0,118.0,4.6,23.6,857.0,580.45,443.2
2018,6,14,14,45,876.5,116.0,4.6,23.25,821.0,531.7,404.57
2018,6,14,15,0,867.0,114.0,4.6,22.9,785.0,482.83,364.77
2018,6,14,15,15,855.0,111.5,4.6,22.9,744.0,432.65,322.49
2018,6,14,15,30,843.0,109.0,4.6,22.9,703.0,377.06,275.26
2018,6,14,15,45,830.0,105.5,4.45,22.1,658.5,326.7,231.93
2018,6,14,16,0,817.0,102.0,4.3,21.3,614.0,277.44,189.11
2018,6,14,16,15,801.5,97.0,4.25,20.9,566.5,227.79,146.4
2018,6,14,16,30,786.0,92.0,4.2,20.5,519.0,179.86,107.06
2018,6,14,16,45,764.0,87.5,4.1,20.05,469.5,133.59,73.53
2018,6,14,17,0,742.0,83.0,4.0,19.6,420.0,89.98,49.52
2018,6,14,17,15,710.0,78.0,3.9,19.15,369.0,54.7,42.29
2018,6,14,17,30,678.0,73.0,3.8,18.7,318.0,48.0,36.63
2018,6,14,17,45,634.0,67.5,3.7,18.2,268.5,46.03,35.03
2018,6,14,18,0,590.0,62.0,3.6,17.7,219.0,43.94,33.21
2018,6,14,18,15,520.5,55.0,3.45,17.2,172.5,40.41,29.99
2018,6,14,18,30,451.0,48.0,3.3,16.7,126.0,36.73,26.45
2018,6,14,18,45,347.5,39.0,3.15,16.15,87.5,30.99,20.79
2018,6,14,19,0,244.0,30.0,3.0,15.6,49.0,25.01,11.94
2018,6,14,19,15,135.5,17.5,2.95,15.25,27.0,16.68,0.0
2018,6,14,19,30,27.0,5.0,2.9,14.9,5.0,0.0,0.0
2018,6,14,19,45,13.5,2.5,2.85,14.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.5,3.4,13.2,9.0,0.0,0.0
2018,6,15,5,0,81.0,15.0,3.5,13.3,18.0,46.69,0.0
2018,6,15,5,15,197.5,28.5,3.6,13.6,49.0,145.31,85.36
2018,6,15,5,30,314.0,42.0,3.7,13.9,80.0,230.88,181.89
2018,6,15,5,45,407.5,49.5,3.8,14.15,122.5,304.89,249.34
2018,6,15,6,0,501.0,57.0,3.9,14.4,165.0,386.98,321.12
2018,6,15,6,15,558.5,63.5,3.9,14.75,213.0,452.45,377.15
2018,6,15,6,30,616.0,70.0,3.9,15.1,261.0,521.66,434.11
2018,6,15,6,45,656.0,75.5,3.9,15.45,311.5,580.57,480.74
2018,6,15,7,0,696.0,81.0,3.9,15.8,362.0,641.1,525.78
2018,6,15,7,15,727.0,84.0,3.95,16.4,412.5,689.14,559.6
2018,6,15,7,30,758.0,87.0,4.0,17.0,463.0,741.31,595.66
2018,6,15,7,45,781.5,90.0,4.0,17.55,512.5,786.98,625.96
2018,6,15,8,0,805.0,93.0,4.0,18.1,562.0,831.77,655.03
2018,6,15,8,15,821.5,95.5,4.0,18.6,608.0,868.52,677.92
2018,6,15,8,30,838.0,98.0,4.0,19.1,654.0,895.66,693.76
2018,6,15,8,45,851.5,100.0,4.05,19.55,697.0,925.24,711.64
2018,6,15,9,0,865.0,102.0,4.1,20.0,740.0,952.61,727.85
2018,6,15,9,15,871.0,106.0,4.1,20.35,777.0,972.51,738.86
2018,6,15,9,30,877.0,110.0,4.1,20.7,814.0,989.6,748.01
2018,6,15,9,45,880.0,114.0,4.1,21.05,845.0,1000.81,753.24
2018,6,15,10,0,883.0,118.0,4.1,21.4,876.0,1009.0,756.57
2018,6,15,10,15,889.0,119.0,4.15,21.55,902.5,1013.96,758.75
2018,6,15,10,30,895.0,120.0,4.2,21.7,929.0,1015.91,759.05
2018,6,15,10,45,899.5,121.0,4.25,21.9,949.5,1013.31,756.3
2018,6,15,11,0,904.0,122.0,4.3,22.1,970.0,1007.66,751.66
2018,6,15,11,15,906.5,122.5,4.35,22.1,983.0,996.55,744.05
2018,6,15,11,30,909.0,123.0,4.4,22.1,996.0,982.5,734.58
2018,6,15,11,45,910.0,123.5,4.45,22.1,1001.5,964.21,722.3
2018,6,15,12,0,911.0,124.0,4.5,22.1,1007.0,943.22,708.44
2018,6,15,12,15,909.5,124.5,4.55,22.05,1005.0,917.48,691.47
2018,6,15,12,30,908.0,125.0,4.6,22.0,1003.0,889.41,672.86
2018,6,15,12,45,904.5,126.0,4.7,21.9,993.5,857.95,652.26
2018,6,15,13,0,901.0,127.0,4.8,21.8,984.0,824.53,630.09
2018,6,15,13,15,898.0,126.0,4.85,21.6,968.0,787.91,605.39
2018,6,15,13,30,895.0,125.0,4.9,21.4,952.0,749.58,579.23
2018,6,15,13,45,891.0,123.0,4.95,21.2,929.0,708.17,548.85
2018,6,15,14,0,887.0,121.0,5.0,21.0,906.0,665.44,516.62
2018,6,15,14,15,880.0,119.0,5.0,20.7,876.0,619.8,481.44
2018,6,15,14,30,873.0,117.0,5.0,20.4,846.0,573.45,444.82
2018,6,15,14,45,864.0,115.0,5.05,20.05,810.5,525.58,406.27
2018,6,15,15,0,855.0,113.0,5.1,19.7,775.0,477.56,366.5
2018,6,15,15,15,843.0,110.5,5.1,19.7,734.5,427.99,323.98
2018,6,15,15,30,831.0,108.0,5.1,19.7,694.0,372.99,276.47
2018,6,15,15,45,818.5,104.0,5.0,18.95,650.0,322.98,232.75
2018,6,15,16,0,806.0,100.0,4.9,18.2,606.0,274.04,189.53
2018,6,15,16,15,792.0,94.5,4.85,17.8,559.5,224.84,146.48
2018,6,15,16,30,778.0,89.0,4.8,17.4,513.0,177.21,106.69
2018,6,15,16,45,756.5,84.5,4.7,17.0,464.0,131.37,72.83
2018,6,15,17,0,735.0,80.0,4.6,16.6,415.0,88.14,48.42
2018,6,15,17,15,703.5,75.5,4.5,16.2,365.0,52.6,40.97
2018,6,15,17,30,672.0,71.0,4.4,15.8,315.0,46.44,35.69
2018,6,15,17,45,628.0,65.5,4.3,15.4,266.0,44.4,33.99
2018,6,15,18,0,584.0,60.0,4.2,15.0,217.0,42.23,32.08
2018,6,15,18,15,511.5,54.5,4.05,14.6,171.0,39.9,29.88
2018,6,15,18,30,439.0,49.0,3.9,14.2,125.0,37.57,27.48
2018,6,15,18,45,329.0,39.5,3.75,13.8,86.5,31.38,21.38
2018,6,15,19,0,219.0,30.0,3.6,13.4,48.0,23.66,11.37
2018,6,15,19,15,120.0,17.5,3.65,13.25,26.5,16.68,0.0
2018,6,15,19,30,21.0,5.0,3.7,13.1,5.0,4.77,0.0
2018,6,15,19,45,10.5,2.5,3.7,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,16,4,45,36.0,8.0,2.5,12.95,9.0,0.0,0.0
2018,6,16,5,0,72.0,16.0,2.5,13.1,18.0,44.01,0.0
2018,6,16,5,15,183.5,29.5,2.55,13.35,48.5,140.44,81.9
2018,6,16,5,30,295.0,43.0,2.6,13.6,79.0,222.86,175.24
2018,6,16,5,45,387.5,52.0,2.6,13.9,121.5,296.48,241.79
2018,6,16,6,0,480.0,61.0,2.6,14.2,164.0,379.03,313.18
2018,6,16,6,15,541.0,67.0,2.6,14.7,212.0,445.45,369.19
2018,6,16,6,30,602.0,73.0,2.6,15.2,260.0,515.76,426.11
2018,6,16,6,45,646.5,78.0,2.6,15.7,311.0,576.73,473.49
2018,6,16,7,0,691.0,83.0,2.6,16.2,362.0,639.65,519.35
2018,6,16,7,15,724.0,86.0,2.55,16.85,413.0,688.91,552.81
2018,6,16,7,30,757.0,89.0,2.5,17.5,464.0,742.65,588.54
2018,6,16,7,45,783.0,91.0,2.45,18.15,514.0,789.24,618.02
2018,6,16,8,0,809.0,93.0,2.4,18.8,564.0,835.09,646.23
2018,6,16,8,15,827.0,95.0,2.4,19.45,611.0,872.71,668.47
2018,6,16,8,30,845.0,97.0,2.4,20.1,658.0,900.83,683.91
2018,6,16,8,45,859.5,99.0,2.4,20.75,701.5,931.54,701.0
2018,6,16,9,0,874.0,101.0,2.4,21.4,745.0,960.04,716.39
2018,6,16,9,15,884.0,102.5,2.4,22.0,783.5,981.21,726.95
2018,6,16,9,30,894.0,104.0,2.4,22.6,822.0,999.7,735.8
2018,6,16,9,45,901.5,106.0,2.4,23.2,855.0,1013.46,741.61
2018,6,16,10,0,909.0,108.0,2.4,23.8,888.0,1024.23,745.6
2018,6,16,10,15,913.0,109.5,2.5,24.2,914.0,1027.95,746.81
2018,6,16,10,30,917.0,111.0,2.6,24.6,940.0,1028.55,746.2
2018,6,16,10,45,921.0,112.0,2.7,25.05,960.0,1025.52,743.23
2018,6,16,11,0,925.0,113.0,2.8,25.5,980.0,1019.38,738.36
2018,6,16,11,15,927.0,113.5,2.95,25.7,993.0,1007.71,731.2
2018,6,16,11,30,929.0,114.0,3.1,25.9,1006.0,993.06,722.14
2018,6,16,11,45,929.5,114.5,3.25,26.15,1011.5,974.12,710.12
2018,6,16,12,0,930.0,115.0,3.4,26.4,1017.0,952.43,696.28
2018,6,16,12,15,929.0,116.0,3.55,26.4,1015.5,927.28,680.76
2018,6,16,12,30,928.0,117.0,3.7,26.4,1014.0,899.71,663.5
2018,6,16,12,45,925.0,117.0,3.9,26.4,1004.5,867.29,643.06
2018,6,16,13,0,922.0,117.0,4.1,26.4,995.0,832.84,620.97
2018,6,16,13,15,918.0,117.0,4.25,26.2,978.5,795.73,597.03
2018,6,16,13,30,914.0,117.0,4.4,26.0,962.0,756.91,571.58
2018,6,16,13,45,907.5,116.5,4.55,25.8,938.0,714.43,541.92
2018,6,16,14,0,901.0,116.0,4.7,25.6,914.0,670.79,510.24
2018,6,16,14,15,893.5,115.5,4.8,25.15,884.5,625.56,476.76
2018,6,16,14,30,886.0,115.0,4.9,24.7,855.0,579.62,441.72
2018,6,16,14,45,875.5,113.5,5.05,24.25,819.0,530.85,403.6
2018,6,16,15,0,865.0,112.0,5.2,23.8,783.0,482.04,364.23
2018,6,16,15,15,853.0,110.0,5.2,23.8,742.5,432.4,322.29
2018,6,16,15,30,841.0,108.0,5.2,23.8,702.0,377.32,275.41
2018,6,16,15,45,825.5,106.0,5.3,22.6,658.0,327.54,233.14
2018,6,16,16,0,810.0,104.0,5.4,21.4,614.0,279.1,191.37
2018,6,16,16,15,790.0,102.0,5.35,20.7,567.0,231.31,150.28
2018,6,16,16,30,770.0,100.0,5.3,20.0,520.0,185.69,112.87
2018,6,16,16,45,743.5,96.5,5.3,19.35,470.0,140.58,80.13
2018,6,16,17,0,717.0,93.0,5.3,18.7,420.0,92.63,51.88
2018,6,16,17,15,679.0,89.0,5.25,18.1,369.0,57.2,44.66
2018,6,16,17,30,641.0,85.0,5.2,17.5,318.0,56.95,44.69
2018,6,16,17,45,587.0,80.0,5.15,16.9,268.0,55.84,43.87
2018,6,16,18,0,533.0,75.0,5.1,16.3,218.0,54.74,42.95
2018,6,16,18,15,456.0,67.0,5.0,15.8,171.5,50.88,39.4
2018,6,16,18,30,379.0,59.0,4.9,15.3,125.0,44.88,33.74
2018,6,16,18,45,271.5,47.0,4.75,14.8,86.5,36.48,25.65
2018,6,16,19,0,164.0,35.0,4.6,14.3,48.0,27.75,14.49
2018,6,16,19,15,88.0,20.0,4.6,14.15,26.5,19.06,0.0
2018,6,16,19,30,12.0,5.0,4.6,14.0,5.0,4.77,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.8,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,17,4,45,0.5,3.0,2.5,13.55,3.0,0.0,0.0
2018,6,17,5,0,1.0,6.0,2.5,13.6,6.0,6.12,0.0
2018,6,17,5,15,0.5,14.0,2.55,13.85,14.0,13.2,2.59
2018,6,17,5,30,0.0,22.0,2.6,14.1,22.0,20.41,11.07
2018,6,17,5,45,0.0,35.5,2.6,14.3,35.5,32.97,22.13
2018,6,17,6,0,0.0,49.0,2.6,14.5,49.0,45.88,33.39
2018,6,17,6,15,16.0,76.5,2.55,14.75,81.5,85.07,67.18
2018,6,17,6,30,32.0,104.0,2.5,15.0,114.0,133.03,107.92
2018,6,17,6,45,104.5,130.0,2.5,15.25,170.5,225.28,185.97
2018,6,17,7,0,177.0,156.0,2.5,15.5,227.0,312.29,257.66
2018,6,17,7,15,369.0,145.5,2.45,15.8,320.0,479.63,392.96
2018,6,17,7,30,561.0,135.0,2.4,16.1,413.0,640.62,516.67
2018,6,17,7,45,486.0,171.0,2.35,16.4,429.5,628.97,502.73
2018,6,17,8,0,411.0,207.0,2.3,16.7,446.0,616.52,489.26
2018,6,17,8,15,322.5,245.0,2.25,17.0,442.0,574.11,453.52
2018,6,17,8,30,234.0,283.0,2.2,17.3,438.0,540.33,423.96
2018,6,17,8,45,232.0,308.5,2.15,17.6,470.5,554.19,432.54
2018,6,17,9,0,230.0,334.0,2.1,17.9,503.0,581.21,450.08
2018,6,17,9,15,212.0,354.0,2.05,18.25,516.5,585.29,450.3
2018,6,17,9,30,194.0,374.0,2.0,18.6,530.0,587.9,449.67
2018,6,17,9,45,225.5,386.5,1.95,18.95,575.0,630.02,478.89
2018,6,17,10,0,257.0,399.0,1.9,19.3,620.0,684.05,515.39
2018,6,17,10,15,421.5,339.5,1.9,19.9,715.0,791.24,592.06
2018,6,17,10,30,586.0,280.0,1.9,20.5,810.0,889.04,659.35
2018,6,17,10,45,729.0,208.5,1.85,21.15,882.5,949.04,696.99
2018,6,17,11,0,872.0,137.0,1.8,21.8,955.0,991.88,721.06
2018,6,17,11,15,876.5,136.5,1.85,22.25,968.5,981.97,713.18
2018,6,17,11,30,881.0,136.0,1.9,22.7,982.0,969.2,704.14
2018,6,17,11,45,884.5,135.0,1.95,23.15,988.5,952.23,692.49
2018,6,17,12,0,888.0,134.0,2.0,23.6,995.0,932.59,679.19
2018,6,17,12,15,889.5,133.0,2.1,23.95,994.5,908.62,663.88
2018,6,17,12,30,891.0,132.0,2.2,24.3,994.0,882.29,646.94
2018,6,17,12,45,892.0,130.5,2.3,24.6,986.5,852.82,627.94
2018,6,17,13,0,893.0,129.0,2.4,24.9,979.0,821.18,607.34
2018,6,17,13,15,889.5,127.5,2.45,25.05,962.5,784.09,582.86
2018,6,17,13,30,886.0,126.0,2.5,25.2,946.0,745.36,557.08
2018,6,17,13,45,881.0,125.5,2.55,25.35,923.5,704.96,528.23
2018,6,17,14,0,876.0,125.0,2.6,25.5,901.0,663.31,497.69
2018,6,17,14,15,870.0,123.5,2.65,25.5,872.5,619.17,464.94
2018,6,17,14,30,864.0,122.0,2.7,25.5,844.0,574.23,430.73
2018,6,17,14,45,855.5,119.5,2.75,25.5,809.0,526.62,393.66
2018,6,17,15,0,847.0,117.0,2.8,25.5,774.0,478.82,355.4
2018,6,17,15,15,835.0,114.5,2.8,25.5,734.0,424.19,311.09
2018,6,17,15,30,823.0,112.0,2.8,25.5,694.0,375.12,269.88
2018,6,17,15,45,808.5,108.5,2.85,25.2,649.5,325.3,227.78
2018,6,17,16,0,794.0,105.0,2.9,24.9,605.0,276.74,186.3
2018,6,17,16,15,775.5,101.5,2.9,24.6,558.0,228.83,145.91
2018,6,17,16,30,757.0,98.0,2.9,24.3,511.0,182.93,108.9
2018,6,17,16,45,733.0,93.5,2.9,24.0,462.0,137.87,76.57
2018,6,17,17,0,709.0,89.0,2.9,23.7,413.0,90.05,48.58
2018,6,17,17,15,674.5,84.5,2.95,23.15,363.0,53.81,40.81
2018,6,17,17,30,640.0,80.0,3.0,22.6,313.0,53.01,40.35
2018,6,17,17,45,592.5,74.0,3.05,22.05,264.0,50.91,38.67
2018,6,17,18,0,545.0,68.0,3.1,21.5,215.0,48.67,36.78
2018,6,17,18,15,475.5,60.0,3.0,20.7,169.0,44.52,33.11
2018,6,17,18,30,406.0,52.0,2.9,19.9,123.0,40.17,29.06
2018,6,17,18,45,307.0,41.5,2.8,19.05,85.5,32.05,21.48
2018,6,17,19,0,208.0,31.0,2.7,18.2,48.0,24.43,12.03
2018,6,17,19,15,115.0,18.0,2.7,17.65,26.5,17.16,0.0
2018,6,17,19,30,22.0,5.0,2.7,17.1,5.0,4.77,0.0
2018,6,17,19,45,11.0,2.5,2.75,16.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,4,45,0.5,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,1.0,3.0,1.6,13.5,3.0,3.26,0.0
2018,6,18,5,15,29.0,10.5,1.7,14.05,14.0,29.61,12.7
2018,6,18,5,30,57.0,18.0,1.8,14.6,25.0,54.93,39.57
2018,6,18,5,45,42.5,22.5,1.9,15.15,29.0,48.02,35.23
2018,6,18,6,0,28.0,27.0,2.0,15.7,33.0,46.02,33.92
2018,6,18,6,15,14.0,34.5,1.95,16.25,37.5,41.25,29.81
2018,6,18,6,30,0.0,42.0,1.9,16.8,42.0,39.0,27.54
2018,6,18,6,45,6.5,70.0,1.85,17.35,72.5,69.79,53.56
2018,6,18,7,0,13.0,98.0,1.8,17.9,103.0,103.13,81.22
2018,6,18,7,15,92.5,145.0,1.75,18.5,190.0,235.33,190.6
2018,6,18,7,30,172.0,192.0,1.7,19.1,277.0,357.04,286.62
2018,6,18,7,45,421.5,162.0,1.7,19.75,399.5,563.62,446.59
2018,6,18,8,0,671.0,132.0,1.7,20.4,522.0,764.26,589.33
2018,6,18,8,15,730.0,123.0,1.75,21.05,579.5,822.07,624.52
2018,6,18,8,30,789.0,114.0,1.8,21.7,637.0,876.63,658.14
2018,6,18,8,45,805.0,115.5,1.85,22.4,679.5,907.11,675.0
2018,6,18,9,0,821.0,117.0,1.9,23.1,722.0,935.52,690.58
2018,6,18,9,15,829.5,121.0,2.0,23.65,759.5,957.23,702.67
2018,6,18,9,30,838.0,125.0,2.1,24.2,797.0,967.61,707.48
2018,6,18,9,45,843.0,129.0,2.25,24.7,829.0,980.4,714.7
2018,6,18,10,0,848.0,133.0,2.4,25.2,861.0,990.3,720.06
2018,6,18,10,15,809.5,161.0,2.5,25.65,873.5,988.21,717.41
2018,6,18,10,30,771.0,189.0,2.6,26.1,886.0,973.28,706.66
2018,6,18,10,45,621.5,282.0,2.7,26.5,852.0,917.7,668.11
2018,6,18,11,0,472.0,375.0,2.8,26.9,818.0,852.7,619.92
2018,6,18,11,15,469.0,383.5,2.9,27.2,828.5,846.06,615.26
2018,6,18,11,30,466.0,392.0,3.0,27.5,839.0,837.51,608.89
2018,6,18,11,45,482.0,388.5,3.05,27.85,853.5,833.45,605.76
2018,6,18,12,0,498.0,385.0,3.1,28.2,868.0,827.22,601.16
2018,6,18,12,15,550.5,352.0,3.2,28.35,885.0,823.81,600.47
2018,6,18,12,30,603.0,319.0,3.3,28.5,902.0,814.24,595.56
2018,6,18,12,45,724.5,238.5,3.45,28.6,933.0,818.06,601.8
2018,6,18,13,0,846.0,158.0,3.6,28.7,964.0,812.3,599.49
2018,6,18,13,15,852.0,151.0,3.65,28.65,951.0,776.59,575.87
2018,6,18,13,30,858.0,144.0,3.7,28.6,938.0,741.26,552.08
2018,6,18,13,45,872.5,131.5,3.75,28.5,921.5,704.94,526.54
2018,6,18,14,0,887.0,119.0,3.8,28.4,905.0,665.88,498.4
2018,6,18,14,15,881.5,116.5,3.8,28.15,876.0,620.8,465.07
2018,6,18,14,30,876.0,114.0,3.8,27.9,847.0,574.86,430.26
2018,6,18,14,45,868.0,112.0,3.8,27.65,812.5,527.42,393.39
2018,6,18,15,0,860.0,110.0,3.8,27.4,778.0,479.73,355.29
2018,6,18,15,15,848.0,108.0,3.8,27.4,738.0,430.37,314.65
2018,6,18,15,30,836.0,106.0,3.8,27.4,698.0,381.51,273.53
2018,6,18,15,45,822.5,102.5,3.75,26.75,653.5,325.39,226.92
2018,6,18,16,0,809.0,99.0,3.7,26.1,609.0,276.4,185.2
2018,6,18,16,15,792.5,95.5,3.65,25.65,562.5,228.13,144.43
2018,6,18,16,30,776.0,92.0,3.6,25.2,516.0,181.67,106.86
2018,6,18,16,45,752.0,88.5,3.55,24.75,467.0,136.42,74.38
2018,6,18,17,0,728.0,85.0,3.5,24.3,418.0,94.03,50.92
2018,6,18,17,15,694.5,80.0,3.4,23.65,367.5,50.59,37.95
2018,6,18,17,30,661.0,75.0,3.3,23.0,317.0,49.24,37.03
2018,6,18,17,45,615.0,69.5,3.15,22.35,267.5,47.34,35.54
2018,6,18,18,0,569.0,64.0,3.0,21.7,218.0,45.33,33.86
2018,6,18,18,15,501.0,57.0,2.8,20.9,172.0,41.89,30.81
2018,6,18,18,30,433.0,50.0,2.6,20.1,126.0,38.3,27.44
2018,6,18,18,45,333.0,40.5,2.35,19.25,88.0,32.17,21.59
2018,6,18,19,0,233.0,31.0,2.1,18.4,50.0,24.43,12.19
2018,6,18,19,15,129.5,18.0,2.1,17.95,27.5,17.16,0.0
2018,6,18,19,30,26.0,5.0,2.1,17.5,5.0,4.77,0.0
2018,6,18,19,45,13.0,2.5,2.15,17.0,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,4,45,28.0,5.0,2.25,13.85,6.0,0.0,0.0
2018,6,19,5,0,56.0,10.0,2.3,14.0,12.0,31.82,0.0
2018,6,19,5,15,193.0,24.0,2.35,14.3,45.0,135.25,76.16
2018,6,19,5,30,330.0,38.0,2.4,14.6,78.0,233.59,182.74
2018,6,19,5,45,336.5,41.0,2.4,14.95,97.5,255.92,207.85
2018,6,19,6,0,343.0,44.0,2.4,15.3,117.0,277.3,229.22
2018,6,19,6,15,171.5,48.5,2.4,15.65,85.0,181.81,150.57
2018,6,19,6,30,0.0,53.0,2.4,16.0,53.0,49.26,36.23
2018,6,19,6,45,0.0,74.0,2.4,16.35,74.0,69.29,53.13
2018,6,19,7,0,0.0,95.0,2.4,16.7,95.0,90.29,70.46
2018,6,19,7,15,2.5,125.0,2.35,17.3,126.0,122.75,96.97
2018,6,19,7,30,5.0,155.0,2.3,17.9,157.0,155.42,123.09
2018,6,19,7,45,16.5,185.5,2.3,18.45,194.5,196.31,155.68
2018,6,19,8,0,28.0,216.0,2.3,19.0,232.0,249.93,197.59
2018,6,19,8,15,138.5,237.5,2.3,19.8,328.0,385.41,304.9
2018,6,19,8,30,249.0,259.0,2.3,20.6,424.0,526.52,411.05
2018,6,19,8,45,458.5,218.0,2.25,21.4,546.5,694.64,534.74
2018,6,19,9,0,668.0,177.0,2.2,22.2,669.0,861.37,648.51
2018,6,19,9,15,780.0,138.0,2.25,22.85,741.5,928.1,689.05
2018,6,19,9,30,892.0,99.0,2.3,23.5,814.0,992.12,727.84
2018,6,19,9,45,900.5,99.5,2.3,24.2,847.0,1005.41,732.58
2018,6,19,10,0,909.0,100.0,2.3,24.9,880.0,1015.8,736.02
2018,6,19,10,15,915.0,101.0,2.35,25.4,907.0,1021.24,737.54
2018,6,19,10,30,921.0,102.0,2.4,25.9,934.0,1023.58,737.25
2018,6,19,10,45,925.0,102.5,2.45,26.4,954.0,1020.3,733.52
2018,6,19,11,0,929.0,103.0,2.5,26.9,974.0,1013.91,727.99
2018,6,19,11,15,931.5,104.0,2.6,27.15,987.5,1003.48,721.22
2018,6,19,11,30,934.0,105.0,2.7,27.4,1001.0,990.02,712.58
2018,6,19,11,45,936.0,105.0,2.75,27.65,1008.0,972.17,700.75
2018,6,19,12,0,938.0,105.0,2.8,27.9,1015.0,951.5,687.17
2018,6,19,12,15,935.0,107.0,2.9,28.05,1013.0,925.6,670.87
2018,6,19,12,30,932.0,109.0,3.0,28.2,1011.0,897.32,652.94
2018,6,19,12,45,925.5,112.5,3.05,28.35,1001.0,865.27,632.1
2018,6,19,13,0,919.0,116.0,3.1,28.5,991.0,831.3,609.88
2018,6,19,13,15,916.0,115.0,3.15,28.5,975.0,794.28,585.8
2018,6,19,13,30,913.0,114.0,3.2,28.5,959.0,755.5,560.31
2018,6,19,13,45,908.5,112.5,3.25,28.5,936.0,713.67,531.31
2018,6,19,14,0,904.0,111.0,3.3,28.5,913.0,670.5,500.03
2018,6,19,14,15,897.0,110.0,3.3,28.35,883.5,625.13,466.52
2018,6,19,14,30,890.0,109.0,3.3,28.2,854.0,578.99,431.6
2018,6,19,14,45,881.0,107.5,3.35,28.1,819.0,530.88,394.33
2018,6,19,15,0,872.0,106.0,3.4,28.0,784.0,482.57,355.88
2018,6,19,15,15,861.0,103.5,3.4,28.0,743.5,432.66,315.03
2018,6,19,15,30,850.0,101.0,3.4,28.0,703.0,383.16,273.57
2018,6,19,15,45,835.0,98.5,3.4,27.25,658.5,333.06,231.75
2018,6,19,16,0,820.0,96.0,3.4,26.5,614.0,277.46,185.3
2018,6,19,16,15,801.5,93.0,3.4,25.9,566.5,228.64,144.32
2018,6,19,16,30,783.0,90.0,3.4,25.3,519.0,181.81,106.6
2018,6,19,16,45,758.0,87.0,3.4,24.7,469.5,136.49,74.1
2018,6,19,17,0,733.0,84.0,3.4,24.1,420.0,94.11,50.64
2018,6,19,17,15,700.0,79.5,3.3,23.2,369.5,50.21,37.7
2018,6,19,17,30,667.0,75.0,3.2,22.3,319.0,49.22,37.12
2018,6,19,17,45,622.5,69.5,3.15,21.4,270.0,47.32,35.67
2018,6,19,18,0,578.0,64.0,3.1,20.5,221.0,45.31,34.02
2018,6,19,18,15,512.0,56.5,3.05,19.6,174.5,41.43,30.59
2018,6,19,18,30,446.0,49.0,3.0,18.7,128.0,37.36,26.8
2018,6,19,18,45,346.5,39.5,2.9,17.85,89.5,31.18,20.9
2018,6,19,19,0,247.0,30.0,2.8,17.0,51.0,24.69,12.61
2018,6,19,19,15,137.5,17.5,2.8,16.45,28.0,16.68,0.0
2018,6,19,19,30,28.0,5.0,2.8,15.9,5.0,4.77,0.0
2018,6,19,19,45,14.0,2.5,2.8,15.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,4,45,55.0,7.0,2.35,12.2,8.5,0.0,0.0
2018,6,20,5,0,110.0,14.0,2.5,12.4,17.0,57.06,0.0
2018,6,20,5,15,243.5,25.0,2.6,12.9,49.0,159.97,90.07
2018,6,20,5,30,377.0,36.0,2.7,13.4,81.0,254.46,199.99
2018,6,20,5,45,420.5,41.5,2.75,13.95,113.5,301.5,245.88
2018,6,20,6,0,464.0,47.0,2.8,14.5,146.0,351.67,291.18
2018,6,20,6,15,232.0,62.5,2.8,15.0,112.0,239.24,199.14
2018,6,20,6,30,0.0,78.0,2.8,15.5,78.0,74.65,57.72
2018,6,20,6,45,8.5,107.0,2.8,16.0,110.5,110.82,88.3
2018,6,20,7,0,17.0,136.0,2.8,16.5,143.0,147.57,118.6
2018,6,20,7,15,49.0,166.0,2.85,17.1,189.5,214.85,173.91
2018,6,20,7,30,81.0,196.0,2.9,17.7,236.0,274.95,222.04
2018,6,20,7,45,200.0,207.0,2.9,18.3,319.5,400.54,322.96
2018,6,20,8,0,319.0,218.0,2.9,18.9,403.0,534.04,425.5
2018,6,20,8,15,455.0,199.5,2.9,19.5,487.5,655.68,516.06
2018,6,20,8,30,591.0,181.0,2.9,20.1,572.0,774.51,601.17
2018,6,20,8,45,749.0,135.5,2.95,20.7,664.5,876.64,669.22
2018,6,20,9,0,907.0,90.0,3.0,21.3,757.0,978.65,735.04
2018,6,20,9,15,908.5,95.5,3.0,21.8,793.5,996.84,743.31
2018,6,20,9,30,910.0,101.0,3.0,22.3,830.0,1011.95,750.32
2018,6,20,9,45,907.0,109.0,3.0,22.85,861.0,1022.19,754.05
2018,6,20,10,0,904.0,117.0,3.0,23.4,892.0,1029.09,755.74
2018,6,20,10,15,910.5,118.0,3.1,23.75,919.5,1034.79,758.26
2018,6,20,10,30,917.0,119.0,3.2,24.1,947.0,1037.4,758.88
2018,6,20,10,45,922.5,119.0,3.25,24.5,968.0,1034.88,755.73
2018,6,20,11,0,928.0,119.0,3.3,24.9,989.0,1029.24,750.72
2018,6,20,11,15,931.5,119.0,3.4,25.05,1002.5,1018.56,743.69
2018,6,20,11,30,935.0,119.0,3.5,25.2,1016.0,1004.86,734.78
2018,6,20,11,45,937.5,118.5,3.65,25.4,1023.0,986.79,723.25
2018,6,20,12,0,940.0,118.0,3.8,25.6,1030.0,965.9,709.86
2018,6,20,12,15,940.5,117.5,3.9,25.5,1028.5,940.55,693.98
2018,6,20,12,30,941.0,117.0,4.0,25.4,1027.0,912.7,676.37
2018,6,20,12,45,940.5,115.5,4.1,25.3,1018.5,880.74,655.86
2018,6,20,13,0,940.0,114.0,4.2,25.2,1010.0,846.58,633.67
2018,6,20,13,15,937.5,113.0,4.25,25.0,994.0,809.24,609.13
2018,6,20,13,30,935.0,112.0,4.3,24.8,978.0,770.05,583.06
2018,6,20,13,45,931.0,111.0,4.35,24.55,955.0,728.14,553.86
2018,6,20,14,0,927.0,110.0,4.4,24.3,932.0,684.82,522.04
2018,6,20,14,15,921.0,108.5,4.4,24.05,902.5,638.64,487.2
2018,6,20,14,30,915.0,107.0,4.4,23.8,873.0,591.58,450.84
2018,6,20,14,45,907.5,104.5,4.4,23.5,837.5,542.24,411.88
2018,6,20,15,0,900.0,102.0,4.4,23.2,802.0,492.56,371.53
2018,6,20,15,15,889.0,100.0,4.4,23.2,761.0,441.74,328.83
2018,6,20,15,30,878.0,98.0,4.4,23.2,720.0,391.29,285.48
2018,6,20,15,45,864.5,95.0,4.25,22.5,675.0,339.87,241.25
2018,6,20,16,0,851.0,92.0,4.1,21.8,630.0,289.47,197.48
2018,6,20,16,15,834.0,89.0,4.0,21.3,582.0,232.66,149.08
2018,6,20,16,30,817.0,86.0,3.9,20.8,534.0,184.41,109.24
2018,6,20,16,45,794.0,82.5,3.85,20.3,483.5,137.16,74.46
2018,6,20,17,0,771.0,79.0,3.8,19.8,433.0,92.67,49.04
2018,6,20,17,15,739.5,74.5,3.65,19.15,381.5,51.73,39.69
2018,6,20,17,30,708.0,70.0,3.5,18.5,330.0,50.31,38.68
2018,6,20,17,45,664.0,65.0,3.4,17.85,279.5,43.92,33.22
2018,6,20,18,0,620.0,60.0,3.3,17.2,229.0,42.11,31.68
2018,6,20,18,15,555.0,53.5,3.15,16.6,181.5,38.91,28.78
2018,6,20,18,30,490.0,47.0,3.0,16.0,134.0,35.58,25.58
2018,6,20,18,45,389.0,39.0,2.9,15.4,94.5,30.71,20.76
2018,6,20,19,0,288.0,31.0,2.8,14.8,55.0,25.69,13.64
2018,6,20,19,15,162.5,18.5,2.75,14.45,30.5,17.63,0.0
2018,6,20,19,30,37.0,6.0,2.7,14.1,6.0,5.72,0.0
2018,6,20,19,45,18.5,3.0,2.65,13.75,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,21,4,45,56.5,7.0,2.85,12.5,8.5,0.0,0.0
2018,6,21,5,0,113.0,14.0,3.0,12.7,17.0,58.17,0.0
2018,6,21,5,15,249.5,25.0,3.05,13.05,49.5,162.2,89.83
2018,6,21,5,30,386.0,36.0,3.1,13.4,82.0,258.61,203.25
2018,6,21,5,45,303.5,41.0,3.15,13.7,87.5,237.81,194.14
2018,6,21,6,0,221.0,46.0,3.2,14.0,93.0,202.17,167.68
2018,6,21,6,15,110.5,65.5,3.2,14.5,89.0,154.37,127.4
2018,6,21,6,30,0.0,85.0,3.2,15.0,85.0,82.41,64.47
2018,6,21,6,45,8.0,110.5,3.2,15.5,113.5,114.43,91.48
2018,6,21,7,0,16.0,136.0,3.2,16.0,142.0,146.85,118.25
2018,6,21,7,15,121.5,164.5,3.15,16.6,223.5,281.75,230.84
2018,6,21,7,30,227.0,193.0,3.1,17.2,305.0,416.35,338.4
2018,6,21,7,45,468.0,157.5,3.1,17.75,419.0,597.21,480.99
2018,6,21,8,0,709.0,122.0,3.1,18.3,533.0,784.99,617.87
2018,6,21,8,15,796.5,105.0,3.05,18.9,602.5,856.04,663.5
2018,6,21,8,30,884.0,88.0,3.0,19.5,672.0,925.3,707.4
2018,6,21,8,45,896.0,90.0,3.0,20.1,716.0,954.71,723.47
2018,6,21,9,0,908.0,92.0,3.0,20.7,760.0,981.74,738.12
2018,6,21,9,15,918.5,93.5,2.95,21.3,799.5,1004.17,749.19
2018,6,21,9,30,929.0,95.0,2.9,21.9,839.0,1023.85,758.39
2018,6,21,9,45,937.5,95.0,2.9,22.5,872.5,1036.99,763.78
2018,6,21,10,0,946.0,95.0,2.9,23.1,906.0,1047.12,767.34
2018,6,21,10,15,951.5,96.0,2.85,23.65,933.5,1052.25,767.44
2018,6,21,10,30,957.0,97.0,2.8,24.2,961.0,1054.16,765.63
2018,6,21,10,45,961.0,98.0,2.75,24.75,982.0,1051.35,760.95
2018,6,21,11,0,965.0,99.0,2.7,25.3,1003.0,1045.29,754.38
2018,6,21,11,15,967.5,99.0,2.75,25.7,1016.5,1033.57,745.78
2018,6,21,11,30,970.0,99.0,2.8,26.1,1030.0,1018.72,735.34
2018,6,21,11,45,971.0,99.0,2.85,26.45,1036.0,999.44,722.3
2018,6,21,12,0,972.0,99.0,2.9,26.8,1042.0,977.28,707.47
2018,6,21,12,15,966.5,103.0,3.0,27.0,1039.5,950.37,690.39
2018,6,21,12,30,961.0,107.0,3.1,27.2,1037.0,921.04,671.67
2018,6,21,12,45,952.5,111.0,3.15,27.4,1026.0,887.01,649.39
2018,6,21,13,0,944.0,115.0,3.2,27.6,1015.0,851.1,625.76
2018,6,21,13,15,941.5,114.0,3.3,27.65,999.0,813.64,601.54
2018,6,21,13,30,939.0,113.0,3.4,27.7,983.0,774.32,575.79
2018,6,21,13,45,905.5,127.5,3.45,27.75,949.5,725.55,541.46
2018,6,21,14,0,872.0,142.0,3.5,27.8,916.0,677.35,506.07
2018,6,21,14,15,843.5,149.0,3.5,27.65,877.5,624.88,467.42
2018,6,21,14,30,815.0,156.0,3.5,27.5,839.0,575.23,429.94
2018,6,21,14,45,826.5,141.5,3.5,27.35,809.0,528.94,394.28
2018,6,21,15,0,838.0,127.0,3.5,27.2,779.0,480.85,356.11
2018,6,21,15,15,841.5,117.5,3.5,27.2,743.0,432.0,316.0
2018,6,21,15,30,845.0,108.0,3.5,27.2,707.0,388.26,278.54
2018,6,21,15,45,845.0,101.5,3.4,26.65,668.0,333.39,232.47
2018,6,21,16,0,845.0,95.0,3.3,26.1,629.0,284.25,190.08
2018,6,21,16,15,833.0,88.5,3.25,25.7,581.0,232.68,146.41
2018,6,21,16,30,821.0,82.0,3.2,25.3,533.0,182.48,105.51
2018,6,21,16,45,799.0,81.0,3.1,24.9,485.0,137.07,72.68
2018,6,21,17,0,777.0,80.0,3.0,24.5,437.0,94.32,49.01
2018,6,21,17,15,745.5,76.0,2.9,23.8,385.5,52.92,39.91
2018,6,21,17,30,714.0,72.0,2.8,23.1,334.0,51.96,39.35
2018,6,21,17,45,669.5,67.0,2.7,22.4,283.5,45.44,33.89
2018,6,21,18,0,625.0,62.0,2.6,21.7,233.0,43.71,32.46
2018,6,21,18,15,556.5,55.5,2.25,20.65,184.5,40.59,29.73
2018,6,21,18,30,488.0,49.0,1.9,19.6,136.0,37.35,26.71
2018,6,21,18,45,382.5,40.0,1.55,18.5,95.5,31.61,21.26
2018,6,21,19,0,277.0,31.0,1.2,17.4,55.0,25.64,13.55
2018,6,21,19,15,155.0,18.0,1.2,16.9,30.0,17.16,0.0
2018,6,21,19,30,33.0,5.0,1.2,16.4,5.0,4.77,0.0
2018,6,21,19,45,16.5,2.5,1.2,15.85,2.5,0.0,0.0
