Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,1.55,12.85,8.0,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.7,13.3,16.0,48.03,0.0
2018,6,22,5,15,217.0,25.5,1.8,13.95,47.5,147.74,79.41
2018,6,22,5,30,344.0,38.0,1.9,14.6,79.0,239.69,186.65
2018,6,22,5,45,434.0,46.5,2.05,15.3,122.5,314.12,253.79
2018,6,22,6,0,524.0,55.0,2.2,16.0,166.0,396.05,323.87
2018,6,22,6,15,582.5,61.5,2.1,16.8,215.5,462.93,378.92
2018,6,22,6,30,641.0,68.0,2.0,17.6,265.0,533.67,434.34
2018,6,22,6,45,682.0,73.0,1.9,18.45,316.5,593.61,478.5
2018,6,22,7,0,723.0,78.0,1.8,19.3,368.0,651.53,517.91
2018,6,22,7,15,753.0,82.5,1.7,20.35,420.0,705.54,552.32
2018,6,22,7,30,783.0,87.0,1.6,21.4,472.0,759.64,585.28
2018,6,22,7,45,805.5,90.0,1.5,22.5,522.0,805.37,610.97
2018,6,22,8,0,828.0,93.0,1.4,23.6,572.0,850.14,635.03
2018,6,22,8,15,845.5,95.5,1.4,24.5,620.0,888.56,655.82
2018,6,22,8,30,863.0,98.0,1.4,25.4,668.0,917.39,670.01
2018,6,22,8,45,876.5,100.5,1.4,26.3,712.5,948.26,685.39
2018,6,22,9,0,890.0,103.0,1.4,27.2,757.0,976.85,699.05
2018,6,22,9,15,898.0,106.0,1.45,28.1,795.5,998.17,708.81
2018,6,22,9,30,906.0,109.0,1.5,29.0,834.0,1016.68,716.88
2018,6,22,9,45,911.5,111.5,1.6,29.85,867.0,1029.26,722.23
2018,6,22,10,0,917.0,114.0,1.7,30.7,900.0,1038.79,725.82
2018,6,22,10,15,923.5,115.5,1.75,31.55,928.0,1045.15,726.86
2018,6,22,10,30,930.0,117.0,1.8,32.4,956.0,1048.37,726.11
2018,6,22,10,45,933.5,117.5,1.85,33.2,976.0,1044.43,721.32
2018,6,22,11,0,937.0,118.0,1.9,34.0,996.0,1037.35,714.83
2018,6,22,11,15,939.0,118.5,1.95,34.55,1009.0,1025.72,706.45
2018,6,22,11,30,941.0,119.0,2.0,35.1,1022.0,1011.05,696.37
2018,6,22,11,45,943.0,118.5,2.1,35.6,1028.0,992.48,684.71
2018,6,22,12,0,945.0,118.0,2.2,36.1,1034.0,971.1,671.33
2018,6,22,12,15,943.0,119.0,2.3,36.3,1032.5,944.88,655.76
2018,6,22,12,30,941.0,120.0,2.4,36.5,1031.0,916.24,638.61
2018,6,22,12,45,937.5,121.0,2.55,36.65,1021.5,884.08,619.6
2018,6,22,13,0,934.0,122.0,2.7,36.8,1012.0,849.85,599.02
2018,6,22,13,15,930.5,121.5,2.8,36.75,996.0,812.38,576.24
2018,6,22,13,30,927.0,121.0,2.9,36.7,980.0,773.14,552.01
2018,6,22,13,45,922.0,120.5,3.0,36.6,957.0,731.28,524.6
2018,6,22,14,0,917.0,120.0,3.1,36.5,934.0,688.07,494.96
2018,6,22,14,15,909.5,118.0,3.2,36.25,903.0,640.98,462.15
2018,6,22,14,30,902.0,116.0,3.3,36.0,872.0,593.15,427.83
2018,6,22,14,45,891.5,114.5,3.35,35.75,835.5,543.7,391.18
2018,6,22,15,0,881.0,113.0,3.4,35.5,799.0,494.17,353.39
2018,6,22,15,15,869.5,110.5,3.4,35.5,758.0,443.58,313.36
2018,6,22,15,30,858.0,108.0,3.4,35.5,717.0,393.42,272.74
2018,6,22,15,45,843.0,105.5,3.45,34.75,672.0,336.58,227.44
2018,6,22,16,0,828.0,103.0,3.5,34.0,627.0,286.94,186.76
2018,6,22,16,15,809.5,99.0,3.45,33.4,578.5,236.85,146.0
2018,6,22,16,30,791.0,95.0,3.4,32.8,530.0,188.75,108.35
2018,6,22,16,45,766.0,91.5,3.35,32.2,479.5,142.57,75.99
2018,6,22,17,0,741.0,88.0,3.3,31.6,429.0,99.35,52.31
2018,6,22,17,15,707.0,83.0,3.1,30.55,377.5,52.65,38.51
2018,6,22,17,30,673.0,78.0,2.9,29.5,326.0,51.39,37.78
2018,6,22,17,45,627.0,72.5,2.7,28.5,276.0,49.6,36.49
2018,6,22,18,0,581.0,67.0,2.5,27.5,226.0,47.7,35.0
2018,6,22,18,15,513.0,59.5,2.15,26.1,179.0,43.93,31.85
2018,6,22,18,30,445.0,52.0,1.8,24.7,132.0,39.99,28.33
2018,6,22,18,45,342.0,42.0,1.45,23.3,92.5,33.45,22.32
2018,6,22,19,0,239.0,32.0,1.1,21.9,53.0,25.21,13.0
2018,6,22,19,15,132.5,18.5,1.1,21.25,29.0,17.63,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.6,5.0,4.77,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,1.3,15.2,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,1.4,15.6,15.0,45.99,0.0
2018,6,23,5,15,211.0,25.5,1.55,16.3,46.0,144.56,74.98
2018,6,23,5,30,337.0,38.0,1.7,17.0,77.0,235.96,181.71
2018,6,23,5,45,429.0,45.5,1.8,17.65,120.0,309.99,247.89
2018,6,23,6,0,521.0,53.0,1.9,18.3,163.0,391.53,316.92
2018,6,23,6,15,581.5,58.5,1.85,19.2,211.5,458.14,371.14
2018,6,23,6,30,642.0,64.0,1.8,20.1,260.0,528.81,425.91
2018,6,23,6,45,685.0,68.0,1.75,21.0,311.5,585.37,467.0
2018,6,23,7,0,728.0,72.0,1.7,21.9,363.0,647.66,509.44
2018,6,23,7,15,758.0,75.0,1.75,23.15,414.0,699.96,542.89
2018,6,23,7,30,788.0,78.0,1.8,24.4,465.0,752.37,575.29
2018,6,23,7,45,811.0,80.5,1.9,25.65,515.0,798.06,602.47
2018,6,23,8,0,834.0,83.0,2.0,26.9,565.0,835.51,623.44
2018,6,23,8,15,850.5,85.5,2.1,27.8,612.5,873.16,645.04
2018,6,23,8,30,867.0,88.0,2.2,28.7,660.0,909.08,665.16
2018,6,23,8,45,880.5,89.5,2.3,29.6,703.5,939.06,681.16
2018,6,23,9,0,894.0,91.0,2.4,30.5,747.0,966.78,695.59
2018,6,23,9,15,903.5,93.0,2.5,31.3,786.0,988.72,706.53
2018,6,23,9,30,913.0,95.0,2.6,32.1,825.0,1007.91,715.76
2018,6,23,9,45,920.5,96.0,2.65,32.9,858.5,1021.14,720.8
2018,6,23,10,0,928.0,97.0,2.7,33.7,892.0,1031.38,724.09
2018,6,23,10,15,933.0,98.5,2.8,34.4,919.0,1036.59,725.13
2018,6,23,10,30,938.0,100.0,2.9,35.1,946.0,1038.63,724.34
2018,6,23,10,45,940.5,101.5,2.95,35.8,966.0,1035.02,719.74
2018,6,23,11,0,943.0,103.0,3.0,36.5,986.0,1028.23,713.37
2018,6,23,11,15,946.0,103.5,3.1,36.85,1000.0,1017.78,706.31
2018,6,23,11,30,949.0,104.0,3.2,37.2,1014.0,1004.25,697.43
2018,6,23,11,45,950.5,104.5,3.25,37.55,1021.0,986.31,685.53
2018,6,23,12,0,952.0,105.0,3.3,37.9,1028.0,965.51,671.93
2018,6,23,12,15,950.5,106.0,3.35,38.0,1026.5,939.79,655.99
2018,6,23,12,30,949.0,107.0,3.4,38.1,1025.0,911.59,638.48
2018,6,23,12,45,946.0,107.5,3.45,38.2,1016.0,879.34,618.34
2018,6,23,13,0,943.0,108.0,3.5,38.3,1007.0,844.98,596.74
2018,6,23,13,15,939.5,107.5,3.55,38.25,990.5,807.35,573.25
2018,6,23,13,30,936.0,107.0,3.6,38.2,974.0,767.94,548.37
2018,6,23,13,45,932.5,106.0,3.65,38.15,952.0,726.44,521.08
2018,6,23,14,0,929.0,105.0,3.7,38.1,930.0,683.47,491.12
2018,6,23,14,15,923.0,104.0,3.7,37.95,901.0,637.71,458.55
2018,6,23,14,30,917.0,103.0,3.7,37.8,872.0,591.05,424.5
2018,6,23,14,45,908.5,101.5,3.7,37.6,836.5,542.01,387.96
2018,6,23,15,0,900.0,100.0,3.7,37.4,801.0,492.7,350.19
2018,6,23,15,15,889.0,98.0,3.7,37.4,760.5,441.89,310.08
2018,6,23,15,30,878.0,96.0,3.7,37.4,720.0,391.45,269.32
2018,6,23,15,45,864.5,94.0,3.6,36.8,675.5,340.82,228.28
2018,6,23,16,0,851.0,92.0,3.5,36.2,631.0,291.2,187.55
2018,6,23,16,15,834.0,89.0,3.45,35.7,583.0,234.34,141.89
2018,6,23,16,30,817.0,86.0,3.4,35.2,535.0,186.04,104.18
2018,6,23,16,45,793.5,82.5,3.3,34.7,484.5,138.67,71.07
2018,6,23,17,0,770.0,79.0,3.2,34.2,434.0,94.1,46.67
2018,6,23,17,15,738.0,75.0,3.1,33.15,382.5,52.03,37.56
2018,6,23,17,30,706.0,71.0,3.0,32.1,331.0,51.04,37.04
2018,6,23,17,45,661.0,66.0,2.85,31.1,280.5,44.59,31.87
2018,6,23,18,0,616.0,61.0,2.7,30.1,230.0,42.82,30.5
2018,6,23,18,15,550.0,54.0,2.6,28.6,182.0,39.24,27.54
2018,6,23,18,30,484.0,47.0,2.5,27.1,134.0,35.48,24.24
2018,6,23,18,45,382.0,38.5,2.35,25.65,94.0,30.13,19.33
2018,6,23,19,0,280.0,30.0,2.2,24.2,54.0,24.56,12.42
2018,6,23,19,15,157.5,17.5,2.35,23.5,29.5,16.68,0.0
2018,6,23,19,30,35.0,5.0,2.5,22.8,5.0,4.77,0.0
2018,6,23,19,45,17.5,2.5,2.65,22.05,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,2.95,15.6,6.0,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.0,15.8,12.0,34.39,0.0
2018,6,24,5,15,153.0,25.0,3.1,16.3,40.0,117.82,58.64
2018,6,24,5,30,243.0,40.0,3.2,16.8,68.0,192.13,148.01
2018,6,24,5,45,316.5,52.5,3.3,17.3,107.5,255.91,205.92
2018,6,24,6,0,390.0,65.0,3.4,17.8,147.0,326.51,267.05
2018,6,24,6,15,446.0,75.5,3.45,18.45,193.0,389.7,320.31
2018,6,24,6,30,502.0,86.0,3.5,19.1,239.0,461.64,378.49
2018,6,24,6,45,544.0,94.5,3.5,19.75,288.0,521.37,424.98
2018,6,24,7,0,586.0,103.0,3.5,20.4,337.0,582.98,471.28
2018,6,24,7,15,620.0,109.0,3.5,21.05,386.5,636.99,509.87
2018,6,24,7,30,654.0,115.0,3.5,21.7,436.0,691.61,547.27
2018,6,24,7,45,679.0,120.0,3.5,22.4,484.0,737.76,577.38
2018,6,24,8,0,704.0,125.0,3.5,23.1,532.0,783.36,606.44
2018,6,24,8,15,727.5,129.0,3.55,23.7,580.0,825.6,633.01
2018,6,24,8,30,751.0,133.0,3.6,24.3,628.0,866.67,658.35
2018,6,24,8,45,769.0,136.0,3.6,24.9,672.0,895.24,674.47
2018,6,24,9,0,787.0,139.0,3.6,25.5,716.0,926.8,692.54
2018,6,24,9,15,806.0,138.5,3.6,26.0,756.5,953.33,707.3
2018,6,24,9,30,825.0,138.0,3.6,26.5,797.0,977.54,720.46
2018,6,24,9,45,844.0,135.0,3.65,27.0,834.0,996.5,730.47
2018,6,24,10,0,863.0,132.0,3.7,27.5,871.0,1004.15,733.13
2018,6,24,10,15,869.5,133.5,3.7,27.85,898.0,1010.29,735.1
2018,6,24,10,30,876.0,135.0,3.7,28.2,925.0,1013.46,735.26
2018,6,24,10,45,882.0,136.5,3.75,28.55,947.0,1013.1,733.61
2018,6,24,11,0,888.0,138.0,3.8,28.9,969.0,1009.7,730.14
2018,6,24,11,15,892.0,138.5,3.8,29.05,983.5,1000.35,723.2
2018,6,24,11,30,896.0,139.0,3.8,29.2,998.0,988.06,714.51
2018,6,24,11,45,898.0,138.5,3.85,29.35,1004.5,970.1,702.54
2018,6,24,12,0,900.0,138.0,3.9,29.5,1011.0,949.48,688.92
2018,6,24,12,15,903.0,135.5,3.9,29.6,1010.5,925.36,672.9
2018,6,24,12,30,906.0,133.0,3.9,29.7,1010.0,898.79,655.3
2018,6,24,12,45,908.5,130.5,3.95,29.8,1003.0,869.43,636.07
2018,6,24,13,0,911.0,128.0,4.0,29.9,996.0,837.77,615.24
2018,6,24,13,15,907.5,127.0,4.0,29.8,980.0,800.67,590.89
2018,6,24,13,30,904.0,126.0,4.0,29.7,964.0,761.86,565.21
2018,6,24,13,45,898.0,125.0,4.0,29.6,940.0,719.8,535.66
2018,6,24,14,0,892.0,124.0,4.0,29.5,916.0,676.53,504.24
2018,6,24,14,15,884.5,122.5,4.05,29.25,886.5,630.93,470.87
2018,6,24,14,30,877.0,121.0,4.1,29.0,857.0,584.62,436.08
2018,6,24,14,45,867.5,119.0,4.1,28.7,821.5,536.39,398.92
2018,6,24,15,0,858.0,117.0,4.1,28.4,786.0,488.03,360.62
2018,6,24,15,15,846.0,115.0,4.1,28.4,746.0,438.71,320.23
2018,6,24,15,30,834.0,113.0,4.1,28.4,706.0,384.1,275.09
2018,6,24,15,45,817.0,110.5,4.15,27.6,660.5,333.73,233.24
2018,6,24,16,0,800.0,108.0,4.2,26.8,615.0,284.85,192.03
2018,6,24,16,15,779.0,104.5,4.2,26.2,566.5,236.02,151.17
2018,6,24,16,30,758.0,101.0,4.2,25.6,518.0,189.45,113.69
2018,6,24,16,45,730.5,97.0,4.2,25.0,468.0,138.71,76.62
2018,6,24,17,0,703.0,93.0,4.2,24.4,418.0,96.32,52.33
2018,6,24,17,15,667.0,88.0,4.15,23.6,367.0,56.43,42.96
2018,6,24,17,30,631.0,83.0,4.1,22.8,316.0,55.01,42.02
2018,6,24,17,45,582.5,76.5,4.05,22.0,266.5,52.61,40.15
2018,6,24,18,0,534.0,70.0,4.0,21.2,217.0,50.04,38.02
2018,6,24,18,15,467.0,62.0,3.85,20.4,171.5,45.97,34.43
2018,6,24,18,30,400.0,54.0,3.7,19.6,126.0,41.71,30.47
2018,6,24,18,45,307.0,42.5,3.6,18.8,88.0,32.74,22.19
2018,6,24,19,0,214.0,31.0,3.5,18.0,50.0,24.34,12.74
2018,6,24,19,15,120.0,18.0,3.4,17.65,27.5,17.16,0.0
2018,6,24,19,30,26.0,5.0,3.3,17.3,5.0,4.77,0.0
2018,6,24,19,45,13.0,2.5,3.2,16.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.2,14.15,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.3,14.3,12.0,31.35,0.0
2018,6,25,5,15,102.5,20.5,3.4,14.65,30.0,87.74,41.21
2018,6,25,5,30,152.0,30.0,3.5,15.0,48.0,131.92,101.08
2018,6,25,5,45,138.5,35.0,3.65,15.35,57.0,134.76,107.78
2018,6,25,6,0,125.0,40.0,3.8,15.7,66.0,125.94,102.4
2018,6,25,6,15,62.5,45.0,3.75,16.1,58.0,89.16,71.32
2018,6,25,6,30,0.0,50.0,3.7,16.5,50.0,46.46,33.85
2018,6,25,6,45,0.0,70.5,3.65,16.9,70.5,65.75,50.05
2018,6,25,7,0,0.0,91.0,3.6,17.3,91.0,86.2,66.94
2018,6,25,7,15,15.0,123.5,3.55,17.95,131.0,131.02,104.14
2018,6,25,7,30,30.0,156.0,3.5,18.6,171.0,186.24,148.97
2018,6,25,7,45,49.5,193.5,3.5,19.2,221.0,244.43,195.28
2018,6,25,8,0,69.0,231.0,3.5,19.8,271.0,303.36,241.07
2018,6,25,8,15,269.5,213.0,3.45,20.4,387.5,488.66,388.61
2018,6,25,8,30,470.0,195.0,3.4,21.0,504.0,671.81,526.4
2018,6,25,8,45,634.5,163.5,3.4,21.55,610.5,804.95,620.43
2018,6,25,9,0,799.0,132.0,3.4,22.1,717.0,930.32,703.68
2018,6,25,9,15,815.5,132.0,3.45,22.65,757.0,955.16,716.87
2018,6,25,9,30,832.0,132.0,3.5,23.2,797.0,977.63,729.23
2018,6,25,9,45,847.0,130.5,3.5,23.75,831.5,985.62,731.58
2018,6,25,10,0,862.0,129.0,3.5,24.3,866.0,999.96,738.36
2018,6,25,10,15,869.0,130.0,3.6,24.7,893.5,1006.16,740.93
2018,6,25,10,30,876.0,131.0,3.7,25.1,921.0,1009.41,741.71
2018,6,25,10,45,882.0,132.0,3.75,25.45,942.5,1008.66,739.8
2018,6,25,11,0,888.0,133.0,3.8,25.8,964.0,1004.88,736.05
2018,6,25,11,15,892.0,133.5,3.85,25.9,978.5,995.65,729.58
2018,6,25,11,30,896.0,134.0,3.9,26.0,993.0,983.48,721.3
2018,6,25,11,45,898.0,134.0,4.0,26.1,999.5,966.11,709.96
2018,6,25,12,0,900.0,134.0,4.1,26.2,1006.0,946.04,696.88
2018,6,25,12,15,903.0,131.5,4.15,26.15,1006.0,922.01,681.29
2018,6,25,12,30,906.0,129.0,4.2,26.1,1006.0,895.51,664.04
2018,6,25,12,45,908.5,126.0,4.25,26.0,998.5,865.76,644.65
2018,6,25,13,0,911.0,123.0,4.3,25.9,991.0,833.73,623.61
2018,6,25,13,15,908.5,121.5,4.35,25.75,975.5,797.02,599.3
2018,6,25,13,30,906.0,120.0,4.4,25.6,960.0,758.53,573.54
2018,6,25,13,45,902.0,118.5,4.4,25.45,937.5,717.38,544.3
2018,6,25,14,0,898.0,117.0,4.4,25.3,915.0,674.86,512.83
2018,6,25,14,15,892.0,115.0,4.4,25.05,885.5,629.54,478.79
2018,6,25,14,30,886.0,113.0,4.4,24.8,856.0,583.37,443.24
2018,6,25,14,45,878.5,110.0,4.4,24.55,821.0,534.96,405.12
2018,6,25,15,0,871.0,107.0,4.4,24.3,786.0,486.24,365.7
2018,6,25,15,15,859.5,105.0,4.4,24.3,746.0,436.57,324.2
2018,6,25,15,30,848.0,103.0,4.4,24.3,706.0,387.34,282.14
2018,6,25,15,45,836.0,99.5,4.25,23.5,662.5,337.4,239.5
2018,6,25,16,0,824.0,96.0,4.1,22.7,619.0,281.68,191.96
2018,6,25,16,15,809.5,92.5,4.05,22.2,573.0,232.98,150.02
2018,6,25,16,30,795.0,89.0,4.0,21.7,527.0,185.85,111.01
2018,6,25,16,45,773.0,85.0,3.95,21.15,477.5,139.3,76.51
2018,6,25,17,0,751.0,81.0,3.9,20.6,428.0,95.38,50.86
2018,6,25,17,15,720.5,76.5,3.85,20.05,377.5,53.79,41.31
2018,6,25,17,30,690.0,72.0,3.8,19.5,327.0,46.9,35.53
2018,6,25,17,45,646.0,67.0,3.75,18.9,277.5,45.27,34.26
2018,6,25,18,0,602.0,62.0,3.7,18.3,228.0,43.55,32.8
2018,6,25,18,15,537.5,55.5,3.6,17.7,181.0,40.44,29.99
2018,6,25,18,30,473.0,49.0,3.5,17.1,134.0,37.21,26.89
2018,6,25,18,45,373.5,40.0,3.4,16.5,94.5,31.49,21.36
2018,6,25,19,0,274.0,31.0,3.3,15.9,55.0,25.51,13.82
2018,6,25,19,15,154.5,18.5,3.2,15.6,30.5,17.63,0.0
2018,6,25,19,30,35.0,6.0,3.1,15.3,6.0,5.72,0.0
2018,6,25,19,45,17.5,3.0,3.05,14.95,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,26,4,45,46.5,7.0,2.7,12.65,8.0,0.0,0.0
2018,6,26,5,0,93.0,14.0,2.8,12.9,16.0,49.89,0.0
2018,6,26,5,15,226.0,26.0,2.85,13.5,47.5,149.76,71.22
2018,6,26,5,30,359.0,38.0,2.9,14.1,79.0,245.67,191.08
2018,6,26,5,45,453.5,45.0,3.0,14.7,122.5,321.45,260.71
2018,6,26,6,0,548.0,52.0,3.1,15.3,166.0,404.74,332.89
2018,6,26,6,15,608.0,57.5,3.05,15.95,216.0,472.12,389.61
2018,6,26,6,30,668.0,63.0,3.0,16.6,266.0,543.48,447.02
2018,6,26,6,45,710.0,67.0,3.0,17.25,318.0,600.42,490.38
2018,6,26,7,0,752.0,71.0,3.0,17.9,370.0,662.91,535.28
2018,6,26,7,15,781.0,74.5,3.0,18.65,422.0,715.93,571.32
2018,6,26,7,30,810.0,78.0,3.0,19.4,474.0,768.97,606.28
2018,6,26,7,45,832.0,80.5,3.0,20.15,524.5,814.57,634.91
2018,6,26,8,0,854.0,83.0,3.0,20.9,575.0,851.83,657.05
2018,6,26,8,15,870.5,85.5,3.0,21.6,623.0,890.08,679.61
2018,6,26,8,30,887.0,88.0,3.0,22.3,671.0,926.56,700.55
2018,6,26,8,45,900.0,90.0,3.0,22.95,715.5,957.15,717.35
2018,6,26,9,0,913.0,92.0,3.0,23.6,760.0,985.39,732.45
2018,6,26,9,15,920.0,94.5,3.05,24.15,798.5,1005.83,742.99
2018,6,26,9,30,927.0,97.0,3.1,24.7,837.0,1023.4,751.74
2018,6,26,9,45,931.5,100.5,3.15,25.3,870.5,1036.61,757.56
2018,6,26,10,0,936.0,104.0,3.2,25.9,904.0,1046.67,761.45
2018,6,26,10,15,940.0,105.5,3.3,26.2,930.5,1050.9,763.03
2018,6,26,10,30,944.0,107.0,3.4,26.5,957.0,1051.94,762.71
2018,6,26,10,45,948.0,107.0,3.55,26.8,977.5,1048.23,759.84
2018,6,26,11,0,952.0,107.0,3.7,27.1,998.0,1041.35,755.03
2018,6,26,11,15,955.0,107.5,3.8,27.15,1012.0,1030.83,748.34
2018,6,26,11,30,958.0,108.0,3.9,27.2,1026.0,1017.21,739.71
2018,6,26,11,45,959.5,108.0,4.0,27.2,1032.5,998.66,728.07
2018,6,26,12,0,961.0,108.0,4.1,27.2,1039.0,977.24,714.57
2018,6,26,12,15,962.0,107.0,4.15,27.15,1038.5,951.68,698.19
2018,6,26,12,30,963.0,106.0,4.2,27.1,1038.0,923.53,680.06
2018,6,26,12,45,963.0,105.0,4.25,27.0,1030.0,892.07,659.77
2018,6,26,13,0,963.0,104.0,4.3,26.9,1022.0,858.27,637.78
2018,6,26,13,15,960.5,103.0,4.35,26.75,1006.0,820.36,612.93
2018,6,26,13,30,958.0,102.0,4.4,26.6,990.0,780.53,586.53
2018,6,26,13,45,954.5,100.5,4.45,26.45,967.0,737.81,557.31
2018,6,26,14,0,951.0,99.0,4.5,26.3,944.0,693.58,524.95
2018,6,26,14,15,945.0,98.0,4.5,26.0,914.5,646.95,490.19
2018,6,26,14,30,939.0,97.0,4.5,25.7,885.0,599.37,453.79
2018,6,26,14,45,932.0,95.0,4.55,25.4,849.5,549.7,414.97
2018,6,26,15,0,925.0,93.0,4.6,25.1,814.0,499.59,374.62
2018,6,26,15,15,914.5,91.0,4.6,25.1,773.0,447.82,331.39
2018,6,26,15,30,904.0,89.0,4.6,25.1,732.0,396.34,287.4
2018,6,26,15,45,891.5,86.5,4.5,24.25,687.0,344.36,243.04
2018,6,26,16,0,879.0,84.0,4.4,23.4,642.0,293.28,198.85
2018,6,26,16,15,862.5,81.5,4.3,22.8,593.5,242.46,155.17
2018,6,26,16,30,846.0,79.0,4.2,22.2,545.0,193.3,114.59
2018,6,26,16,45,824.0,75.5,4.15,21.6,494.0,137.44,72.75
2018,6,26,17,0,802.0,72.0,4.1,21.0,443.0,91.36,45.87
2018,6,26,17,15,772.0,69.0,4.0,20.35,391.5,48.39,36.57
2018,6,26,17,30,742.0,66.0,3.9,19.7,340.0,47.0,35.59
2018,6,26,17,45,700.0,61.0,3.8,19.1,288.5,44.87,33.87
2018,6,26,18,0,658.0,56.0,3.7,18.5,237.0,42.63,31.96
2018,6,26,18,15,595.0,50.5,3.55,17.9,189.0,36.35,26.38
2018,6,26,18,30,532.0,45.0,3.4,17.3,141.0,33.73,23.85
2018,6,26,18,45,416.5,37.5,3.25,16.7,98.5,29.18,19.38
2018,6,26,19,0,301.0,30.0,3.1,16.1,56.0,24.51,13.09
2018,6,26,19,15,159.5,16.5,3.05,15.7,29.5,15.73,0.0
2018,6,26,19,30,18.0,3.0,3.0,15.3,3.0,2.86,0.0
2018,6,26,19,45,9.0,1.5,2.95,14.95,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,6.5,3.2,13.2,7.5,0.0,0.0
2018,6,27,5,0,83.0,13.0,3.3,13.3,15.0,44.93,0.0
2018,6,27,5,15,209.5,26.0,3.3,13.65,46.0,143.16,64.65
2018,6,27,5,30,336.0,39.0,3.3,14.0,77.0,234.92,182.53
2018,6,27,5,45,388.0,45.0,3.35,14.3,109.5,286.2,232.72
2018,6,27,6,0,440.0,51.0,3.4,14.6,142.0,340.72,282.07
2018,6,27,6,15,221.5,67.5,3.4,15.15,113.5,238.73,198.48
2018,6,27,6,30,3.0,84.0,3.4,15.7,85.0,83.52,65.24
2018,6,27,6,45,67.5,115.0,3.35,16.25,141.5,169.54,138.87
2018,6,27,7,0,132.0,146.0,3.3,16.8,198.0,265.92,218.74
2018,6,27,7,15,409.5,124.5,3.3,17.45,318.0,484.08,397.44
2018,6,27,7,30,687.0,103.0,3.3,18.1,438.0,702.89,563.63
2018,6,27,7,45,768.5,93.0,3.3,18.75,505.0,775.77,612.45
2018,6,27,8,0,850.0,83.0,3.3,19.4,572.0,847.93,660.23
2018,6,27,8,15,866.5,85.5,3.35,20.0,620.0,886.1,683.37
2018,6,27,8,30,883.0,88.0,3.4,20.6,668.0,922.52,705.23
2018,6,27,8,45,896.0,89.5,3.4,21.2,712.0,952.49,722.06
2018,6,27,9,0,909.0,91.0,3.4,21.8,756.0,980.13,737.2
2018,6,27,9,15,910.5,97.5,3.45,22.25,793.5,999.77,747.68
2018,6,27,9,30,912.0,104.0,3.5,22.7,831.0,1016.27,756.17
2018,6,27,9,45,909.0,111.5,3.55,23.1,862.0,1026.23,760.54
2018,6,27,10,0,906.0,119.0,3.6,23.5,893.0,1032.86,762.89
2018,6,27,10,15,911.5,120.0,3.7,23.8,920.0,1037.83,764.95
2018,6,27,10,30,917.0,121.0,3.8,24.1,947.0,1039.72,765.1
2018,6,27,10,45,922.0,122.0,3.85,24.35,968.5,1037.98,762.81
2018,6,27,11,0,927.0,123.0,3.9,24.6,990.0,1033.1,758.6
2018,6,27,11,15,930.5,123.0,4.0,24.65,1004.0,1022.66,751.79
2018,6,27,11,30,934.0,123.0,4.1,24.7,1018.0,1009.18,743.08
2018,6,27,11,45,936.0,123.0,4.2,24.7,1025.0,991.33,731.68
2018,6,27,12,0,938.0,123.0,4.3,24.7,1032.0,970.67,718.44
2018,6,27,12,15,937.5,123.0,4.4,24.55,1030.5,945.1,702.3
2018,6,27,12,30,937.0,123.0,4.5,24.4,1029.0,917.07,684.43
2018,6,27,12,45,935.0,123.0,4.6,24.25,1020.5,885.46,664.31
2018,6,27,13,0,933.0,123.0,4.7,24.1,1012.0,851.71,642.51
2018,6,27,13,15,930.0,121.5,4.7,23.9,995.5,813.88,617.17
2018,6,27,13,30,927.0,120.0,4.7,23.7,979.0,774.25,590.36
2018,6,27,13,45,923.0,117.5,4.75,23.45,955.5,731.43,560.29
2018,6,27,14,0,919.0,115.0,4.8,23.2,932.0,687.22,527.7
2018,6,27,14,15,913.0,114.0,4.8,22.85,903.0,641.85,493.38
2018,6,27,14,30,907.0,113.0,4.8,22.5,874.0,595.58,457.47
2018,6,27,14,45,899.5,110.5,4.85,22.15,839.0,546.61,418.69
2018,6,27,15,0,892.0,108.0,4.9,21.8,804.0,497.28,378.48
2018,6,27,15,15,881.0,105.5,4.9,21.8,763.0,446.37,335.4
2018,6,27,15,30,870.0,103.0,4.9,21.8,722.0,395.83,291.68
2018,6,27,15,45,857.0,100.0,4.9,20.9,677.5,344.85,247.84
2018,6,27,16,0,844.0,97.0,4.9,20.0,633.0,288.2,198.98
2018,6,27,16,15,828.5,93.0,4.85,19.5,585.0,237.85,155.08
2018,6,27,16,30,813.0,89.0,4.8,19.0,537.0,189.17,114.26
2018,6,27,16,45,790.5,85.0,4.8,18.5,486.5,141.61,78.51
2018,6,27,17,0,768.0,81.0,4.8,18.0,436.0,96.74,51.88
2018,6,27,17,15,735.0,76.5,4.7,17.45,384.0,54.25,42.17
2018,6,27,17,30,702.0,72.0,4.6,16.9,332.0,51.78,40.22
2018,6,27,17,45,657.5,67.0,4.55,16.4,281.5,45.28,34.62
2018,6,27,18,0,613.0,62.0,4.5,15.9,231.0,43.55,33.13
2018,6,27,18,15,546.0,55.5,4.35,15.4,183.5,40.43,30.28
2018,6,27,18,30,479.0,49.0,4.2,14.9,136.0,37.19,27.14
2018,6,27,18,45,376.5,40.5,4.1,14.45,96.0,31.94,21.96
2018,6,27,19,0,274.0,32.0,4.0,14.0,56.0,26.49,14.77
2018,6,27,19,15,154.0,19.0,3.9,13.8,31.0,18.11,0.0
2018,6,27,19,30,34.0,6.0,3.8,13.6,6.0,5.72,0.0
2018,6,27,19,45,17.0,3.0,3.7,13.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.25,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.4,13.0,27.08,0.0
2018,6,28,5,15,138.0,26.5,3.85,14.75,40.5,112.16,46.5
2018,6,28,5,30,236.0,41.0,3.9,15.1,68.0,189.92,146.25
2018,6,28,5,45,332.0,51.5,4.0,15.5,109.0,262.03,212.17
2018,6,28,6,0,428.0,62.0,4.1,15.9,150.0,345.96,285.11
2018,6,28,6,15,494.0,68.5,4.1,16.35,197.0,413.78,343.12
2018,6,28,6,30,560.0,75.0,4.1,16.8,244.0,485.91,402.63
2018,6,28,6,45,608.5,79.5,4.1,17.3,294.0,547.42,451.54
2018,6,28,7,0,657.0,84.0,4.1,17.8,344.0,611.24,499.83
2018,6,28,7,15,693.0,88.0,4.1,18.25,395.5,666.69,539.67
2018,6,28,7,30,729.0,92.0,4.1,18.7,447.0,719.15,576.2
2018,6,28,7,45,756.5,94.5,4.1,19.15,497.0,767.01,608.46
2018,6,28,8,0,784.0,97.0,4.1,19.6,547.0,814.3,639.65
2018,6,28,8,15,804.5,99.5,4.1,20.0,595.0,854.47,665.28
2018,6,28,8,30,825.0,102.0,4.1,20.4,643.0,893.16,689.53
2018,6,28,8,45,841.5,103.0,4.1,20.85,687.0,916.55,702.68
2018,6,28,9,0,858.0,104.0,4.1,21.3,731.0,945.91,719.99
2018,6,28,9,15,869.0,106.0,4.05,21.6,770.0,968.81,732.83
2018,6,28,9,30,880.0,108.0,4.0,21.9,809.0,989.11,743.91
2018,6,28,9,45,889.5,109.0,4.0,22.25,843.0,1004.08,751.59
2018,6,28,10,0,899.0,110.0,4.0,22.6,877.0,1016.19,757.44
2018,6,28,10,15,905.5,110.5,4.05,22.85,904.5,1021.81,759.68
2018,6,28,10,30,912.0,111.0,4.1,23.1,932.0,1024.37,760.07
2018,6,28,10,45,916.5,112.0,4.1,23.4,953.0,1022.38,757.1
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,1017.28,752.24
2018,6,28,11,15,923.0,113.5,4.15,23.75,987.0,1006.16,744.56
2018,6,28,11,30,925.0,114.0,4.2,23.8,1000.0,992.05,735.02
2018,6,28,11,45,925.5,114.5,4.2,23.9,1006.0,973.64,722.27
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,952.48,707.76
2018,6,28,12,15,927.0,114.0,4.2,24.0,1011.5,927.75,691.18
2018,6,28,12,30,928.0,113.0,4.2,24.0,1011.0,900.52,672.92
2018,6,28,12,45,928.0,111.5,4.2,23.95,1002.5,869.63,652.25
2018,6,28,13,0,928.0,110.0,4.2,23.9,994.0,836.5,629.99
2018,6,28,13,15,924.5,108.5,4.2,23.85,977.5,798.6,604.28
2018,6,28,13,30,921.0,107.0,4.2,23.8,961.0,758.95,577.18
2018,6,28,13,45,916.5,106.0,4.2,23.7,938.5,717.44,547.89
2018,6,28,14,0,912.0,105.0,4.2,23.6,916.0,674.55,515.86
2018,6,28,14,15,906.0,104.0,4.15,23.45,887.5,629.57,481.53
2018,6,28,14,30,900.0,103.0,4.1,23.3,859.0,583.7,445.72
2018,6,28,14,45,892.0,101.5,4.1,23.1,824.5,535.7,407.6
2018,6,28,15,0,884.0,100.0,4.1,22.9,790.0,487.39,368.2
2018,6,28,15,15,873.5,98.0,4.1,22.9,750.0,437.54,326.34
2018,6,28,15,30,863.0,96.0,4.1,22.9,710.0,388.0,283.79
2018,6,28,15,45,848.0,94.0,4.0,22.3,665.5,337.61,240.46
2018,6,28,16,0,833.0,92.0,3.9,21.7,621.0,288.36,197.63
2018,6,28,16,15,814.0,89.0,3.9,21.2,573.0,231.91,149.62
2018,6,28,16,30,795.0,86.0,3.9,20.7,525.0,184.21,110.13
2018,6,28,16,45,770.5,84.0,3.85,20.2,476.0,138.89,76.5
2018,6,28,17,0,746.0,82.0,3.8,19.7,427.0,96.47,51.88
2018,6,28,17,15,711.5,78.0,3.75,19.05,376.0,55.42,42.91
2018,6,28,17,30,677.0,74.0,3.7,18.4,325.0,48.29,36.92
2018,6,28,17,45,629.0,69.5,3.65,17.75,275.0,47.12,36.05
2018,6,28,18,0,581.0,65.0,3.6,17.1,225.0,45.91,35.05
2018,6,28,18,15,510.0,58.5,3.55,16.5,178.0,42.92,32.34
2018,6,28,18,30,439.0,52.0,3.5,15.9,131.0,39.85,29.35
2018,6,28,18,45,334.5,42.5,3.4,15.35,92.0,33.8,23.47
2018,6,28,19,0,230.0,33.0,3.3,14.8,53.0,25.98,14.34
2018,6,28,19,15,127.0,19.0,3.3,14.6,29.0,18.11,0.0
2018,6,28,19,30,24.0,5.0,3.3,14.4,5.0,4.77,0.0
2018,6,28,19,45,12.0,2.5,3.35,14.2,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,2.05,13.2,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,2.2,13.4,14.0,43.43,0.0
2018,6,29,5,15,206.0,23.5,2.25,14.0,43.0,137.08,53.99
2018,6,29,5,30,330.0,35.0,2.3,14.6,72.0,227.73,175.37
2018,6,29,5,45,420.5,43.0,2.3,15.2,114.0,300.43,242.37
2018,6,29,6,0,511.0,51.0,2.3,15.8,156.0,380.84,311.67
2018,6,29,6,15,571.0,57.0,2.3,16.5,204.0,447.11,367.19
2018,6,29,6,30,631.0,63.0,2.3,17.2,252.0,517.48,423.57
2018,6,29,6,45,673.0,67.0,2.3,17.9,302.5,576.31,468.38
2018,6,29,7,0,715.0,71.0,2.3,18.6,353.0,633.93,509.3
2018,6,29,7,15,745.0,74.5,2.3,19.4,403.5,686.44,544.76
2018,6,29,7,30,775.0,78.0,2.3,20.2,454.0,739.13,579.18
2018,6,29,7,45,797.5,81.0,2.3,21.0,504.0,784.75,607.57
2018,6,29,8,0,820.0,84.0,2.3,21.8,554.0,829.48,634.65
2018,6,29,8,15,837.0,86.5,2.4,22.65,601.0,860.03,652.08
2018,6,29,8,30,854.0,89.0,2.5,23.5,648.0,896.28,673.29
2018,6,29,8,45,867.5,90.0,2.6,24.35,691.0,925.61,689.52
2018,6,29,9,0,881.0,91.0,2.7,25.2,734.0,952.75,704.19
2018,6,29,9,15,888.5,94.5,2.8,25.9,772.5,974.51,715.68
2018,6,29,9,30,896.0,98.0,2.9,26.6,811.0,993.48,725.36
2018,6,29,9,45,900.5,101.5,3.0,27.3,844.0,1006.57,731.28
2018,6,29,10,0,905.0,105.0,3.1,28.0,877.0,1016.62,735.33
2018,6,29,10,15,911.0,106.0,3.2,28.55,904.5,1022.39,737.18
2018,6,29,10,30,917.0,107.0,3.3,29.1,932.0,1025.08,737.19
2018,6,29,10,45,921.5,107.5,3.35,29.65,952.5,1022.65,733.66
2018,6,29,11,0,926.0,108.0,3.4,30.2,973.0,1017.11,728.31
2018,6,29,11,15,928.5,108.5,3.5,30.65,987.0,1006.53,720.52
2018,6,29,11,30,931.0,109.0,3.6,31.1,1001.0,992.93,710.91
2018,6,29,11,45,932.5,109.0,3.65,31.55,1007.5,974.98,698.27
2018,6,29,12,0,934.0,109.0,3.7,32.0,1014.0,954.21,683.91
2018,6,29,12,15,932.0,111.0,3.8,32.1,1013.0,929.53,668.32
2018,6,29,12,30,930.0,113.0,3.9,32.2,1012.0,902.41,651.09
2018,6,29,12,45,926.0,113.5,3.95,32.35,1002.5,869.98,629.91
2018,6,29,13,0,922.0,114.0,4.0,32.5,993.0,835.52,607.32
2018,6,29,13,15,919.0,114.0,4.1,32.45,978.0,799.5,584.23
2018,6,29,13,30,916.0,114.0,4.2,32.4,963.0,761.67,559.68
2018,6,29,13,45,911.5,112.5,4.25,32.3,940.0,719.88,531.17
2018,6,29,14,0,907.0,111.0,4.3,32.2,917.0,676.72,500.21
2018,6,29,14,15,901.0,109.0,4.3,32.0,888.0,631.06,466.81
2018,6,29,14,30,895.0,107.0,4.3,31.8,859.0,584.54,431.94
2018,6,29,14,45,887.5,104.5,4.3,31.6,824.0,536.16,394.8
2018,6,29,15,0,880.0,102.0,4.3,31.4,789.0,487.44,356.39
2018,6,29,15,15,869.0,100.0,4.3,31.4,749.0,437.54,315.85
2018,6,29,15,30,858.0,98.0,4.3,31.4,709.0,388.02,274.69
2018,6,29,15,45,845.5,95.5,4.2,30.75,665.5,338.21,233.21
2018,6,29,16,0,833.0,93.0,4.1,30.1,622.0,289.29,191.98
2018,6,29,16,15,817.0,89.5,4.0,29.55,575.0,233.06,145.53
2018,6,29,16,30,801.0,86.0,3.9,29.0,528.0,185.24,107.07
2018,6,29,16,45,778.5,82.0,3.8,28.45,478.0,138.24,73.1
2018,6,29,17,0,756.0,78.0,3.7,27.9,428.0,93.91,47.76
2018,6,29,17,15,725.0,74.0,3.5,27.05,377.5,52.34,38.86
2018,6,29,17,30,694.0,70.0,3.3,26.2,327.0,50.08,37.21
2018,6,29,17,45,651.0,64.5,3.15,25.4,277.0,43.33,31.63
2018,6,29,18,0,608.0,59.0,3.0,24.6,227.0,41.11,29.81
2018,6,29,18,15,543.5,53.0,2.75,23.55,180.5,38.3,27.39
2018,6,29,18,30,479.0,47.0,2.5,22.5,134.0,35.39,24.71
2018,6,29,18,45,380.0,38.0,2.25,21.5,94.0,29.58,19.29
2018,6,29,19,0,281.0,29.0,2.0,20.5,54.0,23.49,12.06
2018,6,29,19,15,159.0,17.5,2.1,19.95,30.0,16.68,0.0
2018,6,29,19,30,37.0,6.0,2.2,19.4,6.0,5.72,0.0
2018,6,29,19,45,18.5,3.0,2.3,18.85,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,30,4,45,54.0,6.0,1.55,14.45,7.0,0.0,0.0
2018,6,30,5,0,108.0,12.0,1.7,14.8,14.0,53.47,0.0
2018,6,30,5,15,244.0,22.0,1.8,15.45,44.0,151.63,54.6
2018,6,30,5,30,380.0,32.0,1.9,16.1,74.0,248.4,189.53
2018,6,30,5,45,468.5,39.0,2.0,16.75,116.5,320.56,256.43
2018,6,30,6,0,557.0,46.0,2.1,17.4,159.0,400.43,324.94
2018,6,30,6,15,613.5,51.0,2.0,18.35,207.5,461.39,375.31
2018,6,30,6,30,670.0,56.0,1.9,19.3,256.0,530.32,429.07
2018,6,30,6,45,709.0,60.0,1.8,20.3,307.0,588.98,471.3
2018,6,30,7,0,748.0,64.0,1.7,21.3,358.0,649.11,511.82
2018,6,30,7,15,776.5,67.0,1.6,22.5,409.0,700.96,544.04
2018,6,30,7,30,805.0,70.0,1.5,23.7,460.0,752.87,574.83
2018,6,30,7,45,826.5,73.0,1.4,24.9,510.5,791.64,595.31
2018,6,30,8,0,848.0,76.0,1.3,26.1,561.0,836.28,618.93
2018,6,30,8,15,863.5,78.0,1.4,27.1,608.0,873.11,639.56
2018,6,30,8,30,879.0,80.0,1.5,28.1,655.0,908.17,658.78
2018,6,30,8,45,890.5,82.0,1.6,29.1,698.5,937.46,674.06
2018,6,30,9,0,902.0,84.0,1.7,30.1,742.0,964.39,687.74
2018,6,30,9,15,910.5,86.0,1.85,30.9,780.5,985.87,699.09
2018,6,30,9,30,919.0,88.0,2.0,31.7,819.0,1004.55,708.69
2018,6,30,9,45,925.5,90.0,2.1,32.5,852.5,1018.35,714.69
2018,6,30,10,0,932.0,92.0,2.2,33.3,886.0,1029.1,718.9
2018,6,30,10,15,937.0,93.0,2.3,33.85,913.5,1034.16,720.43
2018,6,30,10,30,942.0,94.0,2.4,34.4,941.0,1036.05,720.16
2018,6,30,10,45,944.5,95.5,2.55,34.95,961.0,1032.8,717.35
2018,6,30,11,0,947.0,97.0,2.7,35.5,981.0,1026.37,712.66
2018,6,30,11,15,949.0,97.5,2.8,35.7,994.5,1015.28,705.73
2018,6,30,11,30,951.0,98.0,2.9,35.9,1008.0,1001.11,696.99
2018,6,30,11,45,952.0,98.0,3.0,36.1,1014.5,982.52,685.54
2018,6,30,12,0,953.0,98.0,3.1,36.3,1021.0,961.09,672.33
2018,6,30,12,15,949.5,100.5,3.2,36.35,1019.5,935.29,656.77
2018,6,30,12,30,946.0,103.0,3.3,36.4,1018.0,907.05,639.59
2018,6,30,12,45,939.5,105.5,3.4,36.4,1007.5,874.03,619.35
2018,6,30,13,0,933.0,108.0,3.5,36.4,997.0,839.06,597.68
2018,6,30,13,15,929.0,108.0,3.55,36.3,981.0,801.96,574.42
2018,6,30,13,30,925.0,108.0,3.6,36.2,965.0,763.11,549.76
2018,6,30,13,45,919.5,107.5,3.65,36.05,942.0,721.19,522.17
2018,6,30,14,0,914.0,107.0,3.7,35.9,919.0,677.96,491.95
2018,6,30,14,15,908.5,106.0,3.75,35.7,891.0,633.17,459.99
2018,6,30,14,30,903.0,105.0,3.8,35.5,863.0,587.44,426.47
2018,6,30,14,45,894.0,103.5,3.8,35.25,828.0,538.77,389.93
2018,6,30,15,0,885.0,102.0,3.8,35.0,793.0,489.87,352.18
2018,6,30,15,15,874.0,100.0,3.8,35.0,752.5,439.72,312.19
2018,6,30,15,30,863.0,98.0,3.8,35.0,712.0,389.94,271.56
2018,6,30,15,45,846.5,96.5,3.85,34.2,667.0,339.42,230.6
2018,6,30,16,0,830.0,95.0,3.9,33.4,622.0,283.51,185.13
2018,6,30,16,15,810.0,92.5,3.9,32.75,574.0,234.08,144.65
2018,6,30,16,30,790.0,90.0,3.9,32.1,526.0,186.76,107.32
2018,6,30,16,45,765.5,86.5,3.95,31.4,476.0,140.46,74.45
2018,6,30,17,0,741.0,83.0,4.0,30.7,426.0,97.04,50.09
2018,6,30,17,15,708.0,78.5,3.9,29.65,375.0,55.8,41.31
2018,6,30,17,30,675.0,74.0,3.8,28.6,324.0,48.28,35.29
2018,6,30,17,45,629.5,69.0,3.7,27.6,274.5,46.73,34.2
2018,6,30,18,0,584.0,64.0,3.6,26.6,225.0,45.09,32.93
2018,6,30,18,15,516.0,57.0,3.4,25.55,178.0,41.64,29.98
2018,6,30,18,30,448.0,50.0,3.2,24.5,131.0,38.03,26.71
2018,6,30,18,45,348.5,40.0,3.0,23.4,91.5,31.42,20.64
2018,6,30,19,0,249.0,30.0,2.8,22.3,52.0,24.46,12.64
2018,6,30,19,15,140.0,17.5,2.75,21.8,28.5,16.68,0.0
2018,6,30,19,30,31.0,5.0,2.7,21.3,5.0,4.77,0.0
2018,6,30,19,45,15.5,2.5,2.7,20.75,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.6,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.8,11.0,31.66,0.0
2018,7,1,5,15,150.5,23.5,3.3,16.35,37.0,111.76,34.48
2018,7,1,5,30,244.0,37.0,3.4,16.9,63.0,187.61,142.29
2018,7,1,5,45,323.5,48.5,3.45,17.45,102.5,252.68,202.48
2018,7,1,6,0,403.0,60.0,3.5,18.0,142.0,328.22,267.8
2018,7,1,6,15,461.5,69.5,3.5,18.6,188.0,393.49,322.98
2018,7,1,6,30,520.0,79.0,3.5,19.2,234.0,462.79,379.37
2018,7,1,6,45,563.0,87.0,3.45,19.85,283.0,523.15,426.45
2018,7,1,7,0,606.0,95.0,3.4,20.5,332.0,585.52,473.29
2018,7,1,7,15,638.5,101.0,3.35,21.2,381.5,639.02,510.84
2018,7,1,7,30,671.0,107.0,3.3,21.9,431.0,693.07,547.42
2018,7,1,7,45,696.5,112.0,3.25,22.6,480.0,740.26,577.95
2018,7,1,8,0,722.0,117.0,3.2,23.3,529.0,786.94,607.34
2018,7,1,8,15,741.5,121.0,3.2,24.0,575.5,826.25,631.13
2018,7,1,8,30,761.0,125.0,3.2,24.7,622.0,859.81,650.58
2018,7,1,8,45,777.0,128.0,3.2,25.4,665.0,891.86,668.74
2018,7,1,9,0,793.0,131.0,3.2,26.1,708.0,921.9,685.32
2018,7,1,9,15,809.5,131.5,3.25,26.7,748.0,947.43,699.35
2018,7,1,9,30,826.0,132.0,3.3,27.3,788.0,970.6,711.8
2018,7,1,9,45,841.0,131.0,3.35,27.9,823.5,979.29,714.74
2018,7,1,10,0,856.0,130.0,3.4,28.5,859.0,994.33,722.04
2018,7,1,10,15,863.5,131.5,3.45,28.95,887.0,1001.76,724.83
2018,7,1,10,30,871.0,133.0,3.5,29.4,915.0,1006.22,725.88
2018,7,1,10,45,877.5,133.5,3.6,29.8,937.0,1005.68,724.32
2018,7,1,11,0,884.0,134.0,3.7,30.2,959.0,1002.13,720.95
2018,7,1,11,15,887.5,134.0,3.75,30.5,973.0,992.17,713.54
2018,7,1,11,30,891.0,134.0,3.8,30.8,987.0,979.3,704.4
2018,7,1,11,45,893.0,134.5,3.9,31.05,994.0,962.67,693.35
2018,7,1,12,0,895.0,135.0,4.0,31.3,1001.0,943.33,680.59
2018,7,1,12,15,892.0,136.5,4.05,31.35,999.0,917.89,664.14
2018,7,1,12,30,889.0,138.0,4.1,31.4,997.0,890.21,646.22
2018,7,1,12,45,884.0,140.0,4.15,31.5,988.0,859.21,625.92
2018,7,1,13,0,879.0,142.0,4.2,31.6,979.0,826.35,604.29
2018,7,1,13,15,875.5,141.0,4.25,31.4,963.5,790.33,581.12
2018,7,1,13,30,872.0,140.0,4.3,31.2,948.0,752.67,556.57
2018,7,1,13,45,866.5,139.0,4.3,31.0,925.5,712.14,527.96
