Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,0,861.0,138.0,4.3,30.8,903.0,670.42,497.92
2018,7,1,14,15,854.0,136.0,4.3,30.45,874.0,625.95,465.53
2018,7,1,14,30,847.0,134.0,4.3,30.1,845.0,580.77,431.78
2018,7,1,14,45,837.5,131.5,4.3,29.75,810.0,529.48,392.78
2018,7,1,15,0,828.0,129.0,4.3,29.4,775.0,481.41,355.0
2018,7,1,15,15,815.5,126.0,4.3,29.4,735.0,431.88,314.71
2018,7,1,15,30,803.0,123.0,4.3,29.4,695.0,383.02,274.07
2018,7,1,15,45,788.5,119.0,4.2,28.6,651.0,333.58,233.1
2018,7,1,16,0,774.0,115.0,4.1,27.8,607.0,285.41,192.63
2018,7,1,16,15,755.0,111.0,4.05,27.3,560.0,237.74,152.81
2018,7,1,16,30,736.0,107.0,4.0,26.8,513.0,186.56,111.77
2018,7,1,16,45,711.0,102.0,3.95,26.25,464.0,141.41,79.02
2018,7,1,17,0,686.0,97.0,3.9,25.7,415.0,99.19,54.53
2018,7,1,17,15,651.5,91.5,3.85,24.95,365.0,59.57,45.38
2018,7,1,17,30,617.0,86.0,3.8,24.2,315.0,57.2,43.64
2018,7,1,17,45,570.5,79.0,3.75,23.4,266.0,54.51,41.55
2018,7,1,18,0,524.0,72.0,3.7,22.6,217.0,51.64,39.17
2018,7,1,18,15,457.0,63.0,3.6,21.75,171.0,46.77,34.93
2018,7,1,18,30,390.0,54.0,3.5,20.9,125.0,41.63,30.24
2018,7,1,18,45,296.5,42.5,3.45,20.0,87.0,32.71,22.06
2018,7,1,19,0,203.0,31.0,3.4,19.1,49.0,24.32,12.73
2018,7,1,19,15,113.0,18.0,3.35,18.55,27.0,17.16,0.0
2018,7,1,19,30,23.0,5.0,3.3,18.0,5.0,4.77,0.0
2018,7,1,19,45,11.5,2.5,3.3,17.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.9,3.0,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,15.1,6.0,15.78,0.0
2018,7,2,5,15,79.5,20.0,2.1,15.6,27.0,67.05,15.58
2018,7,2,5,30,133.0,34.0,2.2,16.1,48.0,118.6,88.4
2018,7,2,5,45,176.0,51.5,2.25,16.65,80.5,168.16,133.85
2018,7,2,6,0,219.0,69.0,2.3,17.2,113.0,220.67,179.63
2018,7,2,6,15,143.0,88.5,2.3,17.8,120.5,195.37,159.37
2018,7,2,6,30,67.0,108.0,2.3,18.4,128.0,162.41,131.24
2018,7,2,6,45,61.5,129.0,2.3,19.05,150.0,183.38,148.02
2018,7,2,7,0,56.0,150.0,2.3,19.7,172.0,203.49,163.46
2018,7,2,7,15,69.5,173.0,2.3,20.25,204.0,240.02,192.25
2018,7,2,7,30,83.0,196.0,2.3,20.8,236.0,277.05,220.76
2018,7,2,7,45,153.5,216.0,2.25,21.4,300.0,371.86,294.83
2018,7,2,8,0,224.0,236.0,2.2,22.0,364.0,457.66,359.47
2018,7,2,8,15,271.0,250.0,2.2,22.65,417.5,532.67,413.41
2018,7,2,8,30,318.0,264.0,2.2,23.3,471.0,595.05,456.98
2018,7,2,8,45,372.0,269.5,2.2,23.9,528.0,655.17,498.37
2018,7,2,9,0,426.0,275.0,2.2,24.5,585.0,730.2,548.72
2018,7,2,9,15,513.0,261.0,2.25,25.05,654.0,802.27,597.51
2018,7,2,9,30,600.0,247.0,2.3,25.6,723.0,878.58,647.83
2018,7,2,9,45,587.0,268.0,2.35,26.2,750.0,885.74,649.02
2018,7,2,10,0,574.0,289.0,2.4,26.8,777.0,894.07,651.58
2018,7,2,10,15,584.5,293.5,2.5,27.2,804.5,905.75,658.19
2018,7,2,10,30,595.0,298.0,2.6,27.6,832.0,916.41,664.1
2018,7,2,10,45,604.0,301.0,2.65,28.0,854.0,920.1,665.18
2018,7,2,11,0,613.0,304.0,2.7,28.4,876.0,921.26,664.74
2018,7,2,11,15,618.0,306.0,2.8,28.65,890.0,915.06,660.35
2018,7,2,11,30,623.0,308.0,2.9,28.9,904.0,906.42,654.44
2018,7,2,11,45,627.5,308.0,3.0,29.1,912.0,893.09,645.66
2018,7,2,12,0,632.0,308.0,3.1,29.3,920.0,877.55,635.43
2018,7,2,12,15,633.0,307.0,3.2,29.4,919.5,855.95,621.36
2018,7,2,12,30,634.0,306.0,3.3,29.5,919.0,832.64,606.05
2018,7,2,12,45,632.5,303.5,3.35,29.6,910.5,804.4,587.01
2018,7,2,13,0,631.0,301.0,3.4,29.7,902.0,774.91,566.96
2018,7,2,13,15,626.5,298.5,3.5,29.5,887.0,742.04,545.16
2018,7,2,13,30,622.0,296.0,3.6,29.3,872.0,708.38,522.41
2018,7,2,13,45,614.5,292.0,3.65,29.15,849.5,670.74,496.18
2018,7,2,14,0,607.0,288.0,3.7,29.0,827.0,632.83,469.27
2018,7,2,14,15,597.5,282.0,3.75,28.6,798.5,591.92,440.14
2018,7,2,14,30,588.0,276.0,3.8,28.2,770.0,552.81,411.58
2018,7,2,14,45,575.5,270.0,3.85,27.8,736.5,510.54,380.07
2018,7,2,15,0,563.0,264.0,3.9,27.4,703.0,468.96,348.32
2018,7,2,15,15,547.5,255.5,3.9,27.4,664.5,425.02,313.62
2018,7,2,15,30,532.0,247.0,3.9,27.4,626.0,382.39,279.35
2018,7,2,15,45,514.0,236.5,3.95,26.25,583.5,338.87,245.27
2018,7,2,16,0,496.0,226.0,4.0,25.1,541.0,297.19,212.15
2018,7,2,16,15,476.0,212.5,3.95,24.45,496.0,254.75,178.2
2018,7,2,16,30,456.0,199.0,3.9,23.8,451.0,214.58,146.92
2018,7,2,16,45,431.0,184.0,3.9,23.2,404.0,175.11,118.34
2018,7,2,17,0,406.0,169.0,3.9,22.6,357.0,138.53,95.41
2018,7,2,17,15,375.0,153.0,3.8,21.8,310.5,104.12,84.14
2018,7,2,17,30,344.0,137.0,3.7,21.0,264.0,101.17,82.13
2018,7,2,17,45,308.0,119.0,3.65,20.2,220.0,89.48,72.42
2018,7,2,18,0,272.0,101.0,3.6,19.4,176.0,77.29,62.04
2018,7,2,18,15,228.0,81.5,3.55,18.65,135.5,63.56,50.02
2018,7,2,18,30,184.0,62.0,3.5,17.9,95.0,49.31,37.29
2018,7,2,18,45,135.0,43.0,3.4,17.2,63.5,34.93,24.23
2018,7,2,19,0,86.0,24.0,3.3,16.5,32.0,20.03,9.61
2018,7,2,19,15,47.0,13.0,3.25,16.2,17.0,12.39,0.0
2018,7,2,19,30,8.0,2.0,3.2,15.9,2.0,1.91,0.0
2018,7,2,19,45,4.0,1.0,3.2,15.55,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,3,4,45,21.5,5.0,3.15,14.25,5.5,0.0,0.0
2018,7,3,5,0,43.0,10.0,3.2,14.4,11.0,26.13,0.0
2018,7,3,5,15,144.0,24.5,3.2,14.75,38.0,109.59,23.28
2018,7,3,5,30,245.0,39.0,3.2,15.1,65.0,191.02,144.85
2018,7,3,5,45,339.5,49.5,3.25,15.45,106.0,262.13,211.21
2018,7,3,6,0,434.0,60.0,3.3,15.8,147.0,345.06,283.34
2018,7,3,6,15,497.5,68.5,3.3,16.25,194.5,413.62,341.79
2018,7,3,6,30,561.0,77.0,3.3,16.7,242.0,486.5,401.61
2018,7,3,6,45,605.0,83.5,3.35,17.1,292.5,547.38,449.95
2018,7,3,7,0,649.0,90.0,3.4,17.5,343.0,610.25,497.91
2018,7,3,7,15,685.5,94.5,3.4,18.15,394.5,666.54,537.73
2018,7,3,7,30,722.0,99.0,3.4,18.8,446.0,723.57,576.89
2018,7,3,7,45,751.5,101.5,3.4,19.45,497.0,768.6,606.21
2018,7,3,8,0,781.0,104.0,3.4,20.1,548.0,817.66,637.8
2018,7,3,8,15,802.0,105.5,3.4,20.75,595.5,857.19,661.94
2018,7,3,8,30,823.0,107.0,3.4,21.4,643.0,895.24,684.68
2018,7,3,8,45,840.5,108.0,3.4,22.0,687.5,927.73,703.39
2018,7,3,9,0,858.0,109.0,3.4,22.6,732.0,949.93,714.95
2018,7,3,9,15,866.0,113.0,3.4,23.1,771.0,972.25,726.89
2018,7,3,9,30,874.0,117.0,3.4,23.6,810.0,991.85,736.98
2018,7,3,9,45,878.5,120.5,3.45,24.1,842.5,1004.6,742.93
2018,7,3,10,0,883.0,124.0,3.5,24.6,875.0,1014.36,747.05
2018,7,3,10,15,891.0,125.0,3.55,25.0,903.5,1021.94,750.15
2018,7,3,10,30,899.0,126.0,3.6,25.4,932.0,1026.5,751.39
2018,7,3,10,45,905.5,126.0,3.65,25.75,954.0,1025.46,749.26
2018,7,3,11,0,912.0,126.0,3.7,26.1,976.0,1021.34,745.29
2018,7,3,11,15,915.5,126.0,3.75,26.3,990.5,1011.22,737.98
2018,7,3,11,30,919.0,126.0,3.8,26.5,1005.0,998.11,728.85
2018,7,3,11,45,921.0,126.0,3.9,26.7,1012.0,980.66,717.28
2018,7,3,12,0,923.0,126.0,4.0,26.9,1019.0,960.43,703.92
2018,7,3,12,15,920.5,127.5,4.0,26.95,1017.5,934.92,686.94
2018,7,3,12,30,918.0,129.0,4.0,27.0,1016.0,907.04,668.41
2018,7,3,12,45,912.5,131.0,4.05,27.05,1006.5,874.9,647.24
2018,7,3,13,0,907.0,133.0,4.1,27.1,997.0,840.84,624.66
2018,7,3,13,15,905.0,131.5,4.15,27.05,981.5,804.64,600.72
2018,7,3,13,30,903.0,130.0,4.2,27.0,966.0,766.61,575.32
2018,7,3,13,45,899.0,128.0,4.2,26.9,943.5,725.11,545.82
2018,7,3,14,0,895.0,126.0,4.2,26.8,921.0,682.23,514.34
2018,7,3,14,15,888.5,123.5,4.2,26.65,891.5,636.25,480.02
2018,7,3,14,30,882.0,121.0,4.2,26.5,862.0,589.46,444.25
2018,7,3,14,45,873.5,119.0,4.15,26.35,827.0,541.44,406.55
2018,7,3,15,0,865.0,117.0,4.1,26.2,792.0,493.17,367.68
2018,7,3,15,15,853.0,114.5,4.1,26.2,751.5,443.0,326.33
2018,7,3,15,30,841.0,112.0,4.1,26.2,711.0,387.52,280.15
2018,7,3,15,45,827.5,109.0,4.0,25.7,667.0,337.31,237.57
2018,7,3,16,0,814.0,106.0,3.9,25.2,623.0,288.21,195.43
2018,7,3,16,15,796.5,102.0,3.85,24.8,575.5,238.79,153.51
2018,7,3,16,30,779.0,98.0,3.8,24.4,528.0,191.25,114.72
2018,7,3,16,45,754.0,94.0,3.7,24.0,478.0,144.99,80.88
2018,7,3,17,0,729.0,90.0,3.6,23.6,428.0,96.06,51.3
2018,7,3,17,15,695.5,85.5,3.55,23.05,377.0,55.04,41.86
2018,7,3,17,30,662.0,81.0,3.5,22.5,326.0,53.51,40.78
2018,7,3,17,45,615.0,74.5,3.45,21.9,275.5,51.04,38.8
2018,7,3,18,0,568.0,68.0,3.4,21.3,225.0,48.39,36.57
2018,7,3,18,15,500.0,61.0,3.3,20.55,178.5,45.11,33.67
2018,7,3,18,30,432.0,54.0,3.2,19.8,132.0,41.73,30.47
2018,7,3,18,45,332.5,43.5,3.05,19.1,92.5,34.81,23.92
2018,7,3,19,0,233.0,33.0,2.9,18.4,53.0,26.0,13.97
2018,7,3,19,15,129.5,19.0,2.9,17.9,29.0,18.11,0.0
2018,7,3,19,30,26.0,5.0,2.9,17.4,5.0,4.77,0.0
2018,7,3,19,45,13.0,2.5,2.9,16.85,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.5,2.75,13.5,5.0,0.0,0.0
2018,7,4,5,0,43.0,9.0,2.9,13.7,10.0,25.13,0.0
2018,7,4,5,15,150.0,23.5,3.0,14.15,37.5,110.2,16.79
2018,7,4,5,30,257.0,38.0,3.1,14.6,65.0,195.22,147.78
2018,7,4,5,45,351.5,48.0,3.15,15.05,105.5,267.23,215.42
2018,7,4,6,0,446.0,58.0,3.2,15.5,146.0,349.3,286.93
2018,7,4,6,15,509.5,65.5,3.2,16.05,193.5,417.07,344.73
2018,7,4,6,30,573.0,73.0,3.2,16.6,241.0,489.14,403.8
2018,7,4,6,45,619.0,78.0,3.2,17.15,291.0,549.94,451.77
2018,7,4,7,0,665.0,83.0,3.2,17.7,341.0,612.88,498.94
2018,7,4,7,15,698.5,87.5,3.2,18.25,392.0,667.34,537.42
2018,7,4,7,30,732.0,92.0,3.2,18.8,443.0,722.38,575.2
2018,7,4,7,45,758.5,94.5,3.15,19.35,493.0,765.79,603.25
2018,7,4,8,0,785.0,97.0,3.1,19.9,543.0,812.41,632.98
2018,7,4,8,15,805.0,100.0,3.1,20.45,591.0,852.92,658.01
2018,7,4,8,30,825.0,103.0,3.1,21.0,639.0,891.93,681.6
2018,7,4,8,45,841.5,104.0,3.1,21.6,683.0,915.49,694.13
2018,7,4,9,0,858.0,105.0,3.1,22.2,727.0,945.03,710.75
2018,7,4,9,15,867.5,107.5,3.1,22.7,766.0,967.23,722.52
2018,7,4,9,30,877.0,110.0,3.1,23.2,805.0,986.79,732.56
2018,7,4,9,45,882.5,113.0,3.1,23.75,837.5,1000.17,738.39
2018,7,4,10,0,888.0,116.0,3.1,24.3,870.0,1010.58,742.39
2018,7,4,10,15,896.0,116.0,3.15,24.75,898.0,1017.27,744.78
2018,7,4,10,30,904.0,116.0,3.2,25.2,926.0,1020.95,745.35
2018,7,4,10,45,911.5,115.0,3.3,25.6,948.0,1020.03,743.61
2018,7,4,11,0,919.0,114.0,3.4,26.0,970.0,1016.03,740.01
2018,7,4,11,15,923.0,113.5,3.5,26.2,984.5,1006.04,733.2
2018,7,4,11,30,927.0,113.0,3.6,26.4,999.0,993.02,724.53
2018,7,4,11,45,930.0,112.0,3.65,26.65,1006.0,975.63,712.59
2018,7,4,12,0,933.0,111.0,3.7,26.9,1013.0,955.41,698.87
2018,7,4,12,15,933.0,111.0,3.8,27.0,1012.5,930.72,682.95
2018,7,4,12,30,933.0,111.0,3.9,27.1,1012.0,903.52,665.31
2018,7,4,12,45,931.5,111.0,3.95,27.2,1004.0,872.69,644.91
2018,7,4,13,0,930.0,111.0,4.0,27.3,996.0,839.66,622.95
2018,7,4,13,15,929.0,110.0,4.0,27.3,982.0,804.05,599.13
2018,7,4,13,30,928.0,109.0,4.0,27.3,968.0,766.46,573.82
2018,7,4,13,45,925.0,106.5,4.0,27.3,945.5,724.39,544.48
2018,7,4,14,0,922.0,104.0,4.0,27.3,923.0,680.8,512.36
2018,7,4,14,15,917.5,102.5,4.0,27.2,895.0,635.83,478.69
2018,7,4,14,30,913.0,101.0,4.0,27.1,867.0,589.81,443.4
2018,7,4,14,45,906.0,99.0,3.95,27.0,832.5,541.25,405.22
2018,7,4,15,0,899.0,97.0,3.9,26.9,798.0,492.26,365.72
2018,7,4,15,15,888.5,95.0,3.9,26.9,758.0,441.6,323.93
2018,7,4,15,30,878.0,93.0,3.9,26.9,718.0,391.24,281.41
2018,7,4,15,45,866.0,90.5,3.9,26.35,674.0,340.52,238.41
2018,7,4,16,0,854.0,88.0,3.9,25.8,630.0,290.64,195.57
2018,7,4,16,15,838.0,85.0,3.85,25.35,582.5,240.57,152.98
2018,7,4,16,30,822.0,82.0,3.8,24.9,535.0,184.99,107.75
2018,7,4,16,45,799.5,78.5,3.8,24.45,485.0,137.19,72.69
2018,7,4,17,0,777.0,75.0,3.8,24.0,435.0,92.08,46.68
2018,7,4,17,15,747.0,71.5,3.7,23.3,384.0,49.73,37.26
2018,7,4,17,30,717.0,68.0,3.6,22.6,333.0,48.53,36.47
2018,7,4,17,45,675.0,63.0,3.55,21.85,282.5,46.49,34.87
2018,7,4,18,0,633.0,58.0,3.5,21.1,232.0,40.41,29.67
2018,7,4,18,15,569.5,52.0,3.35,20.25,184.5,37.55,27.15
2018,7,4,18,30,506.0,46.0,3.2,19.4,137.0,34.59,24.36
2018,7,4,18,45,407.0,37.5,3.05,18.55,96.5,29.21,19.22
2018,7,4,19,0,308.0,29.0,2.9,17.7,56.0,23.59,12.14
2018,7,4,19,15,176.0,17.5,2.75,17.25,31.0,16.68,0.0
2018,7,4,19,30,44.0,6.0,2.6,16.8,6.0,5.72,0.0
2018,7,4,19,45,22.0,3.0,2.5,16.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,4,45,24.5,3.0,1.2,12.45,3.5,0.0,0.0
2018,7,5,5,0,49.0,6.0,1.3,12.8,7.0,24.53,0.0
2018,7,5,5,15,187.5,17.5,1.5,13.55,35.0,118.85,10.14
2018,7,5,5,30,326.0,29.0,1.7,14.3,63.0,217.28,163.76
2018,7,5,5,45,270.5,28.5,1.9,15.0,66.5,199.86,160.37
2018,7,5,6,0,215.0,28.0,2.1,15.7,70.0,176.54,144.58
2018,7,5,6,15,107.5,34.0,2.1,16.35,55.0,110.07,89.42
2018,7,5,6,30,0.0,40.0,2.1,17.0,40.0,37.14,25.89
2018,7,5,6,45,0.0,61.0,2.05,17.65,61.0,56.72,42.35
2018,7,5,7,0,0.0,82.0,2.0,18.3,82.0,77.08,59.11
2018,7,5,7,15,7.5,118.5,1.95,18.95,122.0,120.14,94.48
2018,7,5,7,30,15.0,155.0,1.9,19.6,162.0,164.08,129.7
2018,7,5,7,45,51.5,194.5,1.8,20.3,223.0,247.74,196.41
2018,7,5,8,0,88.0,234.0,1.7,21.0,284.0,323.85,254.85
2018,7,5,8,15,343.0,203.0,1.65,21.75,422.0,541.72,423.29
2018,7,5,8,30,598.0,172.0,1.6,22.5,560.0,767.48,583.41
2018,7,5,8,45,751.5,128.0,1.5,23.25,650.0,866.51,643.63
2018,7,5,9,0,905.0,84.0,1.4,24.0,740.0,965.31,701.99
2018,7,5,9,15,915.0,85.5,1.3,24.8,779.5,987.9,709.79
2018,7,5,9,30,925.0,87.0,1.2,25.6,819.0,1007.74,716.58
2018,7,5,9,45,932.0,89.0,1.15,26.4,853.5,1022.28,720.88
2018,7,5,10,0,939.0,91.0,1.1,27.2,888.0,1033.76,723.37
2018,7,5,10,15,944.0,91.5,1.1,27.9,915.0,1038.48,723.09
2018,7,5,10,30,949.0,92.0,1.1,28.6,942.0,1040.03,721.11
2018,7,5,10,45,952.5,93.0,1.1,29.25,963.0,1037.41,716.95
2018,7,5,11,0,956.0,94.0,1.1,29.9,984.0,1031.57,711.05
2018,7,5,11,15,959.0,93.5,1.25,30.45,998.0,1020.52,705.16
2018,7,5,11,30,962.0,93.0,1.4,31.0,1012.0,1006.36,697.28
2018,7,5,11,45,963.0,93.0,1.5,31.5,1018.5,987.78,686.01
2018,7,5,12,0,964.0,93.0,1.6,32.0,1025.0,966.29,672.93
2018,7,5,12,15,958.5,96.5,1.75,32.3,1022.5,939.59,657.69
2018,7,5,12,30,953.0,100.0,1.9,32.6,1020.0,910.45,640.69
2018,7,5,12,45,945.5,103.5,2.05,32.9,1010.0,877.4,620.93
2018,7,5,13,0,938.0,107.0,2.2,33.2,1000.0,842.39,599.6
2018,7,5,13,15,934.5,106.0,2.35,33.25,983.5,804.65,576.74
2018,7,5,13,30,931.0,105.0,2.5,33.3,967.0,765.09,552.28
2018,7,5,13,45,927.0,103.5,2.6,33.35,944.5,723.11,524.91
2018,7,5,14,0,923.0,102.0,2.7,33.4,922.0,679.67,494.63
2018,7,5,14,15,916.5,100.5,2.8,33.25,892.5,633.48,461.98
2018,7,5,14,30,910.0,99.0,2.9,33.1,863.0,586.41,427.71
2018,7,5,14,45,903.0,96.5,2.95,32.95,828.0,537.57,390.99
2018,7,5,15,0,896.0,94.0,3.0,32.8,793.0,488.3,352.85
2018,7,5,15,15,885.0,92.5,3.0,32.8,753.0,438.0,312.59
2018,7,5,15,30,874.0,91.0,3.0,32.8,713.0,388.04,271.61
2018,7,5,15,45,860.0,88.5,3.0,32.25,668.0,336.9,229.61
2018,7,5,16,0,846.0,86.0,3.0,31.7,623.0,286.8,187.88
2018,7,5,16,15,826.5,83.5,3.0,31.25,574.5,236.81,146.65
2018,7,5,16,30,807.0,81.0,3.0,30.8,526.0,181.62,103.06
2018,7,5,16,45,782.0,78.0,2.95,30.35,475.5,134.69,69.63
2018,7,5,17,0,757.0,75.0,2.9,29.9,425.0,90.67,45.05
2018,7,5,17,15,713.0,71.0,2.8,29.15,369.5,48.84,35.56
2018,7,5,17,30,669.0,67.0,2.7,28.4,314.0,47.57,34.73
2018,7,5,17,45,564.0,59.0,2.65,27.65,245.5,38.97,27.61
2018,7,5,18,0,459.0,51.0,2.6,26.9,177.0,34.51,23.88
2018,7,5,18,15,319.5,36.0,2.45,26.05,115.0,24.34,15.18
2018,7,5,18,30,180.0,21.0,2.3,25.2,53.0,13.99,6.25
2018,7,5,18,45,170.5,19.0,2.1,24.3,42.0,13.24,5.4
2018,7,5,19,0,161.0,17.0,1.9,23.4,31.0,12.54,3.58
2018,7,5,19,15,92.0,10.5,1.9,22.9,17.5,10.01,0.0
2018,7,5,19,30,23.0,4.0,1.9,22.4,4.0,3.81,0.0
2018,7,5,19,45,11.5,2.0,1.9,21.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,20.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.9,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.7,18.1,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.3,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.55,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.8,7.0,6.48,0.0
2018,7,6,6,15,0.0,13.0,1.75,19.1,13.0,12.04,4.51
2018,7,6,6,30,0.0,19.0,1.8,19.4,19.0,17.61,9.23
2018,7,6,6,45,0.5,53.5,1.85,19.75,53.5,50.07,36.46
2018,7,6,7,0,1.0,88.0,1.9,20.1,88.0,84.06,64.49
2018,7,6,7,15,0.5,91.0,1.95,20.55,91.0,86.06,65.77
2018,7,6,7,30,0.0,94.0,2.0,21.0,94.0,88.22,67.17
2018,7,6,7,45,1.0,100.0,2.05,21.5,100.5,94.71,72.11
2018,7,6,8,0,2.0,106.0,2.1,22.0,107.0,101.29,77.07
2018,7,6,8,15,2.5,121.0,2.05,22.8,122.5,116.38,88.64
2018,7,6,8,30,3.0,136.0,2.0,23.6,138.0,131.48,100.02
2018,7,6,8,45,6.5,164.0,1.95,24.4,168.5,162.3,123.64
2018,7,6,9,0,10.0,192.0,1.9,25.2,199.0,193.24,146.86
2018,7,6,9,15,161.0,245.5,1.95,26.15,372.5,416.32,318.33
2018,7,6,9,30,312.0,299.0,2.0,27.1,546.0,635.0,473.91
2018,7,6,9,45,522.0,236.5,2.05,28.05,670.5,786.95,578.81
2018,7,6,10,0,732.0,174.0,2.1,29.0,795.0,926.2,667.66
2018,7,6,10,15,800.5,143.0,2.2,30.15,842.5,959.22,684.35
2018,7,6,10,30,869.0,112.0,2.3,31.3,890.0,981.79,695.28
2018,7,6,10,45,875.5,112.0,2.4,32.4,911.5,981.24,691.91
2018,7,6,11,0,882.0,112.0,2.5,33.5,933.0,977.69,686.97
2018,7,6,11,15,886.5,112.0,2.6,33.95,947.5,969.21,680.88
2018,7,6,11,30,891.0,112.0,2.7,34.4,962.0,957.79,673.04
2018,7,6,11,45,894.0,112.0,2.8,34.8,970.0,942.08,662.7
2018,7,6,12,0,897.0,112.0,2.9,35.2,978.0,923.6,650.67
2018,7,6,12,15,848.5,142.5,3.0,35.35,961.5,885.0,626.45
2018,7,6,12,30,800.0,173.0,3.1,35.5,945.0,850.48,604.78
2018,7,6,12,45,851.5,139.5,3.25,35.6,955.0,832.1,593.81
2018,7,6,13,0,903.0,106.0,3.4,35.7,965.0,813.75,582.67
2018,7,6,13,15,902.5,104.0,3.5,35.65,951.0,778.62,560.49
2018,7,6,13,30,902.0,102.0,3.6,35.6,937.0,741.56,536.88
2018,7,6,13,45,899.5,100.0,3.7,35.5,915.5,701.32,510.37
2018,7,6,14,0,897.0,98.0,3.8,35.4,894.0,659.58,481.02
2018,7,6,14,15,853.0,120.0,3.9,35.15,857.5,612.1,446.61
2018,7,6,14,30,809.0,142.0,4.0,34.9,821.0,563.39,410.72
2018,7,6,14,45,722.5,174.0,4.05,34.65,761.5,503.43,366.07
2018,7,6,15,0,636.0,206.0,4.1,34.4,702.0,453.23,327.97
2018,7,6,15,15,667.0,182.0,4.1,34.4,678.0,412.53,295.53
2018,7,6,15,30,698.0,158.0,4.1,34.4,654.0,368.73,259.64
2018,7,6,15,45,739.0,129.5,4.15,33.6,625.0,326.55,224.32
2018,7,6,16,0,780.0,101.0,4.2,32.8,596.0,274.89,180.75
2018,7,6,16,15,789.0,88.5,4.15,32.2,556.0,225.78,139.48
2018,7,6,16,30,798.0,76.0,4.1,31.6,516.0,183.22,104.53
2018,7,6,16,45,723.0,86.0,4.1,31.0,456.0,134.53,71.78
2018,7,6,17,0,648.0,96.0,4.1,30.4,396.0,95.25,51.82
2018,7,6,17,15,584.5,95.0,3.95,29.6,341.0,60.94,45.63
2018,7,6,17,30,521.0,94.0,3.8,28.8,286.0,63.3,47.91
2018,7,6,17,45,537.5,76.5,3.65,28.0,248.5,52.47,38.99
2018,7,6,18,0,554.0,59.0,3.5,27.2,211.0,41.04,29.39
2018,7,6,18,15,487.0,53.0,3.25,26.35,166.5,38.26,27.0
2018,7,6,18,30,420.0,47.0,3.0,25.5,122.0,35.39,24.34
2018,7,6,18,45,309.0,38.0,2.8,24.65,84.0,29.61,18.97
2018,7,6,19,0,198.0,29.0,2.6,23.8,46.0,22.72,10.94
2018,7,6,19,15,115.5,17.0,2.5,23.3,25.5,16.2,0.0
2018,7,6,19,30,33.0,5.0,2.4,22.8,5.0,4.77,0.0
2018,7,6,19,45,16.5,2.5,2.35,22.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,1.6,17.1,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,1.8,17.4,10.0,39.87,0.0
2018,7,7,5,15,221.0,19.5,1.95,17.9,38.0,133.82,0.0
2018,7,7,5,30,360.0,30.0,2.1,18.4,66.0,233.87,171.86
2018,7,7,5,45,426.0,38.5,2.25,18.95,104.0,294.51,232.61
2018,7,7,6,0,492.0,47.0,2.4,19.5,142.0,361.09,290.9
2018,7,7,6,15,548.5,53.5,2.45,20.3,188.5,424.61,344.14
2018,7,7,6,30,605.0,60.0,2.5,21.1,235.0,492.1,398.15
2018,7,7,6,45,652.5,63.5,2.5,21.95,285.5,549.65,442.06
2018,7,7,7,0,700.0,67.0,2.5,22.8,336.0,613.29,487.23
2018,7,7,7,15,737.0,70.0,2.6,23.5,388.5,670.08,526.38
2018,7,7,7,30,774.0,73.0,2.7,24.2,441.0,727.6,564.92
2018,7,7,7,45,804.0,73.5,2.75,24.95,493.0,776.49,595.94
2018,7,7,8,0,834.0,74.0,2.8,25.7,545.0,817.93,621.1
2018,7,7,8,15,850.0,76.5,2.9,26.35,592.0,855.69,643.87
2018,7,7,8,30,866.0,79.0,3.0,27.0,639.0,891.74,665.19
2018,7,7,8,45,878.5,80.5,3.05,27.65,682.5,921.38,681.64
2018,7,7,9,0,891.0,82.0,3.1,28.3,726.0,948.75,696.49
2018,7,7,9,15,901.5,83.5,3.15,28.85,765.5,971.72,708.65
2018,7,7,9,30,912.0,85.0,3.2,29.4,805.0,992.0,719.07
2018,7,7,9,45,919.5,87.0,3.3,29.9,839.5,1007.05,726.68
2018,7,7,10,0,927.0,89.0,3.4,30.4,874.0,1019.07,732.44
2018,7,7,10,15,913.5,101.5,3.45,30.8,896.5,1018.47,730.16
2018,7,7,10,30,900.0,114.0,3.5,31.2,919.0,1014.27,725.8
2018,7,7,10,45,873.0,134.5,3.55,31.55,930.5,1001.42,716.22
2018,7,7,11,0,846.0,155.0,3.6,31.9,942.0,993.57,710.03
2018,7,7,11,15,816.5,176.0,3.6,32.2,945.0,972.72,695.37
2018,7,7,11,30,787.0,197.0,3.6,32.5,948.0,949.04,679.08
2018,7,7,11,45,865.5,147.5,3.65,32.8,978.5,949.06,678.5
2018,7,7,12,0,944.0,98.0,3.7,33.1,1009.0,952.74,680.2
2018,7,7,12,15,917.0,116.5,3.7,33.2,1001.0,921.5,659.66
2018,7,7,12,30,890.0,135.0,3.7,33.3,993.0,888.35,638.09
2018,7,7,12,45,906.5,122.0,3.75,33.45,990.0,861.79,620.91
2018,7,7,13,0,923.0,109.0,3.8,33.6,987.0,832.14,601.6
2018,7,7,13,15,885.0,129.5,3.85,33.55,960.5,787.62,572.73
2018,7,7,13,30,847.0,150.0,3.9,33.5,934.0,743.13,543.21
2018,7,7,13,45,826.0,157.5,3.95,33.45,906.5,699.92,512.76
2018,7,7,14,0,805.0,165.0,4.0,33.4,879.0,656.26,481.42
2018,7,7,14,15,773.0,175.0,4.05,33.1,842.5,608.53,446.99
2018,7,7,14,30,741.0,185.0,4.1,32.8,806.0,558.95,410.6
2018,7,7,14,45,702.5,192.0,4.2,32.5,761.5,508.07,372.62
2018,7,7,15,0,664.0,199.0,4.3,32.2,717.0,460.01,335.93
2018,7,7,15,15,712.0,167.0,4.3,32.2,696.0,418.39,302.24
2018,7,7,15,30,760.0,135.0,4.3,32.2,675.0,376.94,267.16
2018,7,7,15,45,770.5,120.5,4.35,31.25,638.0,328.47,227.25
2018,7,7,16,0,781.0,106.0,4.4,30.3,601.0,278.86,185.59
2018,7,7,16,15,793.5,92.5,4.35,29.6,562.0,229.51,143.66
2018,7,7,16,30,806.0,79.0,4.3,28.9,523.0,179.18,102.23
2018,7,7,16,45,785.0,75.5,4.3,28.2,474.0,132.28,68.43
2018,7,7,17,0,764.0,72.0,4.3,27.5,425.0,87.89,43.44
2018,7,7,17,15,735.5,68.0,4.15,26.55,375.0,46.54,34.03
2018,7,7,17,30,707.0,64.0,4.0,25.6,325.0,45.31,33.24
2018,7,7,17,45,667.0,59.0,3.9,24.7,275.5,43.14,31.56
2018,7,7,18,0,627.0,54.0,3.8,23.8,226.0,40.86,29.7
2018,7,7,18,15,567.0,48.5,3.65,22.9,179.5,34.72,24.37
2018,7,7,18,30,507.0,43.0,3.5,22.0,133.0,32.04,21.87
2018,7,7,18,45,413.5,35.5,3.35,21.1,94.0,27.46,17.48
2018,7,7,19,0,320.0,28.0,3.2,20.2,55.0,22.72,11.06
2018,7,7,19,15,183.5,16.5,3.1,19.75,30.0,15.73,0.0
2018,7,7,19,30,47.0,5.0,3.0,19.3,5.0,4.77,0.0
2018,7,7,19,45,23.5,2.5,2.95,18.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,2.55,14.6,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,2.7,14.8,10.0,38.64,0.0
2018,7,8,5,15,215.5,20.0,2.75,15.35,37.5,131.04,0.0
2018,7,8,5,30,352.0,31.0,2.8,15.9,65.0,230.67,170.31
2018,7,8,5,45,441.0,38.0,2.85,16.45,106.0,301.24,240.43
2018,7,8,6,0,530.0,45.0,2.9,17.0,147.0,379.51,308.94
2018,7,8,6,15,587.5,50.5,2.95,17.75,194.5,443.89,363.72
2018,7,8,6,30,645.0,56.0,3.0,18.5,242.0,508.91,416.78
2018,7,8,6,45,684.5,60.5,3.1,19.2,292.0,567.53,462.26
2018,7,8,7,0,724.0,65.0,3.2,19.9,342.0,627.74,506.11
2018,7,8,7,15,752.0,69.0,3.2,20.6,392.5,679.73,541.95
2018,7,8,7,30,780.0,73.0,3.2,21.3,443.0,731.79,576.75
2018,7,8,7,45,801.0,75.5,3.2,22.0,492.0,775.9,604.83
2018,7,8,8,0,822.0,78.0,3.2,22.7,541.0,811.88,626.54
2018,7,8,8,15,837.5,80.5,3.2,23.4,587.5,848.84,648.55
2018,7,8,8,30,853.0,83.0,3.2,24.1,634.0,884.1,669.0
2018,7,8,8,45,864.5,85.5,3.25,24.8,677.0,913.69,685.62
2018,7,8,9,0,876.0,88.0,3.3,25.5,720.0,940.98,700.57
2018,7,8,9,15,883.0,91.5,3.35,26.1,758.5,962.58,711.92
2018,7,8,9,30,890.0,95.0,3.4,26.7,797.0,981.39,721.46
2018,7,8,9,45,894.5,98.5,3.45,27.3,830.0,994.83,727.51
2018,7,8,10,0,899.0,102.0,3.5,27.9,863.0,1005.23,731.69
2018,7,8,10,15,906.5,103.0,3.55,28.25,891.5,1012.84,734.89
2018,7,8,10,30,914.0,104.0,3.6,28.6,920.0,1017.37,736.23
2018,7,8,10,45,919.5,104.0,3.65,28.95,942.0,1015.75,733.73
2018,7,8,11,0,925.0,104.0,3.7,29.3,964.0,1011.01,729.39
2018,7,8,11,15,928.0,104.5,3.75,29.5,978.0,1001.25,722.37
2018,7,8,11,30,931.0,105.0,3.8,29.7,992.0,988.43,713.51
2018,7,8,11,45,933.5,105.0,3.85,29.95,1000.0,971.66,702.04
2018,7,8,12,0,936.0,105.0,3.9,30.2,1008.0,952.01,688.79
2018,7,8,12,15,935.5,105.5,3.95,30.35,1007.5,927.41,672.61
2018,7,8,12,30,935.0,106.0,4.0,30.5,1007.0,900.28,654.79
2018,7,8,12,45,931.5,107.0,4.05,30.65,998.5,868.72,633.99
2018,7,8,13,0,928.0,108.0,4.1,30.8,990.0,835.05,611.7
2018,7,8,13,15,924.5,107.0,4.15,30.85,974.0,797.63,587.01
2018,7,8,13,30,921.0,106.0,4.2,30.9,958.0,758.41,560.91
2018,7,8,13,45,917.0,104.5,4.25,31.0,935.5,716.78,532.12
2018,7,8,14,0,913.0,103.0,4.3,31.1,913.0,673.71,500.6
2018,7,8,14,15,907.0,102.0,4.3,30.9,884.5,628.61,467.36
2018,7,8,14,30,901.0,101.0,4.3,30.7,856.0,582.59,432.61
2018,7,8,14,45,892.5,99.0,4.3,30.55,821.0,533.76,394.82
2018,7,8,15,0,884.0,97.0,4.3,30.4,786.0,484.63,355.8
2018,7,8,15,15,873.0,95.0,4.3,30.4,746.0,434.41,314.78
2018,7,8,15,30,862.0,93.0,4.3,30.4,706.0,384.53,273.1
2018,7,8,15,45,848.5,91.0,4.3,29.6,662.0,334.45,231.36
2018,7,8,16,0,835.0,89.0,4.3,28.8,618.0,285.34,189.86
2018,7,8,16,15,818.0,85.5,4.3,28.25,570.5,228.53,142.71
2018,7,8,16,30,801.0,82.0,4.3,27.7,523.0,180.28,103.79
2018,7,8,16,45,778.5,78.5,4.25,27.1,473.5,133.44,69.99
2018,7,8,17,0,756.0,75.0,4.2,26.5,424.0,89.26,45.15
2018,7,8,17,15,726.5,71.0,4.15,25.65,374.0,48.84,36.13
2018,7,8,17,30,697.0,67.0,4.1,24.8,324.0,47.73,35.43
2018,7,8,17,45,655.0,62.0,4.0,23.9,274.5,45.66,33.85
2018,7,8,18,0,613.0,57.0,3.9,23.0,225.0,39.65,28.75
2018,7,8,18,15,550.5,51.0,3.8,22.1,178.5,36.78,26.24
2018,7,8,18,30,488.0,45.0,3.7,21.2,132.0,33.79,23.45
2018,7,8,18,45,392.5,36.5,3.6,20.25,92.5,28.39,18.32
2018,7,8,19,0,297.0,28.0,3.5,19.3,53.0,22.74,11.01
2018,7,8,19,15,169.5,16.5,3.45,18.85,29.0,15.73,0.0
2018,7,8,19,30,42.0,5.0,3.4,18.4,5.0,4.77,0.0
2018,7,8,19,45,21.0,2.5,3.35,17.9,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,2.8,14.7,9.0,35.69,0.0
2018,7,9,5,15,208.0,19.0,2.85,15.25,36.0,126.12,0.0
2018,7,9,5,30,342.0,30.0,2.9,15.8,63.0,224.51,164.59
2018,7,9,5,45,433.5,37.5,2.95,16.35,104.0,296.24,236.36
2018,7,9,6,0,525.0,45.0,3.0,16.9,145.0,376.13,306.3
2018,7,9,6,15,584.0,51.0,3.05,17.7,193.0,441.83,362.2
2018,7,9,6,30,643.0,57.0,3.1,18.5,241.0,508.12,416.29
2018,7,9,6,45,683.0,61.5,3.2,19.3,291.0,567.05,462.01
2018,7,9,7,0,723.0,66.0,3.3,20.1,341.0,627.58,505.97
2018,7,9,7,15,750.5,69.5,3.25,20.85,391.0,678.54,540.8
2018,7,9,7,30,778.0,73.0,3.2,21.6,441.0,729.54,574.51
2018,7,9,7,45,799.0,76.0,3.15,22.4,490.5,774.24,602.53
2018,7,9,8,0,820.0,79.0,3.1,23.2,540.0,810.78,624.07
2018,7,9,8,15,836.0,82.0,3.05,24.0,587.0,848.75,646.14
2018,7,9,8,30,852.0,85.0,3.0,24.8,634.0,885.03,666.56
2018,7,9,8,45,863.5,87.5,2.95,25.65,677.0,914.6,681.93
2018,7,9,9,0,875.0,90.0,2.9,26.5,720.0,941.86,695.56
2018,7,9,9,15,883.5,92.5,2.95,27.3,758.5,963.76,706.41
2018,7,9,9,30,892.0,95.0,3.0,28.1,797.0,982.93,715.5
2018,7,9,9,45,899.0,96.5,3.05,28.9,830.5,996.67,721.09
2018,7,9,10,0,906.0,98.0,3.1,29.7,864.0,1007.45,724.88
2018,7,9,10,15,911.5,99.5,3.15,30.4,891.5,1013.72,726.16
2018,7,9,10,30,917.0,101.0,3.2,31.1,919.0,1016.87,725.61
2018,7,9,10,45,920.0,102.0,3.2,31.75,939.5,1013.89,721.06
2018,7,9,11,0,923.0,103.0,3.2,32.4,960.0,1007.8,714.73
2018,7,9,11,15,924.5,104.0,3.3,33.05,973.5,997.15,706.42
2018,7,9,11,30,926.0,105.0,3.4,33.7,987.0,983.48,696.32
2018,7,9,11,45,926.5,106.0,3.45,34.35,994.0,965.93,683.52
2018,7,9,12,0,927.0,107.0,3.5,35.0,1001.0,945.57,669.04
2018,7,9,12,15,926.5,107.0,3.6,35.2,1000.0,920.7,653.27
2018,7,9,12,30,926.0,107.0,3.7,35.4,999.0,893.33,635.87
2018,7,9,12,45,923.5,107.5,3.8,35.6,991.0,862.4,616.08
2018,7,9,13,0,921.0,108.0,3.9,35.8,983.0,829.32,594.79
2018,7,9,13,15,919.0,106.5,4.0,35.7,968.0,792.82,571.79
2018,7,9,13,30,917.0,105.0,4.1,35.6,953.0,754.44,547.3
2018,7,9,13,45,913.0,104.0,4.2,35.55,931.0,713.4,519.92
2018,7,9,14,0,909.0,103.0,4.3,35.5,909.0,670.91,489.79
2018,7,9,14,15,903.5,101.0,4.4,35.2,880.5,625.41,457.29
2018,7,9,14,30,898.0,99.0,4.5,34.9,852.0,578.97,423.18
2018,7,9,14,45,891.0,98.0,4.55,34.65,818.5,531.84,387.37
2018,7,9,15,0,884.0,97.0,4.6,34.4,785.0,484.28,350.18
2018,7,9,15,15,873.5,95.0,4.6,34.4,745.5,434.23,309.84
2018,7,9,15,30,863.0,93.0,4.6,34.4,706.0,384.47,268.83
2018,7,9,15,45,851.0,89.5,4.7,33.5,662.0,333.57,227.25
2018,7,9,16,0,839.0,86.0,4.8,32.6,618.0,283.52,185.68
2018,7,9,16,15,825.0,82.5,4.75,31.95,571.5,234.1,144.65
2018,7,9,16,30,811.0,79.0,4.7,31.3,525.0,178.92,100.86
2018,7,9,16,45,790.5,75.5,4.7,30.6,476.0,131.76,67.28
2018,7,9,17,0,770.0,72.0,4.7,29.9,427.0,87.07,42.59
2018,7,9,17,15,741.0,68.0,4.55,28.9,376.5,46.61,33.74
2018,7,9,17,30,712.0,64.0,4.4,27.9,326.0,45.38,32.96
2018,7,9,17,45,671.5,59.5,4.25,26.95,276.5,43.63,31.66
2018,7,9,18,0,631.0,55.0,4.1,26.0,227.0,41.81,30.21
2018,7,9,18,15,569.5,49.0,3.85,25.0,180.0,35.19,24.53
2018,7,9,18,30,508.0,43.0,3.6,24.0,133.0,32.11,21.71
2018,7,9,18,45,412.5,35.5,3.35,23.05,93.5,27.54,17.35
2018,7,9,19,0,317.0,28.0,3.1,22.1,54.0,22.81,10.74
2018,7,9,19,15,182.0,16.5,3.0,21.55,29.5,15.73,0.0
2018,7,9,19,30,47.0,5.0,2.9,21.0,5.0,4.77,0.0
2018,7,9,19,45,23.5,2.5,2.85,20.5,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,10,4,45,44.5,4.0,1.65,15.95,4.5,0.0,0.0
2018,7,10,5,0,89.0,8.0,1.9,16.2,9.0,41.27,0.0
2018,7,10,5,15,234.5,18.0,2.1,16.7,36.5,135.57,0.0
2018,7,10,5,30,380.0,28.0,2.3,17.2,64.0,239.85,173.23
2018,7,10,5,45,470.0,35.0,2.5,17.7,106.0,311.48,246.46
2018,7,10,6,0,560.0,42.0,2.7,18.2,148.0,387.03,313.03
2018,7,10,6,15,617.5,47.0,2.7,19.0,196.0,452.73,368.51
2018,7,10,6,30,675.0,52.0,2.7,19.8,244.0,522.14,424.32
2018,7,10,6,45,714.5,56.0,2.7,20.6,295.0,581.25,468.97
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,641.94,511.97
2018,7,10,7,15,781.5,63.0,2.75,22.25,397.0,693.36,546.63
2018,7,10,7,30,809.0,66.0,2.8,23.1,448.0,738.09,575.4
2018,7,10,7,45,829.5,69.0,2.8,23.9,498.0,783.25,603.54
2018,7,10,8,0,850.0,72.0,2.8,24.7,548.0,827.43,630.26
2018,7,10,8,15,865.5,74.0,2.8,25.45,595.5,864.67,651.73
2018,7,10,8,30,881.0,76.0,2.8,26.2,643.0,900.16,671.66
2018,7,10,8,45,893.0,78.0,2.8,26.9,687.0,930.38,687.9
2018,7,10,9,0,905.0,80.0,2.8,27.6,731.0,958.24,702.44
2018,7,10,9,15,910.0,84.0,2.8,28.35,769.5,979.12,712.16
2018,7,10,9,30,915.0,88.0,2.8,29.1,808.0,997.04,720.0
2018,7,10,9,45,917.0,92.5,2.85,29.8,840.5,1009.53,724.98
2018,7,10,10,0,919.0,97.0,2.9,30.5,873.0,1018.83,728.05
2018,7,10,10,15,925.5,98.0,2.95,31.2,901.5,1025.6,729.64
2018,7,10,10,30,932.0,99.0,3.0,31.9,930.0,1029.23,729.36
2018,7,10,10,45,937.5,100.0,3.05,32.6,953.0,1028.68,726.6
2018,7,10,11,0,943.0,101.0,3.1,33.3,976.0,1024.92,721.98
2018,7,10,11,15,945.5,101.5,3.2,33.55,990.0,1014.54,715.08
2018,7,10,11,30,948.0,102.0,3.3,33.8,1004.0,1001.06,706.33
2018,7,10,11,45,949.5,102.5,3.35,34.05,1011.5,983.61,694.8
2018,7,10,12,0,951.0,103.0,3.4,34.3,1019.0,963.25,681.5
2018,7,10,12,15,950.0,103.0,3.5,34.25,1018.0,937.41,665.88
2018,7,10,12,30,949.0,103.0,3.6,34.2,1017.0,909.03,648.57
2018,7,10,12,45,946.0,104.5,3.7,34.15,1009.0,877.95,629.37
2018,7,10,13,0,943.0,106.0,3.8,34.1,1001.0,844.66,608.58
2018,7,10,13,15,940.5,104.5,3.9,33.85,985.5,807.02,585.18
2018,7,10,13,30,938.0,103.0,4.0,33.6,970.0,767.48,560.22
2018,7,10,13,45,934.5,102.0,4.05,33.35,948.0,725.94,532.79
2018,7,10,14,0,931.0,101.0,4.1,33.1,926.0,682.87,502.38
2018,7,10,14,15,925.0,99.0,4.15,32.7,896.5,636.11,468.87
2018,7,10,14,30,919.0,97.0,4.2,32.3,867.0,588.41,433.72
2018,7,10,14,45,911.0,95.0,4.25,31.9,831.5,538.96,396.23
2018,7,10,15,0,903.0,93.0,4.3,31.5,796.0,489.16,357.32
2018,7,10,15,15,892.5,91.5,4.3,31.5,756.0,438.59,316.12
2018,7,10,15,30,882.0,90.0,4.3,31.5,716.0,388.3,274.2
2018,7,10,15,45,870.0,87.0,4.3,30.3,671.5,336.83,231.85
2018,7,10,16,0,858.0,84.0,4.3,29.1,627.0,286.2,189.45
2018,7,10,16,15,842.5,81.0,4.25,28.3,579.5,235.89,147.32
2018,7,10,16,30,827.0,78.0,4.2,27.5,532.0,187.13,108.12
2018,7,10,16,45,806.0,74.5,4.2,26.75,482.0,131.91,67.92
2018,7,10,17,0,785.0,71.0,4.2,26.0,432.0,86.39,42.6
2018,7,10,17,15,756.0,67.0,4.1,25.0,381.0,45.93,33.75
2018,7,10,17,30,727.0,63.0,4.0,24.0,330.0,44.66,32.92
2018,7,10,17,45,687.0,58.5,3.95,23.0,280.0,42.87,31.57
2018,7,10,18,0,647.0,54.0,3.9,22.0,230.0,41.0,30.06
2018,7,10,18,15,585.5,48.5,3.85,21.15,182.5,34.85,24.67
2018,7,10,18,30,524.0,43.0,3.8,20.3,135.0,32.18,22.14
2018,7,10,18,45,426.5,35.0,3.7,19.4,94.5,27.14,17.3
2018,7,10,19,0,329.0,27.0,3.6,18.5,54.0,21.89,10.13
2018,7,10,19,15,188.5,16.0,3.6,18.05,29.5,15.25,0.0
2018,7,10,19,30,48.0,5.0,3.6,17.6,5.0,4.77,0.0
2018,7,10,19,45,24.0,2.5,3.6,17.1,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,2.1,14.1,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,2.3,14.4,8.0,37.4,0.0
2018,7,11,5,15,220.5,18.0,2.4,15.05,35.0,128.76,0.0
2018,7,11,5,30,362.0,28.0,2.5,15.7,62.0,230.97,166.19
2018,7,11,5,45,455.5,35.0,2.6,16.3,103.5,303.48,241.24
2018,7,11,6,0,549.0,42.0,2.7,16.9,145.0,384.52,312.27
2018,7,11,6,15,446.0,61.5,2.65,17.55,161.5,370.03,303.38
2018,7,11,6,30,343.0,81.0,2.6,18.2,178.0,340.6,280.22
2018,7,11,6,45,319.0,106.0,2.55,18.8,210.0,367.7,301.35
2018,7,11,7,0,295.0,131.0,2.5,19.4,242.0,378.01,308.17
2018,7,11,7,15,534.5,102.5,2.45,20.25,340.0,555.86,448.08
2018,7,11,7,30,774.0,74.0,2.4,21.1,438.0,726.26,570.25
2018,7,11,7,45,809.5,73.0,2.35,21.9,491.0,777.9,601.76
2018,7,11,8,0,845.0,72.0,2.3,22.7,544.0,822.47,628.31
2018,7,11,8,15,861.0,74.0,2.3,23.5,591.5,860.05,649.84
2018,7,11,8,30,877.0,76.0,2.3,24.3,639.0,895.91,669.84
2018,7,11,8,45,889.5,78.0,2.3,25.15,683.0,926.54,685.9
2018,7,11,9,0,902.0,80.0,2.3,26.0,727.0,954.85,700.24
2018,7,11,9,15,907.0,84.0,2.3,26.85,765.5,975.72,709.61
2018,7,11,9,30,912.0,88.0,2.3,27.7,804.0,993.65,717.12
2018,7,11,9,45,914.0,93.0,2.35,28.6,837.0,1006.7,721.94
2018,7,11,10,0,916.0,98.0,2.4,29.5,870.0,1016.55,724.83
2018,7,11,10,15,921.5,99.0,2.45,30.2,898.0,1022.34,725.86
2018,7,11,10,30,927.0,100.0,2.5,30.9,926.0,1025.0,725.07
2018,7,11,10,45,931.5,100.5,2.6,31.65,947.5,1022.98,721.85
2018,7,11,11,0,936.0,101.0,2.7,32.4,969.0,1017.79,716.78
2018,7,11,11,15,938.5,101.5,2.75,32.9,983.0,1007.52,708.92
2018,7,11,11,30,941.0,102.0,2.8,33.4,997.0,994.16,699.28
2018,7,11,11,45,942.5,102.5,2.9,33.85,1004.5,976.85,687.82
2018,7,11,12,0,944.0,103.0,3.0,34.3,1012.0,956.64,674.58
