Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,15,943.5,103.5,3.05,34.55,1011.5,931.89,658.67
2018,7,11,12,30,943.0,104.0,3.1,34.8,1011.0,904.56,641.14
2018,7,11,12,45,941.0,104.0,3.15,35.05,1003.0,873.1,620.92
2018,7,11,13,0,939.0,104.0,3.2,35.3,995.0,839.41,599.19
2018,7,11,13,15,936.0,103.5,3.3,35.3,979.5,802.43,576.03
2018,7,11,13,30,933.0,103.0,3.4,35.3,964.0,763.56,551.37
2018,7,11,13,45,928.5,102.0,3.45,35.25,941.5,721.52,523.57
2018,7,11,14,0,924.0,101.0,3.5,35.2,919.0,678.04,492.95
2018,7,11,14,15,917.5,99.5,3.6,34.9,890.0,631.69,460.19
2018,7,11,14,30,911.0,98.0,3.7,34.6,861.0,584.45,425.8
2018,7,11,14,45,902.5,97.0,3.8,34.3,826.0,535.92,389.42
2018,7,11,15,0,894.0,96.0,3.9,34.0,791.0,487.08,351.64
2018,7,11,15,15,883.0,94.5,3.9,34.0,751.0,436.69,311.14
2018,7,11,15,30,872.0,93.0,3.9,34.0,711.0,386.63,269.95
2018,7,11,15,45,857.0,90.5,4.0,32.8,666.0,335.09,228.27
2018,7,11,16,0,842.0,88.0,4.1,31.6,621.0,284.69,186.74
2018,7,11,16,15,822.0,86.0,4.1,30.75,572.5,227.99,140.51
2018,7,11,16,30,802.0,84.0,4.1,29.9,524.0,180.17,102.68
2018,7,11,16,45,777.0,81.0,4.1,29.05,474.0,133.34,69.63
2018,7,11,17,0,752.0,78.0,4.1,28.2,424.0,89.43,45.81
2018,7,11,17,15,718.5,74.0,3.95,27.2,372.5,51.26,37.94
2018,7,11,17,30,685.0,70.0,3.8,26.2,321.0,50.25,37.37
2018,7,11,17,45,638.0,65.5,3.7,25.15,271.0,44.27,32.47
2018,7,11,18,0,591.0,61.0,3.6,24.1,221.0,42.91,31.42
2018,7,11,18,15,524.5,54.0,3.45,23.2,174.0,39.37,28.32
2018,7,11,18,30,458.0,47.0,3.3,22.3,127.0,35.66,24.9
2018,7,11,18,45,356.5,37.5,3.15,21.35,88.0,29.43,19.04
2018,7,11,19,0,255.0,28.0,3.0,20.4,49.0,22.88,10.53
2018,7,11,19,15,142.5,16.0,2.9,19.95,26.5,15.25,0.0
2018,7,11,19,30,30.0,4.0,2.8,19.5,4.0,3.81,0.0
2018,7,11,19,45,15.0,2.0,2.7,19.1,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,4,45,12.0,2.5,1.65,15.6,2.5,0.0,0.0
2018,7,12,5,0,24.0,5.0,1.8,15.8,5.0,13.78,0.0
2018,7,12,5,15,57.0,18.0,1.9,16.35,22.0,52.84,0.0
2018,7,12,5,30,90.0,31.0,2.0,16.9,39.0,95.27,65.1
2018,7,12,5,45,138.0,47.5,2.05,17.45,68.5,142.98,111.56
2018,7,12,6,0,186.0,64.0,2.1,18.0,98.0,194.53,156.68
2018,7,12,6,15,224.5,80.0,2.15,18.85,134.0,243.49,198.45
2018,7,12,6,30,263.0,96.0,2.2,19.7,170.0,295.37,241.32
2018,7,12,6,45,336.5,106.5,2.25,20.55,220.5,380.13,309.09
2018,7,12,7,0,410.0,117.0,2.3,21.4,271.0,457.82,369.17
2018,7,12,7,15,452.5,127.0,2.3,22.15,320.0,515.79,411.9
2018,7,12,7,30,495.0,137.0,2.3,22.9,369.0,575.62,454.72
2018,7,12,7,45,407.0,166.5,2.3,23.65,371.5,551.49,432.07
2018,7,12,8,0,319.0,196.0,2.3,24.4,374.0,505.22,393.81
2018,7,12,8,15,231.5,239.5,2.35,25.1,374.5,484.38,373.86
2018,7,12,8,30,144.0,283.0,2.4,25.8,375.0,443.14,338.87
2018,7,12,8,45,227.0,294.0,2.5,26.55,451.0,532.34,404.63
2018,7,12,9,0,310.0,305.0,2.6,27.3,527.0,638.34,479.25
2018,7,12,9,15,311.0,324.5,2.6,27.85,558.0,661.91,492.61
2018,7,12,9,30,312.0,344.0,2.6,28.4,589.0,684.04,505.37
2018,7,12,9,45,326.0,356.0,2.65,28.9,621.5,709.27,520.97
2018,7,12,10,0,340.0,368.0,2.7,29.4,654.0,733.25,535.57
2018,7,12,10,15,343.0,380.5,2.7,29.8,677.5,745.47,541.88
2018,7,12,10,30,346.0,393.0,2.7,30.2,701.0,756.1,547.22
2018,7,12,10,45,301.5,419.0,2.7,30.65,692.0,732.41,528.21
2018,7,12,11,0,257.0,445.0,2.7,31.1,683.0,707.41,508.67
2018,7,12,11,15,278.0,446.0,2.75,31.5,707.0,719.46,516.44
2018,7,12,11,30,299.0,447.0,2.8,31.9,731.0,729.83,522.82
2018,7,12,11,45,336.0,435.0,2.9,32.3,756.5,740.6,530.31
2018,7,12,12,0,373.0,423.0,3.0,32.7,782.0,749.1,536.23
2018,7,12,12,15,455.5,376.0,3.05,32.9,814.0,765.14,548.8
2018,7,12,12,30,538.0,329.0,3.1,33.1,846.0,773.57,556.15
2018,7,12,12,45,617.5,278.5,3.15,33.3,867.5,769.41,555.07
2018,7,12,13,0,697.0,228.0,3.2,33.5,889.0,761.88,551.51
2018,7,12,13,15,678.0,232.5,3.2,33.3,867.0,722.62,524.78
2018,7,12,13,30,659.0,237.0,3.2,33.1,845.0,683.25,497.77
2018,7,12,13,45,603.0,261.5,3.2,32.85,807.5,636.11,464.37
2018,7,12,14,0,547.0,286.0,3.2,32.6,770.0,594.18,434.16
2018,7,12,14,15,499.0,299.0,3.1,32.3,729.5,548.45,401.07
2018,7,12,14,30,451.0,312.0,3.0,32.0,689.0,505.96,369.97
2018,7,12,14,45,514.0,270.5,2.95,31.7,683.0,478.68,350.07
2018,7,12,15,0,577.0,229.0,2.9,31.4,677.0,443.91,323.56
2018,7,12,15,15,623.5,195.0,2.9,31.4,656.5,403.68,291.5
2018,7,12,15,30,670.0,161.0,2.9,31.4,636.0,359.05,254.84
2018,7,12,15,45,619.0,166.5,2.8,30.75,583.5,312.02,217.69
2018,7,12,16,0,568.0,172.0,2.7,30.1,531.0,270.12,184.61
2018,7,12,16,15,624.5,141.0,2.75,29.6,507.0,225.72,146.38
2018,7,12,16,30,681.0,110.0,2.8,29.1,483.0,176.46,104.91
2018,7,12,16,45,656.0,104.5,2.8,28.55,436.0,133.46,74.62
2018,7,12,17,0,631.0,99.0,2.8,28.0,389.0,93.38,52.5
2018,7,12,17,15,596.5,93.5,2.8,27.2,341.0,60.11,45.4
2018,7,12,17,30,562.0,88.0,2.8,26.4,293.0,58.92,44.7
2018,7,12,17,45,452.5,86.5,2.85,25.65,235.5,61.15,46.8
2018,7,12,18,0,343.0,85.0,2.9,24.9,178.0,61.55,47.24
2018,7,12,18,15,267.5,72.0,2.8,24.2,135.0,53.26,40.06
2018,7,12,18,30,192.0,59.0,2.7,23.5,92.0,47.1,34.45
2018,7,12,18,45,135.0,43.5,2.6,22.8,63.0,35.26,23.73
2018,7,12,19,0,78.0,28.0,2.5,22.1,34.0,23.09,10.34
2018,7,12,19,15,45.0,15.5,2.45,21.75,18.5,14.77,0.0
2018,7,12,19,30,12.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,6.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.25,17.25,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.2,17.3,3.0,4.36,0.0
2018,7,13,5,15,4.5,14.0,2.2,17.7,14.0,16.07,0.0
2018,7,13,5,30,5.0,25.0,2.2,18.1,25.0,26.52,13.78
2018,7,13,5,45,21.5,42.0,2.2,18.5,45.5,57.75,41.61
2018,7,13,6,0,38.0,59.0,2.2,18.9,66.0,86.37,66.45
2018,7,13,6,15,28.0,54.0,2.2,19.45,60.0,71.57,54.73
2018,7,13,6,30,18.0,49.0,2.2,20.0,54.0,59.25,44.49
2018,7,13,6,45,9.0,44.0,2.15,20.5,46.5,48.11,34.95
2018,7,13,7,0,0.0,39.0,2.1,21.0,39.0,36.22,24.64
2018,7,13,7,15,28.0,94.0,2.15,21.6,107.0,115.75,90.87
2018,7,13,7,30,56.0,149.0,2.2,22.2,175.0,199.77,158.55
2018,7,13,7,45,106.0,189.5,2.25,22.85,246.0,300.39,237.64
2018,7,13,8,0,156.0,230.0,2.3,23.5,317.0,391.44,306.67
2018,7,13,8,15,236.5,241.0,2.35,24.15,386.0,490.5,380.54
2018,7,13,8,30,317.0,252.0,2.4,24.8,455.0,578.94,444.41
2018,7,13,8,45,185.5,244.5,2.45,25.5,365.5,437.36,335.9
2018,7,13,9,0,54.0,237.0,2.5,26.2,276.0,292.12,222.68
2018,7,13,9,15,310.0,219.5,2.5,26.75,460.5,558.73,425.95
2018,7,13,9,30,566.0,202.0,2.5,27.3,645.0,795.54,592.73
2018,7,13,9,45,646.5,190.0,2.55,27.85,717.5,863.07,634.3
2018,7,13,10,0,727.0,178.0,2.6,28.4,790.0,929.16,675.16
2018,7,13,10,15,618.5,240.5,2.6,28.9,773.0,885.84,643.55
2018,7,13,10,30,510.0,303.0,2.6,29.4,756.0,835.02,605.1
2018,7,13,10,45,627.5,248.0,2.65,29.9,819.0,889.36,643.01
2018,7,13,11,0,745.0,193.0,2.7,30.4,882.0,932.2,669.33
2018,7,13,11,15,778.5,175.5,2.75,30.8,905.5,934.41,669.24
2018,7,13,11,30,812.0,158.0,2.8,31.2,929.0,933.29,667.46
2018,7,13,11,45,784.5,178.0,2.9,31.65,927.5,908.92,651.05
2018,7,13,12,0,757.0,198.0,3.0,32.1,926.0,882.38,633.4
2018,7,13,12,15,678.0,240.0,3.05,32.3,892.0,833.18,600.77
2018,7,13,12,30,599.0,282.0,3.1,32.5,858.0,780.63,563.77
2018,7,13,12,45,637.0,258.5,3.2,32.7,866.5,767.29,555.94
2018,7,13,13,0,675.0,235.0,3.3,32.9,875.0,750.52,545.32
2018,7,13,13,15,646.0,248.5,3.3,32.95,853.0,712.31,518.35
2018,7,13,13,30,617.0,262.0,3.3,33.0,831.0,674.56,491.54
2018,7,13,13,45,726.0,194.5,3.3,33.05,848.5,661.4,484.04
2018,7,13,14,0,835.0,127.0,3.3,33.1,866.0,642.74,471.71
2018,7,13,14,15,828.5,125.0,3.3,32.95,838.0,599.58,440.2
2018,7,13,14,30,822.0,123.0,3.3,32.8,810.0,555.68,407.5
2018,7,13,14,45,813.5,120.5,3.3,32.7,776.5,509.81,372.47
2018,7,13,15,0,805.0,118.0,3.3,32.6,743.0,458.9,332.98
2018,7,13,15,15,792.5,116.0,3.3,32.6,704.5,411.1,294.59
2018,7,13,15,30,780.0,114.0,3.3,32.6,666.0,363.94,255.84
2018,7,13,15,45,765.5,110.5,3.25,32.15,623.5,315.8,216.17
2018,7,13,16,0,751.0,107.0,3.2,31.7,581.0,268.9,177.12
2018,7,13,16,15,732.0,103.0,3.2,31.25,535.0,222.11,138.77
2018,7,13,16,30,713.0,99.0,3.2,30.8,489.0,177.36,103.64
2018,7,13,16,45,688.0,94.5,3.2,30.35,441.5,128.42,69.01
2018,7,13,17,0,663.0,90.0,3.2,29.9,394.0,87.49,46.87
2018,7,13,17,15,629.0,85.0,3.2,29.15,345.5,53.97,39.89
2018,7,13,17,30,595.0,80.0,3.2,28.4,297.0,52.85,39.2
2018,7,13,17,45,548.5,73.5,3.2,27.65,249.5,50.39,37.3
2018,7,13,18,0,502.0,67.0,3.2,26.9,202.0,47.77,35.15
2018,7,13,18,15,436.0,58.5,3.15,26.0,158.0,43.2,31.21
2018,7,13,18,30,370.0,50.0,3.1,25.1,114.0,38.39,26.86
2018,7,13,18,45,278.0,39.0,3.05,24.2,78.5,30.07,19.25
2018,7,13,19,0,186.0,28.0,3.0,23.3,43.0,22.02,9.27
2018,7,13,19,15,102.0,16.0,3.0,22.7,23.5,15.25,0.0
2018,7,13,19,30,18.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.95,21.5,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.25,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.3,5.0,14.47,0.0
2018,7,14,5,15,123.5,17.5,2.55,16.75,27.0,68.28,0.0
2018,7,14,5,30,221.0,30.0,2.6,17.2,49.0,165.75,113.2
2018,7,14,5,45,313.0,40.5,2.65,17.7,86.5,235.21,185.13
2018,7,14,6,0,405.0,51.0,2.7,18.2,124.0,313.3,253.28
2018,7,14,6,15,340.5,50.5,2.7,18.75,125.5,291.23,238.53
2018,7,14,6,30,276.0,50.0,2.7,19.3,127.0,254.17,209.72
2018,7,14,6,45,138.0,59.0,2.65,19.85,97.5,168.77,138.02
2018,7,14,7,0,0.0,68.0,2.6,20.4,68.0,63.26,47.12
2018,7,14,7,15,1.0,98.5,2.6,21.1,99.0,94.37,72.55
2018,7,14,7,30,2.0,129.0,2.6,21.8,130.0,126.15,97.89
2018,7,14,7,45,6.0,153.5,2.6,22.5,157.0,154.12,119.8
2018,7,14,8,0,10.0,178.0,2.6,23.2,184.0,182.21,141.39
2018,7,14,8,15,22.0,211.0,2.65,23.95,225.0,226.49,175.49
2018,7,14,8,30,34.0,244.0,2.7,24.7,266.0,284.3,219.12
2018,7,14,8,45,71.0,282.0,2.75,25.4,331.5,359.4,275.65
2018,7,14,9,0,108.0,320.0,2.8,26.1,397.0,435.22,331.07
2018,7,14,9,15,255.0,302.0,2.85,26.7,497.5,582.71,440.35
2018,7,14,9,30,402.0,284.0,2.9,27.3,598.0,719.17,537.08
2018,7,14,9,45,626.0,198.0,3.0,27.9,712.0,851.32,629.95
2018,7,14,10,0,850.0,112.0,3.1,28.5,826.0,965.3,702.47
2018,7,14,10,15,795.0,147.5,3.2,28.9,833.0,956.18,694.2
2018,7,14,10,30,740.0,183.0,3.3,29.3,840.0,934.36,678.77
2018,7,14,10,45,739.5,190.5,3.35,29.7,860.5,934.08,677.3
2018,7,14,11,0,739.0,198.0,3.4,30.1,881.0,931.0,673.95
2018,7,14,11,15,690.5,234.5,3.5,30.2,880.5,913.66,662.49
2018,7,14,11,30,642.0,271.0,3.6,30.3,880.0,888.04,644.57
2018,7,14,11,45,604.5,290.5,3.7,30.4,867.5,854.48,621.33
2018,7,14,12,0,567.0,310.0,3.8,30.5,855.0,821.09,598.06
2018,7,14,12,15,699.5,229.0,3.9,30.4,901.0,841.49,616.11
2018,7,14,12,30,832.0,148.0,4.0,30.3,947.0,848.82,621.65
2018,7,14,12,45,840.5,142.5,4.05,30.15,944.0,823.9,605.54
2018,7,14,13,0,849.0,137.0,4.1,30.0,941.0,796.5,587.89
2018,7,14,13,15,861.5,126.5,4.1,29.8,931.0,765.3,567.47
2018,7,14,13,30,874.0,116.0,4.1,29.6,921.0,731.4,545.07
2018,7,14,13,45,869.5,114.5,4.15,29.4,899.5,691.08,516.94
2018,7,14,14,0,865.0,113.0,4.2,29.2,878.0,649.45,486.72
2018,7,14,14,15,858.5,111.5,4.2,28.9,850.0,605.48,454.15
2018,7,14,14,30,852.0,110.0,4.2,28.6,822.0,560.72,420.14
2018,7,14,14,45,843.5,108.5,4.2,28.3,788.5,514.34,384.02
2018,7,14,15,0,835.0,107.0,4.2,28.0,755.0,467.7,346.71
2018,7,14,15,15,823.5,105.0,4.2,28.0,716.0,419.4,306.82
2018,7,14,15,30,812.0,103.0,4.2,28.0,677.0,371.53,266.4
2018,7,14,15,45,798.0,100.0,4.2,26.9,634.0,316.35,220.92
2018,7,14,16,0,784.0,97.0,4.2,25.8,591.0,268.34,180.24
2018,7,14,16,15,765.5,94.0,4.15,25.0,545.0,220.77,140.18
2018,7,14,16,30,747.0,91.0,4.1,24.2,499.0,175.16,103.43
2018,7,14,16,45,723.0,87.0,4.05,23.4,450.5,130.36,71.39
2018,7,14,17,0,699.0,83.0,4.0,22.6,402.0,88.39,48.52
2018,7,14,17,15,666.5,78.0,3.9,21.95,353.0,49.12,36.97
2018,7,14,17,30,634.0,73.0,3.8,21.3,304.0,47.74,36.0
2018,7,14,17,45,589.5,67.5,3.7,20.7,256.0,45.82,34.47
2018,7,14,18,0,545.0,62.0,3.6,20.1,208.0,43.77,32.72
2018,7,14,18,15,479.5,54.5,3.55,19.65,163.0,39.87,29.2
2018,7,14,18,30,414.0,47.0,3.5,19.2,118.0,35.78,25.32
2018,7,14,18,45,318.5,37.5,3.4,18.8,81.5,29.59,19.32
2018,7,14,19,0,223.0,28.0,3.3,18.4,45.0,22.07,9.29
2018,7,14,19,15,123.5,16.0,3.3,18.15,24.5,15.25,0.0
2018,7,14,19,30,24.0,4.0,3.3,17.9,4.0,0.0,0.0
2018,7,14,19,45,12.0,2.0,3.3,17.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,4,45,19.0,2.5,2.4,14.5,2.5,0.0,0.0
2018,7,15,5,0,38.0,5.0,2.5,14.6,5.0,4.77,0.0
2018,7,15,5,15,161.5,17.0,2.55,15.1,29.0,83.46,0.0
2018,7,15,5,30,285.0,29.0,2.6,15.6,53.0,193.28,130.97
2018,7,15,5,45,384.5,37.0,2.65,16.05,92.5,267.5,211.62
2018,7,15,6,0,484.0,45.0,2.7,16.5,132.0,349.7,284.07
2018,7,15,6,15,282.0,48.5,2.75,17.05,103.0,246.26,202.93
2018,7,15,6,30,80.0,52.0,2.8,17.6,74.0,109.81,88.58
2018,7,15,6,45,40.0,71.0,2.8,18.2,82.0,98.6,78.4
2018,7,15,7,0,0.0,90.0,2.8,18.8,90.0,85.75,66.21
2018,7,15,7,15,8.0,124.0,2.8,19.5,127.5,126.93,100.01
2018,7,15,7,30,16.0,158.0,2.8,20.2,165.0,168.77,133.53
2018,7,15,7,45,42.5,184.5,2.8,20.95,207.0,229.17,181.73
2018,7,15,8,0,69.0,211.0,2.8,21.7,249.0,280.95,221.95
2018,7,15,8,15,122.0,243.0,2.8,22.4,317.5,377.21,296.04
2018,7,15,8,30,175.0,275.0,2.8,23.1,386.0,462.02,359.06
2018,7,15,8,45,468.5,205.0,2.85,23.85,532.0,684.63,527.17
2018,7,15,9,0,762.0,135.0,2.9,24.6,678.0,891.13,668.91
2018,7,15,9,15,832.0,114.0,2.9,25.15,737.5,935.39,693.93
2018,7,15,9,30,902.0,93.0,2.9,25.7,797.0,987.48,725.03
2018,7,15,9,45,903.5,98.0,2.95,26.3,830.0,999.98,730.13
2018,7,15,10,0,905.0,103.0,3.0,26.9,863.0,1009.29,733.59
2018,7,15,10,15,912.5,104.0,3.05,27.4,892.0,1017.04,736.47
2018,7,15,10,30,920.0,105.0,3.1,27.9,921.0,1021.68,737.45
2018,7,15,10,45,926.0,105.0,3.2,28.4,943.5,1020.63,735.33
2018,7,15,11,0,932.0,105.0,3.3,28.9,966.0,1016.41,731.32
2018,7,15,11,15,935.5,105.5,3.4,29.1,981.0,1007.11,725.05
2018,7,15,11,30,939.0,106.0,3.5,29.3,996.0,994.7,716.87
2018,7,15,11,45,941.0,106.0,3.6,29.55,1003.5,977.35,705.43
2018,7,15,12,0,943.0,106.0,3.7,29.8,1011.0,957.1,692.16
2018,7,15,12,15,941.5,106.5,3.8,29.7,1010.0,931.43,676.3
2018,7,15,12,30,940.0,107.0,3.9,29.6,1009.0,903.22,658.71
2018,7,15,12,45,937.0,107.5,4.0,29.55,1000.5,871.39,638.46
2018,7,15,13,0,934.0,108.0,4.1,29.5,992.0,837.39,616.59
2018,7,15,13,15,931.0,107.5,4.15,29.25,977.0,800.45,592.82
2018,7,15,13,30,928.0,107.0,4.2,29.0,962.0,761.64,567.52
2018,7,15,13,45,924.0,106.0,4.25,28.8,940.0,719.99,538.98
2018,7,15,14,0,920.0,105.0,4.3,28.6,918.0,676.87,507.7
2018,7,15,14,15,914.0,103.5,4.3,28.25,889.0,630.83,473.72
2018,7,15,14,30,908.0,102.0,4.3,27.9,860.0,583.86,438.11
2018,7,15,14,45,899.5,99.5,4.35,27.5,824.0,534.06,399.61
2018,7,15,15,0,891.0,97.0,4.4,27.1,788.0,483.95,359.71
2018,7,15,15,15,880.0,95.5,4.4,27.1,748.0,433.56,317.85
2018,7,15,15,30,869.0,94.0,4.4,27.1,708.0,383.5,275.34
2018,7,15,15,45,855.5,91.5,4.3,26.2,663.5,332.42,232.19
2018,7,15,16,0,842.0,89.0,4.2,25.3,619.0,282.31,189.34
2018,7,15,16,15,824.5,86.0,4.1,24.65,571.0,225.2,141.43
2018,7,15,16,30,807.0,83.0,4.0,24.0,523.0,176.71,102.17
2018,7,15,16,45,784.0,79.5,3.9,23.35,473.0,129.34,68.28
2018,7,15,17,0,761.0,76.0,3.8,22.7,423.0,84.7,44.27
2018,7,15,17,15,729.0,72.0,3.7,22.1,372.0,49.9,37.63
2018,7,15,17,30,697.0,68.0,3.6,21.5,321.0,48.83,36.92
2018,7,15,17,45,652.5,63.0,3.5,20.9,270.5,42.58,31.61
2018,7,15,18,0,608.0,58.0,3.4,20.3,220.0,40.73,30.04
2018,7,15,18,15,541.0,51.5,3.3,19.75,173.0,37.5,27.12
2018,7,15,18,30,474.0,45.0,3.2,19.2,126.0,34.14,23.9
2018,7,15,18,45,370.5,36.5,3.05,18.7,87.0,28.78,18.62
2018,7,15,19,0,267.0,28.0,2.9,18.2,48.0,23.2,9.69
2018,7,15,19,15,147.5,16.5,2.9,17.9,26.0,15.73,0.0
2018,7,15,19,30,28.0,5.0,2.9,17.6,4.0,0.0,0.0
2018,7,15,19,45,14.0,2.5,2.85,17.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,2.5,14.3,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,2.6,14.5,5.0,4.77,0.0
2018,7,16,5,15,170.5,16.5,2.7,15.0,29.0,86.49,0.0
2018,7,16,5,30,301.0,28.0,2.8,15.5,53.0,198.5,131.81
2018,7,16,5,45,402.0,36.5,2.9,16.05,93.5,275.35,217.55
2018,7,16,6,0,503.0,45.0,3.0,16.6,134.0,359.67,292.01
2018,7,16,6,15,335.5,47.5,2.9,17.2,115.0,283.53,233.53
2018,7,16,6,30,168.0,50.0,2.8,17.8,96.0,184.25,151.78
2018,7,16,6,45,84.5,75.5,2.75,18.4,98.5,143.02,116.24
2018,7,16,7,0,1.0,101.0,2.7,19.0,101.0,98.36,76.58
2018,7,16,7,15,13.5,135.0,2.65,19.8,141.0,143.3,113.42
2018,7,16,7,30,26.0,169.0,2.6,20.6,181.0,199.79,158.49
2018,7,16,7,45,63.0,200.0,2.55,21.45,233.5,264.68,209.8
2018,7,16,8,0,100.0,231.0,2.5,22.3,286.0,331.26,260.9
2018,7,16,8,15,311.0,210.0,2.5,23.15,403.5,519.65,407.05
2018,7,16,8,30,522.0,189.0,2.5,24.0,521.0,707.19,543.46
2018,7,16,8,45,708.5,137.0,2.55,24.85,621.5,836.46,630.06
2018,7,16,9,0,895.0,85.0,2.6,25.7,722.0,951.11,702.53
2018,7,16,9,15,903.0,88.0,2.65,26.4,761.5,973.67,713.19
2018,7,16,9,30,911.0,91.0,2.7,27.1,801.0,993.4,722.85
2018,7,16,9,45,916.5,93.5,2.75,27.8,835.0,1007.18,728.69
2018,7,16,10,0,922.0,96.0,2.8,28.5,869.0,1017.88,732.69
2018,7,16,10,15,928.0,97.0,2.9,29.1,897.5,1024.3,734.81
2018,7,16,10,30,934.0,98.0,3.0,29.7,926.0,1027.56,735.04
2018,7,16,10,45,938.0,99.5,3.05,30.25,948.0,1026.17,732.18
2018,7,16,11,0,942.0,101.0,3.1,30.8,970.0,1021.54,727.43
2018,7,16,11,15,944.5,101.5,3.2,31.15,984.5,1011.24,720.2
2018,7,16,11,30,947.0,102.0,3.3,31.5,999.0,997.82,711.11
2018,7,16,11,45,948.5,102.5,3.35,31.85,1006.5,980.41,699.2
2018,7,16,12,0,950.0,103.0,3.4,32.2,1014.0,960.07,685.5
2018,7,16,12,15,947.0,105.0,3.45,32.35,1013.0,934.36,668.94
2018,7,16,12,30,944.0,107.0,3.5,32.5,1012.0,906.12,650.77
2018,7,16,12,45,939.5,108.5,3.6,32.65,1003.0,873.83,630.15
2018,7,16,13,0,935.0,110.0,3.7,32.8,994.0,839.42,608.01
2018,7,16,13,15,932.0,109.5,3.75,32.8,979.0,802.4,584.1
2018,7,16,13,30,929.0,109.0,3.8,32.8,964.0,763.5,558.73
2018,7,16,13,45,924.5,108.0,3.85,32.75,941.5,721.43,530.1
2018,7,16,14,0,920.0,107.0,3.9,32.7,919.0,677.91,498.93
2018,7,16,14,15,914.0,105.5,3.9,32.5,890.0,631.82,465.34
2018,7,16,14,30,908.0,104.0,3.9,32.3,861.0,584.79,430.2
2018,7,16,14,45,901.0,102.5,3.9,32.1,827.0,536.51,393.17
2018,7,16,15,0,894.0,101.0,3.9,31.9,793.0,487.76,354.75
2018,7,16,15,15,883.0,99.0,3.9,31.9,752.5,436.74,313.39
2018,7,16,15,30,872.0,97.0,3.9,31.9,712.0,386.05,271.35
2018,7,16,15,45,858.0,94.5,3.85,31.05,667.0,334.6,228.87
2018,7,16,16,0,844.0,92.0,3.8,30.2,622.0,284.17,186.7
2018,7,16,16,15,826.5,88.5,3.75,29.65,573.5,226.54,139.39
2018,7,16,16,30,809.0,85.0,3.7,29.1,525.0,177.52,100.57
2018,7,16,16,45,785.0,81.5,3.6,28.6,474.5,129.92,67.37
2018,7,16,17,0,761.0,78.0,3.5,28.1,424.0,85.17,44.09
2018,7,16,17,15,728.5,74.0,3.4,27.2,372.5,51.54,38.19
2018,7,16,17,30,696.0,70.0,3.3,26.3,321.0,50.55,37.61
2018,7,16,17,45,650.5,64.5,3.2,25.45,270.5,43.78,32.01
2018,7,16,18,0,605.0,59.0,3.1,24.6,220.0,41.6,30.21
2018,7,16,18,15,537.0,52.5,3.0,23.55,172.5,38.41,27.43
2018,7,16,18,30,469.0,46.0,2.9,22.5,125.0,35.11,24.35
2018,7,16,18,45,364.0,36.5,2.8,21.5,85.5,28.85,18.39
2018,7,16,19,0,259.0,27.0,2.7,20.5,46.0,22.28,8.52
2018,7,16,19,15,138.5,14.5,2.65,19.9,24.0,13.82,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.3,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.85,14.75,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,2.0,15.0,5.0,0.0,0.0
2018,7,17,5,15,169.5,17.0,2.1,15.55,28.5,86.31,0.0
2018,7,17,5,30,299.0,28.0,2.2,16.1,52.0,196.19,126.49
2018,7,17,5,45,400.0,36.0,2.35,16.7,92.0,273.24,214.55
2018,7,17,6,0,501.0,44.0,2.5,17.3,132.0,356.7,288.07
2018,7,17,6,15,334.0,38.5,2.5,18.0,105.0,269.45,221.25
2018,7,17,6,30,167.0,33.0,2.5,18.7,78.0,158.68,130.39
2018,7,17,6,45,83.5,49.0,2.55,19.45,71.5,118.51,95.69
2018,7,17,7,0,0.0,65.0,2.6,20.2,65.0,60.46,44.89
2018,7,17,7,15,1.5,97.5,2.6,20.9,98.0,93.81,72.2
2018,7,17,7,30,3.0,130.0,2.6,21.6,131.0,128.16,99.67
2018,7,17,7,45,11.5,162.5,2.6,22.35,168.5,168.47,131.57
2018,7,17,8,0,20.0,195.0,2.6,23.1,206.0,209.19,163.07
2018,7,17,8,15,87.0,230.5,2.6,23.9,285.0,318.16,248.51
2018,7,17,8,30,154.0,266.0,2.6,24.7,364.0,432.45,334.36
2018,7,17,8,45,449.0,205.5,2.65,25.5,518.5,666.5,510.0
2018,7,17,9,0,744.0,145.0,2.7,26.3,673.0,889.22,662.05
2018,7,17,9,15,824.5,120.5,2.75,26.95,736.5,942.86,692.91
2018,7,17,9,30,905.0,96.0,2.8,27.6,800.0,992.61,722.13
2018,7,17,9,45,908.5,100.0,2.8,28.3,833.5,1005.97,726.98
2018,7,17,10,0,912.0,104.0,2.8,29.0,867.0,1016.2,730.21
2018,7,17,10,15,918.5,104.5,2.85,29.5,895.5,1022.45,732.06
2018,7,17,10,30,925.0,105.0,2.9,30.0,924.0,1025.58,732.08
2018,7,17,10,45,930.0,106.0,2.9,30.55,946.5,1024.57,729.05
2018,7,17,11,0,935.0,107.0,2.9,31.1,969.0,1020.36,724.16
2018,7,17,11,15,938.5,107.5,2.95,31.45,984.0,1011.01,717.2
2018,7,17,11,30,942.0,108.0,3.0,31.8,999.0,998.51,708.41
2018,7,17,11,45,944.5,108.0,3.05,32.2,1007.5,981.53,696.74
2018,7,17,12,0,947.0,108.0,3.1,32.6,1016.0,961.6,683.3
2018,7,17,12,15,944.0,110.5,3.15,32.8,1015.0,936.33,667.06
2018,7,17,12,30,941.0,113.0,3.2,33.0,1014.0,908.54,649.2
2018,7,17,12,45,935.0,115.0,3.25,33.15,1004.5,875.45,628.0
2018,7,17,13,0,929.0,117.0,3.3,33.3,995.0,840.34,605.39
2018,7,17,13,15,925.5,116.5,3.35,33.4,979.5,803.06,581.31
2018,7,17,13,30,922.0,116.0,3.4,33.5,964.0,763.94,555.82
2018,7,17,13,45,917.5,115.0,3.4,33.6,941.5,722.05,526.83
2018,7,17,14,0,913.0,114.0,3.4,33.7,919.0,678.73,495.65
2018,7,17,14,15,906.5,112.5,3.45,33.55,890.0,632.55,462.42
2018,7,17,14,30,900.0,111.0,3.5,33.4,861.0,585.49,427.65
2018,7,17,14,45,891.0,110.0,3.5,33.3,826.0,536.9,390.6
2018,7,17,15,0,882.0,109.0,3.5,33.2,791.0,488.04,352.33
2018,7,17,15,15,870.5,106.5,3.5,33.2,750.0,436.89,311.32
2018,7,17,15,30,859.0,104.0,3.5,33.2,709.0,386.14,269.66
2018,7,17,15,45,844.5,101.0,3.5,32.4,664.0,328.33,222.96
2018,7,17,16,0,830.0,98.0,3.5,31.6,619.0,277.71,180.99
2018,7,17,16,15,810.0,95.5,3.45,31.0,570.5,227.8,140.04
2018,7,17,16,30,790.0,93.0,3.4,30.4,522.0,180.02,102.69
2018,7,17,16,45,764.5,89.0,3.4,29.75,471.0,132.83,70.27
2018,7,17,17,0,739.0,85.0,3.4,29.1,420.0,88.67,47.7
2018,7,17,17,15,704.0,80.5,3.3,28.1,368.5,51.23,37.77
2018,7,17,17,30,669.0,76.0,3.2,27.1,317.0,50.31,37.28
2018,7,17,17,45,620.5,70.0,3.1,26.1,266.0,48.08,35.58
2018,7,17,18,0,572.0,64.0,3.0,25.1,215.0,45.71,33.66
2018,7,17,18,15,500.5,56.5,2.95,24.05,168.0,41.88,30.33
2018,7,17,18,30,429.0,49.0,2.9,23.0,121.0,37.89,26.64
2018,7,17,18,45,322.0,38.5,2.8,21.9,82.5,30.82,19.94
2018,7,17,19,0,215.0,28.0,2.7,20.8,44.0,22.15,7.92
2018,7,17,19,15,113.5,15.0,2.7,20.2,23.0,14.3,0.0
2018,7,17,19,30,12.0,2.0,2.7,19.6,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.7,18.95,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.9,15.15,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,2.1,15.4,4.0,0.0,0.0
2018,7,18,5,15,124.5,16.5,2.2,15.95,25.5,67.04,0.0
2018,7,18,5,30,226.0,29.0,2.3,16.5,47.0,163.24,101.34
2018,7,18,5,45,328.0,39.5,2.4,17.05,86.0,239.91,187.69
2018,7,18,6,0,430.0,50.0,2.5,17.6,125.0,323.84,261.27
2018,7,18,6,15,289.0,49.5,2.5,18.3,107.0,251.25,205.67
2018,7,18,6,30,148.0,49.0,2.5,19.0,89.0,157.97,129.16
2018,7,18,6,45,98.0,65.0,2.45,19.7,94.0,139.47,113.15
2018,7,18,7,0,48.0,81.0,2.4,20.4,99.0,115.93,92.17
2018,7,18,7,15,28.0,114.5,2.4,21.1,125.5,139.03,109.89
2018,7,18,7,30,8.0,148.0,2.4,21.8,152.0,151.63,118.59
2018,7,18,7,45,24.0,179.0,2.35,22.5,192.0,196.82,154.35
2018,7,18,8,0,40.0,210.0,2.3,23.2,232.0,255.16,199.39
2018,7,18,8,15,252.0,199.5,2.35,23.9,357.0,454.91,356.69
2018,7,18,8,30,464.0,189.0,2.4,24.6,482.0,653.89,503.44
2018,7,18,8,45,656.5,146.5,2.4,25.35,594.0,798.31,602.23
2018,7,18,9,0,849.0,104.0,2.4,26.1,706.0,928.25,685.07
2018,7,18,9,15,857.5,107.5,2.45,26.85,745.0,950.9,695.57
2018,7,18,9,30,866.0,111.0,2.5,27.6,784.0,970.86,705.31
2018,7,18,9,45,871.5,115.0,2.55,28.35,818.0,985.61,711.71
2018,7,18,10,0,877.0,119.0,2.6,29.1,852.0,997.36,716.29
2018,7,18,10,15,884.5,120.0,2.65,29.7,880.5,1004.86,718.69
2018,7,18,10,30,892.0,121.0,2.7,30.3,909.0,1009.32,719.31
2018,7,18,10,45,814.0,172.0,2.75,30.95,905.0,986.64,702.74
2018,7,18,11,0,736.0,223.0,2.8,31.6,901.0,957.62,682.47
2018,7,18,11,15,782.5,197.5,2.9,31.95,928.5,957.98,682.29
2018,7,18,11,30,829.0,172.0,3.0,32.3,956.0,961.14,683.73
2018,7,18,11,45,766.5,212.5,3.1,32.65,941.5,923.23,658.92
2018,7,18,12,0,704.0,253.0,3.2,33.0,927.0,889.03,636.43
2018,7,18,12,15,758.5,220.5,3.3,33.15,946.5,883.72,633.64
2018,7,18,12,30,813.0,188.0,3.4,33.3,966.0,871.98,626.26
2018,7,18,12,45,710.0,249.5,3.45,33.5,925.0,817.26,588.88
2018,7,18,13,0,607.0,311.0,3.5,33.7,884.0,762.35,549.42
2018,7,18,13,15,606.0,304.5,3.5,33.75,869.0,729.2,527.03
2018,7,18,13,30,605.0,298.0,3.5,33.8,854.0,695.08,503.54
2018,7,18,13,45,730.5,219.0,3.55,33.85,874.0,683.07,497.37
2018,7,18,14,0,856.0,140.0,3.6,33.9,894.0,663.79,485.1
2018,7,18,14,15,852.0,136.0,3.55,33.8,866.0,619.27,452.54
2018,7,18,14,30,848.0,132.0,3.5,33.7,838.0,573.76,418.62
2018,7,18,14,45,839.0,129.5,3.5,33.6,803.0,522.16,379.69
2018,7,18,15,0,830.0,127.0,3.5,33.5,768.0,473.8,341.98
2018,7,18,15,15,826.5,120.5,3.5,33.5,730.5,424.4,302.37
2018,7,18,15,30,823.0,114.0,3.5,33.5,693.0,374.78,261.63
2018,7,18,15,45,812.5,110.0,3.5,32.95,650.5,325.08,220.72
2018,7,18,16,0,802.0,106.0,3.5,32.4,608.0,276.19,180.03
2018,7,18,16,15,782.0,102.5,3.6,31.7,560.0,226.87,139.95
2018,7,18,16,30,762.0,99.0,3.7,31.0,512.0,179.7,103.41
2018,7,18,16,45,735.0,95.0,3.75,30.3,461.5,133.82,72.22
2018,7,18,17,0,708.0,91.0,3.8,29.6,411.0,85.2,46.08
2018,7,18,17,15,672.5,86.0,3.85,28.4,360.0,55.21,41.08
2018,7,18,17,30,637.0,81.0,3.9,27.2,309.0,54.12,40.49
2018,7,18,17,45,587.0,74.5,3.9,26.0,259.0,51.68,38.67
2018,7,18,18,0,537.0,68.0,3.9,24.8,209.0,49.1,36.6
2018,7,18,18,15,464.0,59.5,3.85,23.6,162.5,44.57,32.67
2018,7,18,18,30,391.0,51.0,3.8,22.4,116.0,39.82,28.32
2018,7,18,18,45,285.5,39.5,3.7,21.15,78.5,30.64,19.81
2018,7,18,19,0,180.0,28.0,3.6,19.9,41.0,22.16,7.37
2018,7,18,19,15,94.5,15.0,3.45,19.35,21.5,14.3,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.8,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.5,3.25,15.05,1.5,0.0,0.0
2018,7,19,5,0,10.0,3.0,3.5,15.2,3.0,0.0,0.0
2018,7,19,5,15,69.5,15.5,3.6,15.75,20.5,43.32,0.0
2018,7,19,5,30,129.0,28.0,3.7,16.3,38.0,116.39,68.42
2018,7,19,5,45,206.5,44.0,3.75,16.8,73.5,183.6,143.08
2018,7,19,6,0,284.0,60.0,3.8,17.3,109.0,253.69,205.24
2018,7,19,6,15,207.0,75.0,3.65,18.0,117.0,225.63,184.4
2018,7,19,6,30,130.0,90.0,3.5,18.7,125.0,190.54,155.55
2018,7,19,6,45,99.0,114.0,3.35,19.35,144.0,201.98,164.24
2018,7,19,7,0,68.0,138.0,3.2,20.0,163.0,198.91,160.4
2018,7,19,7,15,103.0,163.0,3.05,20.8,207.0,266.48,214.6
2018,7,19,7,30,138.0,188.0,2.9,21.6,251.0,324.67,259.77
2018,7,19,7,45,197.0,206.0,2.75,22.35,307.5,395.66,314.29
2018,7,19,8,0,256.0,224.0,2.6,23.1,364.0,483.54,379.41
2018,7,19,8,15,307.5,235.5,2.5,24.05,418.5,546.04,423.48
2018,7,19,8,30,359.0,247.0,2.4,25.0,473.0,610.19,467.42
2018,7,19,8,45,380.5,260.5,2.35,25.9,515.5,649.96,492.4
2018,7,19,9,0,402.0,274.0,2.3,26.8,558.0,702.92,525.75
2018,7,19,9,15,456.0,269.5,2.25,27.75,609.5,752.76,557.3
2018,7,19,9,30,510.0,265.0,2.2,28.7,661.0,802.28,587.8
2018,7,19,9,45,548.0,261.5,2.15,29.65,704.0,836.42,607.09
2018,7,19,10,0,586.0,258.0,2.1,30.6,747.0,872.6,627.31
2018,7,19,10,15,714.0,201.5,2.15,31.35,817.5,936.95,667.42
2018,7,19,10,30,842.0,145.0,2.2,32.1,888.0,992.96,699.64
2018,7,19,10,45,849.0,145.5,2.25,32.85,910.5,984.52,691.5
2018,7,19,11,0,856.0,146.0,2.3,33.6,933.0,981.8,687.69
2018,7,19,11,15,858.0,147.5,2.45,34.05,947.0,972.27,681.48
2018,7,19,11,30,860.0,149.0,2.6,34.5,961.0,959.87,673.53
2018,7,19,11,45,859.0,151.0,2.7,34.9,967.5,942.36,662.11
2018,7,19,12,0,858.0,153.0,2.8,35.3,974.0,922.25,649.1
2018,7,19,12,15,854.0,155.5,2.95,35.4,972.5,897.5,634.26
2018,7,19,12,30,850.0,158.0,3.1,35.5,971.0,870.56,617.92
2018,7,19,12,45,844.0,160.5,3.25,35.6,962.0,843.68,601.45
2018,7,19,13,0,838.0,163.0,3.4,35.7,953.0,810.5,580.69
2018,7,19,13,15,831.0,164.0,3.55,35.45,937.0,773.62,558.08
2018,7,19,13,30,824.0,165.0,3.7,35.2,921.0,735.4,533.02
2018,7,19,13,45,814.0,165.5,3.85,34.95,897.5,693.59,504.68
2018,7,19,14,0,804.0,166.0,4.0,34.7,874.0,651.05,475.11
2018,7,19,14,15,793.5,165.0,4.05,34.2,844.5,606.43,443.53
2018,7,19,14,30,783.0,164.0,4.1,33.7,815.0,561.56,410.89
2018,7,19,14,45,769.0,162.5,4.15,33.2,779.5,514.5,375.75
2018,7,19,15,0,755.0,161.0,4.2,32.7,744.0,463.48,336.84
2018,7,19,15,15,741.0,157.5,4.2,32.7,704.5,415.36,298.3
2018,7,19,15,30,727.0,154.0,4.2,32.7,665.0,368.15,259.69
2018,7,19,15,45,710.5,149.0,4.15,31.5,621.5,320.11,221.08
2018,7,19,16,0,694.0,144.0,4.1,30.3,578.0,273.61,183.21
2018,7,19,16,15,677.5,136.0,4.0,29.65,532.0,226.47,144.84
2018,7,19,16,30,661.0,128.0,3.9,29.0,486.0,181.19,109.65
2018,7,19,16,45,639.0,120.5,3.85,28.35,438.5,137.82,79.82
2018,7,19,17,0,617.0,113.0,3.8,27.7,391.0,97.14,58.61
2018,7,19,17,15,585.0,104.0,3.65,26.9,342.0,68.79,52.83
2018,7,19,17,30,553.0,95.0,3.5,26.1,293.0,65.17,50.08
2018,7,19,17,45,510.0,85.5,3.4,25.3,245.5,60.77,46.55
2018,7,19,18,0,467.0,76.0,3.3,24.5,198.0,56.06,42.59
2018,7,19,18,15,402.0,65.0,3.2,23.65,153.5,48.44,35.96
2018,7,19,18,30,337.0,54.0,3.1,22.8,109.0,41.14,29.37
2018,7,19,18,45,249.0,40.5,2.95,21.95,73.5,31.45,20.34
2018,7,19,19,0,161.0,27.0,2.8,21.1,38.0,21.36,6.16
2018,7,19,19,15,84.5,14.5,2.8,20.65,20.0,13.82,0.0
2018,7,19,19,30,8.0,2.0,2.8,20.2,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.75,19.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,16.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.2,1.0,0.0,0.0
2018,7,20,5,15,35.5,13.5,2.65,16.75,16.0,27.4,0.0
2018,7,20,5,30,68.0,26.0,2.7,17.3,31.0,75.39,40.25
2018,7,20,5,45,123.5,46.5,2.75,17.9,64.0,136.01,104.05
2018,7,20,6,0,179.0,67.0,2.8,18.5,97.0,195.96,156.61
2018,7,20,6,15,235.0,83.5,2.85,19.25,137.0,254.51,206.76
2018,7,20,6,30,291.0,100.0,2.9,20.0,177.0,317.79,259.42
2018,7,20,6,45,315.5,112.5,2.9,20.8,212.5,358.63,292.26
2018,7,20,7,0,340.0,125.0,2.9,21.6,248.0,414.3,335.21
2018,7,20,7,15,419.5,134.5,2.85,22.4,309.5,496.74,398.2
2018,7,20,7,30,499.0,144.0,2.8,23.2,371.0,583.82,462.21
2018,7,20,7,45,544.5,146.5,2.75,24.05,421.0,638.5,499.89
2018,7,20,8,0,590.0,149.0,2.7,24.9,471.0,700.99,541.83
2018,7,20,8,15,618.5,152.5,2.75,25.8,517.0,744.73,569.01
2018,7,20,8,30,647.0,156.0,2.8,26.7,563.0,787.74,595.23
2018,7,20,8,45,672.0,157.0,2.8,27.55,606.5,823.68,615.92
2018,7,20,9,0,697.0,158.0,2.8,28.4,650.0,858.21,635.34
2018,7,20,9,15,720.0,156.0,2.85,29.2,690.0,885.75,650.3
2018,7,20,9,30,743.0,154.0,2.9,30.0,730.0,906.35,660.61
2018,7,20,9,45,765.5,149.5,2.9,30.75,766.0,927.1,670.8
2018,7,20,10,0,788.0,145.0,2.9,31.5,802.0,945.4,679.35
2018,7,20,10,15,795.5,147.0,3.0,32.0,829.5,953.32,682.71
2018,7,20,10,30,803.0,149.0,3.1,32.5,857.0,958.38,684.4
2018,7,20,10,45,809.0,149.0,3.2,33.05,877.5,956.97,681.92
2018,7,20,11,0,815.0,149.0,3.3,33.6,898.0,952.67,677.75
2018,7,20,11,15,818.5,150.0,3.4,33.75,912.0,944.09,672.05
2018,7,20,11,30,822.0,151.0,3.5,33.9,926.0,925.5,660.0
2018,7,20,11,45,823.5,151.5,3.65,34.1,933.0,909.56,649.9
2018,7,20,12,0,825.0,152.0,3.8,34.3,940.0,891.07,638.12
2018,7,20,12,15,784.5,175.0,3.85,34.3,924.5,859.73,617.93
2018,7,20,12,30,744.0,198.0,3.9,34.3,909.0,821.5,593.15
2018,7,20,12,45,636.0,255.5,4.0,34.3,859.5,761.16,551.34
2018,7,20,13,0,528.0,313.0,4.1,34.3,810.0,703.64,510.02
2018,7,20,13,15,445.0,332.0,4.15,34.1,746.5,634.09,461.39
2018,7,20,13,30,362.0,351.0,4.2,33.9,683.0,569.14,415.27
2018,7,20,13,45,575.5,251.0,4.25,33.75,764.0,605.25,444.59
2018,7,20,14,0,789.0,151.0,4.3,33.6,845.0,627.88,462.58
2018,7,20,14,15,770.5,155.0,4.35,33.25,814.0,583.6,430.1
2018,7,20,14,30,752.0,159.0,4.4,32.9,783.0,539.73,397.45
2018,7,20,14,45,768.5,143.0,4.4,32.55,757.5,496.91,364.85
2018,7,20,15,0,785.0,127.0,4.4,32.2,732.0,451.83,329.46
2018,7,20,15,15,772.0,124.5,4.4,32.2,693.0,404.12,290.71
2018,7,20,15,30,759.0,122.0,4.4,32.2,654.0,357.14,251.75
2018,7,20,15,45,743.0,118.0,4.4,31.25,611.0,308.97,212.3
2018,7,20,16,0,727.0,114.0,4.4,30.3,568.0,262.22,173.58
2018,7,20,16,15,705.5,110.5,4.35,29.7,522.0,211.06,131.96
2018,7,20,16,30,684.0,107.0,4.3,29.1,476.0,167.18,97.84
2018,7,20,16,45,655.5,102.0,4.25,28.45,427.5,124.01,68.5
2018,7,20,17,0,627.0,97.0,4.2,27.8,379.0,84.13,48.51
2018,7,20,17,15,590.0,91.0,4.15,27.05,330.5,58.82,44.39
2018,7,20,17,30,553.0,85.0,4.1,26.3,282.0,57.17,43.25
2018,7,20,17,45,503.5,77.5,4.0,25.5,235.0,54.11,40.83
2018,7,20,18,0,454.0,70.0,3.9,24.7,188.0,50.84,38.09
2018,7,20,18,15,386.5,60.5,3.75,23.95,145.5,44.99,32.96
2018,7,20,18,30,319.0,51.0,3.6,23.2,103.0,38.78,27.3
2018,7,20,18,45,231.0,38.0,3.5,22.4,69.0,29.45,18.58
2018,7,20,19,0,143.0,25.0,3.4,21.6,35.0,19.72,4.48
2018,7,20,19,15,75.0,13.0,3.35,21.2,18.0,12.39,0.0
2018,7,20,19,30,7.0,1.0,3.3,20.8,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,3.2,20.35,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.95,19.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.05,17.4,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.1,17.5,2.0,0.0,0.0
2018,7,21,5,15,67.5,14.5,2.15,18.0,19.0,41.35,0.0
2018,7,21,5,30,129.0,27.0,2.2,18.5,36.0,113.43,59.17
2018,7,21,5,45,204.0,41.0,2.3,19.05,69.0,177.95,136.36
2018,7,21,6,0,279.0,55.0,2.4,19.6,102.0,243.71,194.53
2018,7,21,6,15,293.0,70.5,2.4,20.25,134.5,282.09,228.19
2018,7,21,6,30,307.0,86.0,2.4,20.9,167.0,321.17,260.89
2018,7,21,6,45,367.5,97.5,2.45,21.6,215.0,387.28,314.08
2018,7,21,7,0,428.0,109.0,2.5,22.3,263.0,457.53,368.58
