Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.0,2.5,14.85,11.5,28.25,0.0
2018,7,31,5,30,100.0,18.0,2.6,15.4,23.0,79.96,0.0
2018,7,31,5,45,185.0,33.5,2.7,16.0,55.5,157.97,115.24
2018,7,31,6,0,270.0,49.0,2.8,16.6,88.0,228.86,182.69
2018,7,31,6,15,235.0,55.0,2.8,17.35,99.0,225.05,183.26
2018,7,31,6,30,200.0,61.0,2.8,18.1,110.0,218.52,179.42
2018,7,31,6,45,100.5,79.0,2.8,18.85,103.5,158.08,128.57
2018,7,31,7,0,1.0,97.0,2.8,19.6,97.0,95.15,73.82
2018,7,31,7,15,9.5,125.5,2.8,20.25,129.5,131.04,103.27
2018,7,31,7,30,18.0,154.0,2.8,20.9,162.0,167.31,132.31
2018,7,31,7,45,27.0,177.0,2.8,21.6,190.5,209.19,165.19
2018,7,31,8,0,36.0,200.0,2.8,22.3,219.0,241.28,189.67
2018,7,31,8,15,102.5,226.0,2.75,23.05,287.0,340.36,267.24
2018,7,31,8,30,169.0,252.0,2.7,23.8,355.0,429.15,334.25
2018,7,31,8,45,417.5,211.0,2.65,24.6,492.0,638.71,491.73
2018,7,31,9,0,666.0,170.0,2.6,25.4,629.0,835.75,628.53
2018,7,31,9,15,718.5,161.0,2.6,26.15,683.0,882.83,655.29
2018,7,31,9,30,771.0,152.0,2.6,26.9,737.0,923.6,678.62
2018,7,31,9,45,776.5,158.0,2.6,27.65,770.5,939.26,685.23
2018,7,31,10,0,782.0,164.0,2.6,28.4,804.0,952.06,690.23
2018,7,31,10,15,791.5,165.5,2.65,28.9,833.0,961.13,694.02
2018,7,31,10,30,801.0,167.0,2.7,29.4,862.0,967.29,696.07
2018,7,31,10,45,779.0,186.5,2.75,29.9,876.5,958.32,688.53
2018,7,31,11,0,757.0,206.0,2.8,30.4,891.0,951.81,682.84
2018,7,31,11,15,738.0,220.0,2.85,30.75,897.0,934.48,670.69
2018,7,31,11,30,719.0,234.0,2.9,31.1,903.0,914.58,657.03
2018,7,31,11,45,774.0,203.0,3.0,31.45,928.0,911.81,654.92
2018,7,31,12,0,829.0,172.0,3.1,31.8,953.0,910.41,653.63
2018,7,31,12,15,826.0,173.5,3.15,31.9,951.5,885.02,637.12
2018,7,31,12,30,823.0,175.0,3.2,32.0,950.0,857.4,619.31
2018,7,31,12,45,818.5,175.5,3.3,32.05,941.0,825.59,599.05
2018,7,31,13,0,814.0,176.0,3.4,32.1,932.0,791.98,577.45
2018,7,31,13,15,811.0,174.5,3.4,31.9,917.0,756.08,553.48
2018,7,31,13,30,808.0,173.0,3.4,31.7,902.0,718.63,527.65
2018,7,31,13,45,802.0,170.5,3.45,31.55,879.0,676.94,498.45
2018,7,31,14,0,796.0,168.0,3.5,31.4,856.0,634.27,467.89
2018,7,31,14,15,789.0,165.0,3.55,31.05,827.5,589.8,435.63
2018,7,31,14,30,782.0,162.0,3.6,30.7,799.0,544.8,402.08
2018,7,31,14,45,773.5,157.5,3.6,30.35,764.5,497.46,365.78
2018,7,31,15,0,765.0,153.0,3.6,30.0,730.0,450.11,328.46
2018,7,31,15,15,750.5,149.0,3.6,30.0,689.5,396.12,284.99
2018,7,31,15,30,736.0,145.0,3.6,30.0,649.0,347.55,244.69
2018,7,31,15,45,721.5,139.0,3.55,28.75,605.0,298.55,204.66
2018,7,31,16,0,707.0,133.0,3.5,27.5,561.0,250.91,165.45
2018,7,31,16,15,689.5,125.0,3.5,26.6,514.0,202.72,126.6
2018,7,31,16,30,672.0,117.0,3.5,25.7,467.0,156.54,91.93
2018,7,31,16,45,646.5,110.5,3.45,24.8,418.5,113.12,65.05
2018,7,31,17,0,621.0,104.0,3.4,23.9,370.0,72.78,56.8
2018,7,31,17,15,584.5,95.5,3.35,22.9,320.0,63.83,49.55
2018,7,31,17,30,548.0,87.0,3.3,21.9,270.0,60.35,46.85
2018,7,31,17,45,498.0,77.5,3.25,20.9,222.0,55.69,43.0
2018,7,31,18,0,448.0,68.0,3.2,19.9,174.0,50.72,38.69
2018,7,31,18,15,377.0,56.5,3.2,19.25,130.5,42.56,31.32
2018,7,31,18,30,306.0,45.0,3.2,18.6,87.0,34.63,23.91
2018,7,31,18,45,207.0,30.5,3.15,17.95,54.0,23.88,12.7
2018,7,31,19,0,108.0,16.0,3.1,17.3,21.0,15.25,0.0
2018,7,31,19,15,54.0,8.0,3.05,17.05,10.5,7.63,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,1,5,15,77.5,9.0,2.85,15.15,12.5,38.96,0.0
2018,8,1,5,30,155.0,18.0,2.9,15.7,25.0,104.08,0.0
2018,8,1,5,45,272.5,29.0,2.95,16.2,60.5,195.37,141.69
2018,8,1,6,0,390.0,40.0,3.0,16.7,96.0,282.76,225.85
2018,8,1,6,15,340.5,49.0,2.95,17.45,112.0,282.3,230.23
2018,8,1,6,30,291.0,58.0,2.9,18.2,128.0,270.74,222.96
2018,8,1,6,45,150.0,86.0,2.9,18.95,122.5,210.88,172.58
2018,8,1,7,0,9.0,114.0,2.9,19.7,117.0,120.31,94.71
2018,8,1,7,15,34.5,142.0,2.8,20.35,156.5,178.46,142.57
2018,8,1,7,30,60.0,170.0,2.7,21.0,196.0,229.79,183.6
2018,8,1,7,45,104.5,196.5,2.65,21.65,248.5,308.49,245.61
2018,8,1,8,0,149.0,223.0,2.6,22.3,301.0,377.06,297.98
2018,8,1,8,15,388.0,186.0,2.6,23.1,416.0,569.77,446.72
2018,8,1,8,30,627.0,149.0,2.6,23.9,531.0,754.32,579.37
2018,8,1,8,45,714.5,130.0,2.55,24.65,597.0,823.42,622.25
2018,8,1,9,0,802.0,111.0,2.5,25.4,663.0,889.67,662.76
2018,8,1,9,15,826.5,109.0,2.55,26.15,707.0,920.46,679.56
2018,8,1,9,30,851.0,107.0,2.6,26.9,751.0,941.25,689.95
2018,8,1,9,45,866.5,105.5,2.65,27.65,788.0,959.6,698.83
2018,8,1,10,0,882.0,104.0,2.7,28.4,825.0,975.23,705.97
2018,8,1,10,15,889.0,106.0,2.8,28.85,854.5,983.47,709.7
2018,8,1,10,30,896.0,108.0,2.9,29.3,884.0,988.58,711.57
2018,8,1,10,45,901.0,109.0,3.05,29.7,906.5,987.53,710.16
2018,8,1,11,0,906.0,110.0,3.2,30.1,929.0,983.31,706.83
2018,8,1,11,15,909.5,111.0,3.3,30.15,944.5,974.51,701.27
2018,8,1,11,30,913.0,112.0,3.4,30.2,960.0,962.59,693.79
2018,8,1,11,45,914.5,113.0,3.5,30.25,968.0,945.79,683.2
2018,8,1,12,0,916.0,114.0,3.6,30.3,976.0,926.07,670.76
2018,8,1,12,15,914.5,115.0,3.7,30.15,975.5,900.96,655.28
2018,8,1,12,30,913.0,116.0,3.8,30.0,975.0,873.3,638.06
2018,8,1,12,45,910.0,117.0,3.85,29.85,967.0,842.02,618.06
2018,8,1,13,0,907.0,118.0,3.9,29.7,959.0,808.56,596.47
2018,8,1,13,15,905.0,117.0,3.95,29.5,944.5,772.04,572.74
2018,8,1,13,30,903.0,116.0,4.0,29.3,930.0,733.59,547.16
2018,8,1,13,45,899.0,114.5,4.0,29.1,907.5,691.62,517.01
2018,8,1,14,0,895.0,113.0,4.0,28.9,885.0,648.2,485.13
2018,8,1,14,15,889.5,110.5,4.0,28.5,856.0,601.81,450.68
2018,8,1,14,30,884.0,108.0,4.0,28.1,827.0,554.46,414.54
2018,8,1,14,45,876.0,106.0,3.95,27.75,792.0,505.58,376.03
2018,8,1,15,0,868.0,104.0,3.9,27.4,757.0,456.36,336.15
2018,8,1,15,15,856.0,101.5,3.9,27.4,716.0,405.09,293.37
2018,8,1,15,30,844.0,99.0,3.9,27.4,675.0,354.29,250.09
2018,8,1,15,45,830.0,95.5,3.9,26.25,630.0,296.27,201.86
2018,8,1,16,0,816.0,92.0,3.9,25.1,585.0,245.6,158.97
2018,8,1,16,15,797.5,88.5,3.85,24.35,536.5,195.54,117.64
2018,8,1,16,30,779.0,85.0,3.8,23.6,488.0,147.49,81.25
2018,8,1,16,45,753.0,81.0,3.75,22.85,437.5,100.77,52.76
2018,8,1,17,0,727.0,77.0,3.7,22.1,387.0,57.15,43.82
2018,8,1,17,15,689.5,72.5,3.65,21.2,335.5,46.81,35.18
2018,8,1,17,30,652.0,68.0,3.6,20.3,284.0,45.66,34.38
2018,8,1,17,45,598.0,62.0,3.55,19.35,233.5,43.19,32.35
2018,8,1,18,0,544.0,56.0,3.5,18.4,183.0,40.6,30.06
2018,8,1,18,15,461.5,48.5,3.45,17.85,137.5,36.54,26.26
2018,8,1,18,30,379.0,41.0,3.4,17.3,92.0,32.36,22.05
2018,8,1,18,45,255.5,29.0,3.3,16.75,57.0,23.55,12.15
2018,8,1,19,0,132.0,17.0,3.2,16.2,22.0,16.2,0.0
2018,8,1,19,15,66.0,8.5,3.2,16.0,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,5,15,77.0,9.0,3.05,14.15,12.5,38.66,0.0
2018,8,2,5,30,154.0,18.0,3.2,14.6,25.0,102.54,0.0
2018,8,2,5,45,277.0,29.5,3.3,15.05,61.0,197.64,142.09
2018,8,2,6,0,400.0,41.0,3.4,15.5,97.0,288.59,231.34
2018,8,2,6,15,433.0,51.0,3.4,16.1,134.5,337.48,276.57
2018,8,2,6,30,466.0,61.0,3.4,16.7,172.0,388.63,321.21
2018,8,2,6,45,350.5,89.0,3.4,17.25,184.0,360.84,298.6
2018,8,2,7,0,235.0,117.0,3.4,17.8,196.0,313.63,258.69
2018,8,2,7,15,376.0,117.5,3.4,18.45,268.5,438.35,360.12
2018,8,2,7,30,517.0,118.0,3.4,19.1,341.0,559.52,454.6
2018,8,2,7,45,656.5,99.5,3.4,19.8,419.0,672.41,537.59
2018,8,2,8,0,796.0,81.0,3.4,20.5,497.0,781.43,613.6
2018,8,2,8,15,817.0,84.0,3.5,21.15,546.5,823.55,640.0
2018,8,2,8,30,838.0,87.0,3.6,21.8,596.0,856.75,660.16
2018,8,2,8,45,853.5,89.0,3.65,22.45,641.5,889.41,679.49
2018,8,2,9,0,869.0,91.0,3.7,23.1,687.0,919.93,697.13
2018,8,2,9,15,877.5,94.5,3.7,23.55,727.0,943.19,709.94
2018,8,2,9,30,886.0,98.0,3.7,24.0,767.0,963.65,720.86
2018,8,2,9,45,891.0,102.0,3.75,24.5,802.0,978.36,728.13
2018,8,2,10,0,896.0,106.0,3.8,25.0,837.0,989.94,733.43
2018,8,2,10,15,904.0,107.0,3.8,25.35,866.5,998.04,736.64
2018,8,2,10,30,912.0,108.0,3.8,25.7,896.0,1002.99,737.91
2018,8,2,10,45,919.0,107.5,3.8,26.05,919.0,1002.19,735.53
2018,8,2,11,0,926.0,107.0,3.8,26.4,942.0,998.18,731.22
2018,8,2,11,15,916.5,116.0,3.8,26.6,954.0,984.93,721.42
2018,8,2,11,30,907.0,125.0,3.8,26.8,966.0,968.56,709.75
2018,8,2,11,45,923.0,116.5,3.8,27.0,978.0,955.63,700.49
2018,8,2,12,0,939.0,108.0,3.8,27.2,990.0,939.4,689.11
2018,8,2,12,15,938.0,108.5,3.8,27.2,989.5,913.72,672.08
2018,8,2,12,30,937.0,109.0,3.8,27.2,989.0,885.41,653.34
2018,8,2,12,45,906.0,127.5,3.85,27.2,972.5,846.84,627.86
2018,8,2,13,0,875.0,146.0,3.9,27.2,956.0,807.15,601.48
2018,8,2,13,15,886.5,136.0,3.95,27.05,945.0,773.53,579.43
2018,8,2,13,30,898.0,126.0,4.0,26.9,934.0,737.16,554.55
2018,8,2,13,45,910.0,115.5,4.0,26.75,916.5,697.97,526.25
2018,8,2,14,0,922.0,105.0,4.0,26.6,899.0,656.07,495.28
2018,8,2,14,15,918.0,102.5,4.05,26.25,870.5,609.32,460.24
2018,8,2,14,30,914.0,100.0,4.1,25.9,842.0,561.43,423.3
2018,8,2,14,45,907.0,97.5,4.1,25.55,806.5,511.19,383.39
2018,8,2,15,0,900.0,95.0,4.1,25.2,771.0,460.47,341.91
2018,8,2,15,15,888.5,93.0,4.1,25.2,729.5,408.23,297.75
2018,8,2,15,30,877.0,91.0,4.1,25.2,688.0,356.36,253.0
2018,8,2,15,45,865.0,87.5,4.05,24.2,642.5,303.76,208.0
2018,8,2,16,0,853.0,84.0,4.0,23.2,597.0,252.01,163.6
2018,8,2,16,15,836.5,80.5,4.0,22.6,548.5,200.57,120.76
2018,8,2,16,30,820.0,77.0,4.0,22.0,500.0,143.58,77.12
2018,8,2,16,45,796.0,73.0,3.95,21.4,448.0,94.87,47.65
2018,8,2,17,0,772.0,69.0,3.9,20.8,396.0,49.04,37.05
2018,8,2,17,15,736.5,65.5,3.85,20.1,344.0,46.29,34.9
2018,8,2,17,30,701.0,62.0,3.8,19.4,292.0,45.47,34.35
2018,8,2,17,45,649.5,56.5,3.75,18.65,240.5,42.86,32.15
2018,8,2,18,0,598.0,51.0,3.7,17.9,189.0,36.67,26.66
2018,8,2,18,15,512.5,45.0,3.6,17.35,142.0,33.68,23.8
2018,8,2,18,30,427.0,39.0,3.5,16.8,95.0,30.69,20.62
2018,8,2,18,45,290.5,27.5,3.35,16.3,58.5,22.28,10.76
2018,8,2,19,0,154.0,16.0,3.2,15.8,22.0,15.25,0.0
2018,8,2,19,15,77.0,8.0,3.15,15.55,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.75,7.5,6.2,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.4,15.0,34.96,0.0
2018,8,3,5,45,111.0,32.0,2.9,15.0,44.5,109.87,75.8
2018,8,3,6,0,170.0,51.0,3.1,15.6,74.0,168.42,133.49
2018,8,3,6,15,220.0,71.0,3.05,16.2,114.5,227.71,185.68
2018,8,3,6,30,270.0,91.0,3.0,16.8,155.0,290.58,239.44
2018,8,3,6,45,306.0,111.0,2.9,17.4,200.0,347.69,286.67
2018,8,3,7,0,342.0,131.0,2.8,18.0,245.0,406.88,333.82
2018,8,3,7,15,373.0,149.0,2.75,18.65,292.5,461.61,375.78
2018,8,3,7,30,404.0,167.0,2.7,19.3,340.0,530.06,426.49
2018,8,3,7,45,425.5,184.0,2.6,19.95,387.0,578.56,460.44
2018,8,3,8,0,447.0,201.0,2.5,20.6,434.0,626.94,493.31
2018,8,3,8,15,466.0,215.5,2.45,21.35,479.0,669.97,521.39
2018,8,3,8,30,485.0,230.0,2.4,22.1,524.0,712.25,548.23
2018,8,3,8,45,497.5,242.5,2.35,22.85,564.0,745.41,567.97
2018,8,3,9,0,510.0,255.0,2.3,23.6,604.0,777.12,586.35
2018,8,3,9,15,558.0,249.5,2.3,24.5,652.5,821.02,613.81
2018,8,3,9,30,606.0,244.0,2.3,25.4,701.0,864.14,640.05
2018,8,3,9,45,662.0,227.0,2.3,26.3,747.5,906.13,665.22
2018,8,3,10,0,718.0,210.0,2.3,27.2,794.0,942.33,684.97
2018,8,3,10,15,727.0,213.0,2.35,27.9,822.5,951.63,688.2
2018,8,3,10,30,736.0,216.0,2.4,28.6,851.0,958.13,689.97
2018,8,3,10,45,743.0,217.0,2.45,29.3,872.0,957.75,687.46
2018,8,3,11,0,750.0,218.0,2.5,30.0,893.0,954.52,683.31
2018,8,3,11,15,728.5,234.5,2.55,30.55,899.0,937.13,670.65
2018,8,3,11,30,707.0,251.0,2.6,31.1,905.0,917.17,656.54
2018,8,3,11,45,698.5,258.5,2.6,31.65,909.0,898.11,642.24
2018,8,3,12,0,690.0,266.0,2.6,32.2,913.0,876.88,626.56
2018,8,3,12,15,656.5,285.5,2.7,32.65,901.0,843.27,603.2
2018,8,3,12,30,623.0,305.0,2.8,33.1,889.0,808.89,579.25
2018,8,3,12,45,679.0,268.5,2.85,33.55,900.0,796.05,571.38
2018,8,3,13,0,735.0,232.0,2.9,34.0,911.0,778.38,559.92
2018,8,3,13,15,689.5,251.5,2.95,34.2,880.0,731.25,526.94
2018,8,3,13,30,644.0,271.0,3.0,34.4,849.0,685.53,494.69
2018,8,3,13,45,681.0,245.5,3.05,34.65,843.0,656.88,474.98
2018,8,3,14,0,718.0,220.0,3.1,34.9,837.0,624.34,451.87
2018,8,3,14,15,707.5,217.0,3.15,34.75,807.5,580.09,420.15
2018,8,3,14,30,697.0,214.0,3.2,34.6,778.0,535.83,387.68
2018,8,3,14,45,682.5,209.5,3.2,34.45,741.5,488.64,352.25
2018,8,3,15,0,668.0,205.0,3.2,34.3,705.0,442.23,316.54
2018,8,3,15,15,652.0,199.0,3.2,34.3,664.5,395.0,279.34
2018,8,3,15,30,636.0,193.0,3.2,34.3,624.0,349.08,242.51
2018,8,3,15,45,616.0,185.5,3.2,33.45,579.5,302.37,205.66
2018,8,3,16,0,596.0,178.0,3.2,32.6,535.0,257.75,170.43
2018,8,3,16,15,572.0,168.5,3.2,31.8,487.5,213.25,136.4
2018,8,3,16,30,548.0,159.0,3.2,31.0,440.0,170.77,106.36
2018,8,3,16,45,519.5,147.5,3.15,30.25,391.5,129.36,81.8
2018,8,3,17,0,491.0,136.0,3.1,29.5,343.0,91.65,71.16
2018,8,3,17,15,455.0,123.0,3.05,28.35,294.5,85.02,66.19
2018,8,3,17,30,419.0,110.0,3.0,27.2,246.0,77.96,60.67
2018,8,3,17,45,373.5,94.5,2.9,26.05,200.0,68.55,52.95
2018,8,3,18,0,328.0,79.0,2.8,24.9,154.0,58.62,44.53
2018,8,3,18,15,265.5,62.0,2.7,23.9,112.5,46.95,34.31
2018,8,3,18,30,203.0,45.0,2.6,22.9,71.0,34.73,23.33
2018,8,3,18,45,131.0,28.5,2.5,21.85,42.5,22.36,9.93
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,11.44,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,4,5,15,18.0,5.0,1.35,15.3,5.5,4.77,0.0
2018,8,4,5,30,36.0,10.0,1.6,15.8,11.0,25.1,0.0
2018,8,4,5,45,82.0,26.5,1.85,16.25,35.5,85.72,56.56
2018,8,4,6,0,128.0,43.0,2.1,16.7,60.0,133.3,104.1
2018,8,4,6,15,174.5,64.5,2.1,17.3,99.0,191.87,155.03
2018,8,4,6,30,221.0,86.0,2.1,17.9,138.0,253.15,207.04
2018,8,4,6,45,263.5,107.0,2.15,18.5,183.5,314.05,257.29
2018,8,4,7,0,306.0,128.0,2.2,19.1,229.0,377.5,307.95
2018,8,4,7,15,343.5,145.0,2.2,20.1,277.0,434.41,351.25
2018,8,4,7,30,381.0,162.0,2.2,21.1,325.0,493.16,394.42
2018,8,4,7,45,414.5,176.0,2.2,22.1,373.5,560.03,441.78
2018,8,4,8,0,448.0,190.0,2.2,23.1,422.0,614.75,478.94
2018,8,4,8,15,476.5,200.0,2.25,24.25,468.5,660.97,508.95
2018,8,4,8,30,505.0,210.0,2.3,25.4,515.0,706.99,538.08
2018,8,4,8,45,531.0,217.0,2.35,26.5,559.5,746.84,562.37
2018,8,4,9,0,557.0,224.0,2.4,27.6,604.0,785.78,585.54
2018,8,4,9,15,613.0,212.5,2.55,28.4,654.0,836.31,618.34
2018,8,4,9,30,669.0,201.0,2.7,29.2,704.0,882.01,646.51
2018,8,4,9,45,733.5,177.5,2.85,30.0,753.0,920.98,669.52
2018,8,4,10,0,798.0,154.0,3.0,30.8,802.0,953.2,687.95
2018,8,4,10,15,812.0,153.0,3.1,31.45,833.0,963.97,692.56
2018,8,4,10,30,826.0,152.0,3.2,32.1,864.0,971.81,695.52
2018,8,4,10,45,824.5,158.0,3.35,32.75,884.0,968.99,692.12
2018,8,4,11,0,823.0,164.0,3.5,33.4,904.0,963.1,686.9
2018,8,4,11,15,834.5,160.0,3.6,33.7,921.0,956.36,681.91
2018,8,4,11,30,846.0,156.0,3.7,34.0,938.0,946.54,675.03
2018,8,4,11,45,865.5,146.0,3.8,34.35,951.5,929.06,663.16
2018,8,4,12,0,885.0,136.0,3.9,34.7,965.0,915.41,653.88
2018,8,4,12,15,894.5,131.0,4.0,34.55,968.5,894.5,641.22
2018,8,4,12,30,904.0,126.0,4.1,34.4,972.0,870.66,626.64
2018,8,4,12,45,914.5,119.5,4.15,34.25,969.0,843.37,609.5
2018,8,4,13,0,925.0,113.0,4.2,34.1,966.0,813.16,590.36
2018,8,4,13,15,925.0,111.5,4.25,33.8,952.5,776.87,567.34
2018,8,4,13,30,925.0,110.0,4.3,33.5,939.0,738.45,542.36
2018,8,4,13,45,924.0,107.5,4.35,33.2,918.0,696.53,512.98
2018,8,4,14,0,923.0,105.0,4.4,32.9,897.0,652.86,481.59
2018,8,4,14,15,917.0,104.0,4.45,32.5,868.0,606.08,447.25
2018,8,4,14,30,911.0,103.0,4.5,32.1,839.0,558.32,411.16
2018,8,4,14,45,902.5,101.5,4.5,31.7,803.0,508.2,372.18
2018,8,4,15,0,894.0,100.0,4.5,31.3,767.0,457.74,331.78
2018,8,4,15,15,882.0,98.0,4.5,31.3,725.5,405.46,288.49
2018,8,4,15,30,870.0,96.0,4.5,31.3,684.0,353.62,244.72
2018,8,4,15,45,853.5,93.5,4.5,30.25,637.5,300.83,200.83
2018,8,4,16,0,837.0,91.0,4.5,29.2,591.0,242.52,152.76
2018,8,4,16,15,815.0,89.0,4.4,28.5,541.5,191.94,112.03
2018,8,4,16,30,793.0,87.0,4.3,27.8,492.0,143.75,77.06
2018,8,4,16,45,763.5,83.5,4.2,27.15,439.5,96.55,50.48
2018,8,4,17,0,734.0,80.0,4.1,26.5,387.0,55.84,41.92
2018,8,4,17,15,688.5,76.0,3.95,25.55,333.5,49.79,37.07
2018,8,4,17,30,643.0,72.0,3.8,24.6,280.0,49.16,36.75
2018,8,4,17,45,578.5,66.5,3.65,23.65,228.0,47.27,35.24
2018,8,4,18,0,514.0,61.0,3.5,22.7,176.0,45.36,33.55
2018,8,4,18,15,425.0,51.5,3.35,21.85,130.0,39.74,28.44
2018,8,4,18,30,336.0,42.0,3.2,21.0,84.0,33.87,22.74
2018,8,4,18,45,213.0,27.5,3.0,20.1,50.0,21.66,8.85
2018,8,4,19,0,90.0,13.0,2.8,19.2,16.0,12.39,0.0
2018,8,4,19,15,45.0,6.5,2.8,18.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,5,5,15,46.0,8.5,2.45,14.5,10.0,0.0,0.0
2018,8,5,5,30,92.0,17.0,2.6,15.1,20.0,55.83,0.0
2018,8,5,5,45,194.5,31.5,2.8,15.7,52.5,159.01,106.61
2018,8,5,6,0,297.0,46.0,3.0,16.3,85.0,238.13,188.76
2018,8,5,6,15,378.5,57.5,3.0,17.0,130.0,309.85,252.19
2018,8,5,6,30,460.0,69.0,3.0,17.7,175.0,391.88,321.48
2018,8,5,6,45,520.0,77.0,3.0,18.35,225.5,460.4,377.63
2018,8,5,7,0,580.0,85.0,3.0,19.0,276.0,532.35,434.19
2018,8,5,7,15,622.0,91.5,2.95,19.6,328.0,592.35,479.23
2018,8,5,7,30,664.0,98.0,2.9,20.2,380.0,653.66,522.52
2018,8,5,7,45,689.0,102.5,2.85,20.85,428.0,699.79,553.03
2018,8,5,8,0,714.0,107.0,2.8,21.5,476.0,745.41,582.35
2018,8,5,8,15,727.5,113.0,2.8,22.2,520.5,782.15,604.78
2018,8,5,8,30,741.0,119.0,2.8,22.9,565.0,817.22,625.66
2018,8,5,8,45,766.0,125.0,2.8,23.65,617.0,856.4,648.89
2018,8,5,9,0,791.0,131.0,2.8,24.4,669.0,898.36,673.55
2018,8,5,9,15,797.0,137.5,2.8,25.0,708.0,920.98,685.22
2018,8,5,9,30,803.0,144.0,2.8,25.6,747.0,940.82,695.15
2018,8,5,9,45,799.5,154.5,2.85,26.25,778.5,952.94,700.28
2018,8,5,10,0,796.0,165.0,2.9,26.9,810.0,961.86,703.45
2018,8,5,10,15,788.5,175.5,2.95,27.35,834.0,963.71,702.69
2018,8,5,10,30,781.0,186.0,3.0,27.8,858.0,962.39,700.06
2018,8,5,10,45,791.0,187.0,3.1,28.25,882.5,965.29,700.7
2018,8,5,11,0,801.0,188.0,3.2,28.7,907.0,965.16,699.44
2018,8,5,11,15,801.0,192.5,3.25,29.05,921.5,956.01,692.36
2018,8,5,11,30,801.0,197.0,3.3,29.4,936.0,943.98,683.58
2018,8,5,11,45,816.0,190.5,3.4,29.7,948.5,932.24,675.57
2018,8,5,12,0,831.0,184.0,3.5,30.0,961.0,917.4,665.59
2018,8,5,12,15,848.5,172.5,3.5,30.45,965.5,896.93,650.99
2018,8,5,12,30,866.0,161.0,3.5,30.9,970.0,873.33,634.44
2018,8,5,12,45,887.0,146.5,3.55,31.35,969.0,843.95,614.39
2018,8,5,13,0,908.0,132.0,3.6,31.8,968.0,815.38,594.9
2018,8,5,13,15,894.5,136.5,3.6,31.95,948.5,774.83,567.77
2018,8,5,13,30,881.0,141.0,3.6,32.1,929.0,733.1,538.33
2018,8,5,13,45,868.5,142.5,3.55,32.25,903.0,688.55,505.92
2018,8,5,14,0,856.0,144.0,3.5,32.4,877.0,641.54,471.27
2018,8,5,14,15,869.0,133.0,3.5,32.3,854.5,601.45,441.51
2018,8,5,14,30,882.0,122.0,3.5,32.2,832.0,557.11,407.79
2018,8,5,14,45,874.0,119.0,3.55,32.05,796.5,507.15,369.11
2018,8,5,15,0,866.0,116.0,3.6,31.9,761.0,456.86,329.08
2018,8,5,15,15,853.0,113.5,3.6,31.9,719.0,399.47,282.68
2018,8,5,15,30,840.0,111.0,3.6,31.9,677.0,347.82,239.57
2018,8,5,15,45,823.0,108.0,3.6,31.25,630.5,295.61,196.28
2018,8,5,16,0,806.0,105.0,3.6,30.6,584.0,244.91,154.34
2018,8,5,16,15,782.5,101.0,3.55,30.0,533.5,194.11,114.15
2018,8,5,16,30,759.0,97.0,3.5,29.4,483.0,145.9,79.8
2018,8,5,16,45,727.5,93.0,3.5,28.8,431.0,94.11,50.04
2018,8,5,17,0,696.0,89.0,3.5,28.2,379.0,56.92,42.52
2018,8,5,17,15,651.0,84.0,3.3,27.2,326.0,55.92,42.0
2018,8,5,17,30,606.0,79.0,3.1,26.2,273.0,54.86,41.34
2018,8,5,17,45,542.5,71.5,2.95,25.2,221.5,51.6,38.69
2018,8,5,18,0,479.0,64.0,2.8,24.2,170.0,48.19,35.73
2018,8,5,18,15,385.5,53.0,2.6,23.15,124.0,41.3,29.56
2018,8,5,18,30,292.0,42.0,2.4,22.1,78.0,32.57,21.46
2018,8,5,18,45,179.0,27.0,2.25,21.0,46.0,21.28,7.7
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,11.44,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.35,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.2,13.85,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.4,14.3,6.0,12.06,0.0
2018,8,6,5,45,42.5,17.5,1.6,14.75,22.5,49.81,29.05
2018,8,6,6,0,68.0,30.0,1.8,15.2,39.0,81.15,61.6
2018,8,6,6,15,97.5,52.5,1.75,15.65,71.5,120.48,96.41
2018,8,6,6,30,127.0,75.0,1.7,16.1,104.0,169.34,138.5
2018,8,6,6,45,155.0,101.5,1.7,16.55,146.0,224.07,184.42
2018,8,6,7,0,183.0,128.0,1.7,17.0,188.0,279.86,229.91
2018,8,6,7,15,208.5,154.0,1.65,17.75,233.5,334.2,272.45
2018,8,6,7,30,234.0,180.0,1.6,18.5,279.0,401.94,323.71
2018,8,6,7,45,257.0,203.5,1.55,19.3,325.0,453.07,360.62
2018,8,6,8,0,280.0,227.0,1.5,20.1,371.0,504.55,396.69
2018,8,6,8,15,299.5,247.5,1.45,21.1,415.5,549.55,426.57
2018,8,6,8,30,319.0,268.0,1.4,22.1,460.0,594.33,455.41
2018,8,6,8,45,336.0,286.0,1.35,23.15,502.0,633.5,479.35
2018,8,6,9,0,353.0,304.0,1.3,24.2,544.0,671.94,502.16
2018,8,6,9,15,371.0,318.0,1.4,25.25,583.5,705.85,522.75
2018,8,6,9,30,389.0,332.0,1.5,26.3,623.0,738.72,542.34
2018,8,6,9,45,405.5,342.0,1.6,27.4,658.0,764.46,556.88
2018,8,6,10,0,422.0,352.0,1.7,28.5,693.0,799.22,576.98
2018,8,6,10,15,432.0,360.5,1.85,29.3,720.5,813.56,584.72
2018,8,6,10,30,442.0,369.0,2.0,30.1,748.0,825.9,591.31
2018,8,6,10,45,449.0,375.5,2.2,30.9,769.0,831.29,593.75
2018,8,6,11,0,456.0,382.0,2.4,31.7,790.0,834.57,594.84
2018,8,6,11,15,463.0,385.0,2.55,32.3,805.5,832.32,592.52
2018,8,6,11,30,470.0,388.0,2.7,32.9,821.0,827.99,588.9
2018,8,6,11,45,475.5,388.0,2.9,33.5,829.0,817.41,581.53
2018,8,6,12,0,481.0,388.0,3.1,34.1,837.0,804.92,572.87
2018,8,6,12,15,531.5,357.0,3.15,34.45,853.0,800.52,570.66
2018,8,6,12,30,582.0,326.0,3.2,34.8,869.0,792.48,565.9
2018,8,6,12,45,647.0,284.5,3.3,35.15,883.0,781.23,559.56
2018,8,6,13,0,712.0,243.0,3.4,35.5,897.0,766.54,550.62
2018,8,6,13,15,719.0,234.5,3.5,35.55,885.5,733.51,528.49
2018,8,6,13,30,726.0,226.0,3.6,35.6,874.0,698.59,504.73
2018,8,6,13,45,733.5,215.5,3.65,35.65,856.0,660.45,478.12
2018,8,6,14,0,741.0,205.0,3.7,35.7,838.0,620.55,449.67
2018,8,6,14,15,740.0,197.0,3.75,35.5,810.5,576.34,417.88
2018,8,6,14,30,739.0,189.0,3.8,35.3,783.0,531.28,384.59
2018,8,6,14,45,738.0,180.0,3.8,35.1,750.5,484.66,349.16
2018,8,6,15,0,737.0,171.0,3.8,34.9,718.0,437.48,312.3
2018,8,6,15,15,721.0,166.5,3.8,34.9,676.5,388.08,272.85
2018,8,6,15,30,705.0,162.0,3.8,34.9,635.0,339.89,233.65
2018,8,6,15,45,693.0,154.0,3.8,34.1,592.0,291.3,194.48
2018,8,6,16,0,681.0,146.0,3.8,33.3,549.0,243.89,156.28
2018,8,6,16,15,661.5,138.0,3.7,32.6,501.5,196.65,119.77
2018,8,6,16,30,642.0,130.0,3.6,31.9,454.0,151.68,88.29
2018,8,6,16,45,610.0,122.0,3.5,31.25,403.5,108.54,64.78
2018,8,6,17,0,578.0,114.0,3.4,30.6,353.0,76.09,58.01
2018,8,6,17,15,525.0,106.5,3.15,29.4,301.0,73.85,56.61
2018,8,6,17,30,472.0,99.0,2.9,28.2,249.0,70.4,54.07
2018,8,6,17,45,403.5,87.5,2.7,27.0,199.0,63.7,48.61
2018,8,6,18,0,335.0,76.0,2.5,25.8,149.0,56.65,42.62
2018,8,6,18,15,256.5,58.5,2.4,24.7,105.5,44.46,31.97
2018,8,6,18,30,178.0,41.0,2.3,23.6,62.0,31.71,20.49
2018,8,6,18,45,104.5,24.0,2.15,22.45,35.0,18.82,5.12
2018,8,6,19,0,31.0,7.0,2.0,21.3,8.0,6.67,0.0
2018,8,6,19,15,15.5,3.5,2.05,20.85,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.8,14.7,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,2.0,15.1,8.0,18.22,0.0
2018,8,7,5,45,67.5,22.5,2.25,15.55,30.0,70.68,41.7
2018,8,7,6,0,108.0,38.0,2.5,16.0,52.0,115.31,89.13
2018,8,7,6,15,150.5,60.5,2.45,16.5,89.5,172.49,139.2
2018,8,7,6,30,193.0,83.0,2.4,17.0,127.0,231.68,189.92
2018,8,7,6,45,231.0,106.0,2.4,17.5,171.5,291.07,239.46
2018,8,7,7,0,269.0,129.0,2.4,18.0,216.0,352.51,289.11
2018,8,7,7,15,302.5,149.0,2.35,18.75,263.0,408.67,332.6
2018,8,7,7,30,336.0,169.0,2.3,19.5,310.0,466.32,375.77
2018,8,7,7,45,366.0,187.0,2.3,20.25,359.0,519.87,414.54
2018,8,7,8,0,396.0,205.0,2.3,21.0,408.0,574.14,452.7
2018,8,7,8,15,421.0,219.0,2.3,21.7,454.0,632.97,492.89
2018,8,7,8,30,446.0,233.0,2.3,22.4,500.0,678.77,522.94
2018,8,7,8,45,464.0,245.0,2.35,23.15,541.5,715.42,546.09
2018,8,7,9,0,482.0,257.0,2.4,23.9,583.0,750.94,568.11
2018,8,7,9,15,487.5,273.0,2.4,24.45,620.0,777.69,583.56
2018,8,7,9,30,493.0,289.0,2.4,25.0,657.0,802.44,597.54
2018,8,7,9,45,486.0,303.5,2.45,25.6,681.0,811.53,600.9
2018,8,7,10,0,479.0,318.0,2.5,26.2,705.0,818.33,602.9
2018,8,7,10,15,480.5,326.5,2.6,26.65,726.5,824.86,605.82
2018,8,7,10,30,482.0,335.0,2.7,27.1,748.0,829.28,607.38
2018,8,7,10,45,491.5,343.5,2.75,27.5,774.0,839.2,612.63
2018,8,7,11,0,501.0,352.0,2.8,27.9,800.0,846.82,616.33
2018,8,7,11,15,485.5,359.0,2.9,28.0,799.0,827.25,602.69
2018,8,7,11,30,470.0,366.0,3.0,28.1,798.0,806.07,588.15
2018,8,7,11,45,493.5,365.0,3.05,28.2,822.0,810.97,591.67
2018,8,7,12,0,517.0,364.0,3.1,28.3,846.0,813.21,593.21
2018,8,7,12,15,534.5,356.0,3.2,28.25,854.0,801.12,585.82
2018,8,7,12,30,552.0,348.0,3.3,28.2,862.0,786.73,576.87
2018,8,7,12,45,560.5,337.5,3.35,28.2,855.5,760.64,559.41
2018,8,7,13,0,569.0,327.0,3.4,28.2,849.0,732.87,540.64
2018,8,7,13,15,552.0,327.0,3.4,28.1,826.0,694.22,513.57
2018,8,7,13,30,535.0,327.0,3.4,28.0,803.0,655.67,486.28
2018,8,7,13,45,544.5,314.5,3.4,27.9,788.5,623.87,463.77
2018,8,7,14,0,554.0,302.0,3.4,27.8,774.0,590.6,439.67
2018,8,7,14,15,568.5,288.0,3.4,27.55,757.5,557.39,415.32
2018,8,7,14,30,583.0,274.0,3.4,27.3,741.0,522.33,388.87
2018,8,7,14,45,576.5,263.5,3.4,27.05,708.0,478.61,355.36
2018,8,7,15,0,570.0,253.0,3.4,26.8,675.0,435.1,321.22
2018,8,7,15,15,553.0,244.5,3.4,26.8,635.0,389.71,284.8
2018,8,7,15,30,536.0,236.0,3.4,26.8,595.0,345.8,249.04
2018,8,7,15,45,522.0,223.5,3.3,25.95,552.5,301.21,213.2
2018,8,7,16,0,508.0,211.0,3.2,25.1,510.0,258.11,178.65
2018,8,7,16,15,494.5,195.0,3.1,24.5,465.5,214.06,144.24
2018,8,7,16,30,481.0,179.0,3.0,23.9,421.0,171.71,113.73
2018,8,7,16,45,456.5,164.5,2.95,23.3,374.0,131.74,90.3
2018,8,7,17,0,432.0,150.0,2.9,22.7,327.0,102.08,82.09
2018,8,7,17,15,397.0,133.0,2.8,21.9,278.5,92.77,74.64
2018,8,7,17,30,362.0,116.0,2.7,21.1,230.0,82.9,66.48
2018,8,7,17,45,318.5,97.5,2.6,20.3,184.0,71.27,56.55
2018,8,7,18,0,275.0,79.0,2.5,19.5,138.0,59.01,45.79
2018,8,7,18,15,216.0,59.5,2.45,18.85,98.0,47.46,35.34
2018,8,7,18,30,157.0,40.0,2.4,18.2,58.0,32.58,21.64
2018,8,7,18,45,96.5,23.5,2.35,17.55,33.0,19.53,4.42
2018,8,7,19,0,36.0,7.0,2.3,16.9,8.0,6.67,0.0
2018,8,7,19,15,18.0,3.5,2.3,16.65,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,5,15,31.5,5.5,2.0,14.25,6.5,0.0,0.0
2018,8,8,5,30,63.0,11.0,2.2,14.9,13.0,37.32,0.0
2018,8,8,5,45,154.0,27.0,2.45,15.55,43.5,129.7,77.18
2018,8,8,6,0,245.0,43.0,2.7,16.2,74.0,206.26,161.99
2018,8,8,6,15,320.0,57.5,2.6,16.9,117.5,275.65,223.56
2018,8,8,6,30,395.0,72.0,2.5,17.6,161.0,351.61,287.99
2018,8,8,6,45,431.5,85.0,2.45,18.3,205.0,406.32,333.02
2018,8,8,7,0,468.0,98.0,2.4,19.0,249.0,463.16,377.77
2018,8,8,7,15,476.5,112.5,2.35,19.75,289.5,503.11,407.21
2018,8,8,7,30,485.0,127.0,2.3,20.5,330.0,542.32,434.91
2018,8,8,7,45,521.5,136.5,2.25,21.25,380.5,596.98,473.58
2018,8,8,8,0,558.0,146.0,2.2,22.0,431.0,652.38,511.4
2018,8,8,8,15,607.5,149.0,2.2,22.9,487.5,718.27,555.23
2018,8,8,8,30,657.0,152.0,2.2,23.8,544.0,778.7,593.44
2018,8,8,8,45,711.0,147.0,2.15,24.7,601.5,833.93,626.64
2018,8,8,9,0,765.0,142.0,2.1,25.6,659.0,888.59,658.5
2018,8,8,9,15,757.0,157.0,2.1,26.45,694.5,907.26,666.52
2018,8,8,9,30,749.0,172.0,2.1,27.3,730.0,922.59,672.68
2018,8,8,9,45,731.0,191.0,2.15,28.15,757.0,929.39,673.88
2018,8,8,10,0,713.0,210.0,2.2,29.0,784.0,932.62,672.97
2018,8,8,10,15,726.0,211.0,2.2,29.7,814.0,943.5,677.03
2018,8,8,10,30,739.0,212.0,2.2,30.4,844.0,951.58,679.3
2018,8,8,10,45,750.5,211.5,2.25,31.1,867.5,953.78,678.45
2018,8,8,11,0,762.0,211.0,2.3,31.8,891.0,953.04,675.91
2018,8,8,11,15,769.0,210.5,2.35,32.25,906.5,945.12,669.66
2018,8,8,11,30,776.0,210.0,2.4,32.7,922.0,934.31,661.75
2018,8,8,11,45,782.0,208.0,2.45,33.15,930.5,914.21,648.05
2018,8,8,12,0,788.0,206.0,2.5,33.6,939.0,896.11,635.77
2018,8,8,12,15,782.0,209.5,2.55,33.85,936.5,870.25,619.04
2018,8,8,12,30,776.0,213.0,2.6,34.1,934.0,844.63,602.51
2018,8,8,12,45,766.0,217.0,2.65,34.35,923.5,811.58,580.4
2018,8,8,13,0,756.0,221.0,2.7,34.6,913.0,777.09,556.91
2018,8,8,13,15,755.0,217.5,2.75,34.6,898.5,741.23,532.99
2018,8,8,13,30,754.0,214.0,2.8,34.6,884.0,703.88,507.58
2018,8,8,13,45,751.5,209.0,2.85,34.65,862.0,662.9,479.09
2018,8,8,14,0,749.0,204.0,2.9,34.7,840.0,620.86,449.22
2018,8,8,14,15,742.5,199.0,2.95,34.5,811.0,575.67,416.85
2018,8,8,14,30,736.0,194.0,3.0,34.3,782.0,530.08,383.29
2018,8,8,14,45,727.5,188.0,3.05,34.1,747.0,482.5,347.38
2018,8,8,15,0,719.0,182.0,3.1,33.9,712.0,435.05,310.56
2018,8,8,15,15,703.0,176.5,3.1,33.9,670.5,385.66,271.23
2018,8,8,15,30,687.0,171.0,3.1,33.9,629.0,337.51,232.2
2018,8,8,15,45,669.5,164.0,3.15,33.0,584.0,289.2,193.66
2018,8,8,16,0,652.0,157.0,3.2,32.1,539.0,242.68,156.65
2018,8,8,16,15,629.5,148.5,3.2,31.25,491.0,196.15,121.24
2018,8,8,16,30,607.0,140.0,3.2,30.4,443.0,152.25,91.21
2018,8,8,16,45,575.5,130.5,3.25,29.5,393.0,109.94,68.93
2018,8,8,17,0,544.0,121.0,3.3,28.6,343.0,82.14,63.58
2018,8,8,17,15,502.0,110.5,3.2,27.4,293.0,76.92,59.7
2018,8,8,17,30,460.0,100.0,3.1,26.2,243.0,71.38,55.37
2018,8,8,17,45,404.0,86.0,3.0,24.95,194.5,62.81,48.27
2018,8,8,18,0,348.0,72.0,2.9,23.7,146.0,53.8,40.52
2018,8,8,18,15,275.0,55.5,2.75,22.7,104.0,42.3,30.34
2018,8,8,18,30,202.0,39.0,2.6,21.7,62.0,30.28,19.25
2018,8,8,18,45,123.0,23.5,2.5,20.7,35.5,18.54,2.15
2018,8,8,19,0,44.0,8.0,2.4,19.7,9.0,7.63,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.25,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,14.0,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.6,11.0,29.05,0.0
2018,8,9,5,45,118.5,26.5,1.9,15.15,38.5,111.32,61.96
2018,8,9,6,0,191.0,43.0,2.1,15.7,66.0,178.22,139.19
2018,8,9,6,15,234.5,59.5,2.05,16.45,102.0,229.88,185.89
2018,8,9,6,30,278.0,76.0,2.0,17.2,138.0,285.23,233.43
2018,8,9,6,45,203.5,97.0,1.95,17.9,148.5,260.64,213.54
2018,8,9,7,0,129.0,118.0,1.9,18.6,159.0,229.12,186.69
2018,8,9,7,15,114.5,142.0,1.9,19.75,183.5,249.77,202.01
2018,8,9,7,30,100.0,166.0,1.9,20.9,208.0,268.58,215.03
2018,8,9,7,45,142.5,187.0,1.9,22.0,255.0,327.5,260.5
2018,8,9,8,0,185.0,208.0,1.9,23.1,302.0,388.48,305.97
2018,8,9,8,15,309.0,209.0,1.85,24.05,384.5,510.93,397.61
2018,8,9,8,30,433.0,210.0,1.8,25.0,467.0,640.41,489.34
2018,8,9,8,45,563.5,189.0,1.8,26.0,551.0,740.95,557.91
2018,8,9,9,0,694.0,168.0,1.8,27.0,635.0,851.78,628.64
2018,8,9,9,15,707.0,174.5,1.8,28.0,675.5,879.08,641.45
2018,8,9,9,30,720.0,181.0,1.8,29.0,716.0,904.01,653.39
2018,8,9,9,45,733.5,185.5,1.8,29.95,753.0,924.71,662.64
2018,8,9,10,0,747.0,190.0,1.8,30.9,790.0,942.76,670.19
2018,8,9,10,15,749.0,196.0,1.85,31.7,816.5,948.56,671.06
2018,8,9,10,30,751.0,202.0,1.9,32.5,843.0,951.42,670.31
2018,8,9,10,45,769.5,198.0,1.9,33.25,869.5,956.59,670.73
2018,8,9,11,0,788.0,194.0,1.9,34.0,896.0,953.8,666.28
2018,8,9,11,15,794.0,194.5,2.0,34.5,911.5,946.27,660.87
2018,8,9,11,30,800.0,195.0,2.1,35.0,927.0,935.8,653.74
2018,8,9,11,45,782.5,207.0,2.15,35.5,928.0,912.29,638.05
2018,8,9,12,0,765.0,219.0,2.2,36.0,929.0,890.45,623.56
2018,8,9,12,15,748.0,229.0,2.35,36.25,923.0,861.18,605.79
2018,8,9,12,30,731.0,239.0,2.5,36.5,917.0,830.29,585.87
2018,8,9,12,45,710.5,249.0,2.6,36.7,903.0,795.35,562.78
2018,8,9,13,0,690.0,259.0,2.7,36.9,889.0,759.66,538.89
2018,8,9,13,15,729.0,233.0,2.8,36.9,888.5,734.58,523.35
2018,8,9,13,30,768.0,207.0,2.9,36.9,888.0,705.46,504.51
2018,8,9,13,45,762.5,204.0,2.95,36.9,865.0,663.74,475.69
2018,8,9,14,0,757.0,201.0,3.0,36.9,842.0,621.14,445.67
2018,8,9,14,15,748.0,197.0,3.05,36.65,812.0,575.04,412.94
2018,8,9,14,30,739.0,193.0,3.1,36.4,782.0,528.74,379.15
2018,8,9,14,45,728.0,188.5,3.15,36.15,746.5,481.08,343.47
2018,8,9,15,0,717.0,184.0,3.2,35.9,711.0,433.79,307.06
2018,8,9,15,15,700.5,179.0,3.2,35.9,669.5,384.7,268.21
2018,8,9,15,30,684.0,174.0,3.2,35.9,628.0,336.91,229.75
2018,8,9,15,45,664.0,167.0,3.2,35.0,582.0,288.14,191.24
2018,8,9,16,0,644.0,160.0,3.2,34.1,536.0,241.42,154.56
2018,8,9,16,15,618.5,152.0,3.15,33.35,487.5,195.33,120.01
2018,8,9,16,30,593.0,144.0,3.1,32.6,439.0,152.21,91.2
2018,8,9,16,45,560.0,135.0,3.05,31.85,389.0,111.01,70.32
2018,8,9,17,0,527.0,126.0,3.0,31.1,339.0,85.75,65.89
2018,8,9,17,15,485.0,114.5,2.85,29.95,289.0,79.91,61.54
2018,8,9,17,30,443.0,103.0,2.7,28.8,239.0,73.71,56.7
2018,8,9,17,45,387.5,88.5,2.5,27.65,191.0,64.82,49.38
2018,8,9,18,0,332.0,74.0,2.3,26.5,143.0,55.46,41.39
2018,8,9,18,15,260.0,56.5,2.2,25.4,101.5,43.19,30.66
2018,8,9,18,30,188.0,39.0,2.1,24.3,60.0,30.35,18.92
2018,8,9,18,45,111.0,23.0,1.95,23.2,34.0,18.18,0.0
2018,8,9,19,0,34.0,7.0,1.8,22.1,8.0,6.67,0.0
2018,8,9,19,15,17.0,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
