Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.75,14.6,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.9,15.0,5.0,19.01,0.0
2018,8,20,5,45,145.5,19.5,3.0,15.4,31.5,104.4,0.0
2018,8,20,6,0,256.0,34.0,3.1,15.8,58.0,198.08,144.77
2018,8,20,6,15,310.0,43.5,3.15,16.35,91.0,246.82,197.98
2018,8,20,6,30,364.0,53.0,3.2,16.9,124.0,306.01,250.84
2018,8,20,6,45,182.0,62.0,3.2,17.4,97.5,197.72,162.84
2018,8,20,7,0,0.0,71.0,3.2,17.9,71.0,67.51,51.24
2018,8,20,7,15,0.0,89.5,3.15,18.55,89.5,86.07,66.65
2018,8,20,7,30,0.0,108.0,3.1,19.2,108.0,104.48,81.54
2018,8,20,7,45,4.5,132.5,3.05,19.8,134.5,132.79,104.4
2018,8,20,8,0,9.0,157.0,3.0,20.4,161.0,161.2,126.9
2018,8,20,8,15,19.0,185.0,3.0,21.05,195.5,198.08,155.93
2018,8,20,8,30,29.0,213.0,3.0,21.7,230.0,247.22,193.97
2018,8,20,8,45,155.0,235.0,2.95,22.35,335.0,394.47,310.41
2018,8,20,9,0,281.0,257.0,2.9,23.0,440.0,546.53,424.58
2018,8,20,9,15,495.0,213.0,2.9,23.65,560.5,708.35,543.77
2018,8,20,9,30,709.0,169.0,2.9,24.3,681.0,866.97,652.65
2018,8,20,9,45,727.0,172.5,2.9,24.95,720.0,890.2,664.12
2018,8,20,10,0,745.0,176.0,2.9,25.6,759.0,910.85,674.92
2018,8,20,10,15,735.0,189.5,2.95,26.1,782.5,913.14,674.27
2018,8,20,10,30,725.0,203.0,3.0,26.6,806.0,912.25,671.81
2018,8,20,10,45,777.5,182.0,3.05,27.05,844.0,925.89,679.25
2018,8,20,11,0,830.0,161.0,3.1,27.5,882.0,942.05,688.3
2018,8,20,11,15,844.5,156.0,3.15,27.8,900.0,935.85,683.12
2018,8,20,11,30,859.0,151.0,3.2,28.1,918.0,926.42,676.11
2018,8,20,11,45,862.0,150.5,3.25,28.4,925.0,902.61,659.74
2018,8,20,12,0,865.0,150.0,3.3,28.7,932.0,882.22,645.77
2018,8,20,12,15,867.5,148.5,3.4,28.75,932.0,857.76,630.01
2018,8,20,12,30,870.0,147.0,3.5,28.8,932.0,830.69,612.46
2018,8,20,12,45,871.5,144.0,3.6,28.85,924.0,799.01,591.68
2018,8,20,13,0,873.0,141.0,3.7,28.9,916.0,765.02,569.19
2018,8,20,13,15,869.5,140.0,3.75,28.8,899.5,727.09,542.52
2018,8,20,13,30,866.0,139.0,3.8,28.7,883.0,687.41,513.89
2018,8,20,13,45,861.0,137.0,3.85,28.6,859.5,644.39,482.24
2018,8,20,14,0,856.0,135.0,3.9,28.5,836.0,597.69,447.21
2018,8,20,14,15,848.5,132.0,3.95,28.15,805.0,549.4,410.48
2018,8,20,14,30,841.0,129.0,4.0,27.8,774.0,500.51,372.19
2018,8,20,14,45,831.5,126.5,4.05,27.5,738.0,450.8,332.06
2018,8,20,15,0,822.0,124.0,4.1,27.2,702.0,401.08,290.82
2018,8,20,15,15,807.5,120.5,4.1,27.2,659.5,349.16,246.76
2018,8,20,15,30,793.0,117.0,4.1,27.2,617.0,298.19,203.02
2018,8,20,15,45,774.0,112.5,4.1,26.2,569.5,246.6,160.0
2018,8,20,16,0,755.0,108.0,4.1,25.2,522.0,191.23,115.44
2018,8,20,16,15,736.0,101.5,4.05,24.45,473.5,141.62,79.01
2018,8,20,16,30,717.0,95.0,4.0,23.7,425.0,94.2,51.91
2018,8,20,16,45,687.0,88.5,3.95,22.95,373.5,56.68,43.3
2018,8,20,17,0,657.0,82.0,3.9,22.2,322.0,54.56,41.74
2018,8,20,17,15,603.0,74.5,3.8,21.3,268.0,51.38,39.21
2018,8,20,17,30,549.0,67.0,3.7,20.4,214.0,48.01,36.36
2018,8,20,17,45,496.5,58.0,3.6,19.5,168.5,43.13,32.03
2018,8,20,18,0,444.0,49.0,3.5,18.6,123.0,37.98,27.23
2018,8,20,18,15,339.5,37.5,3.45,17.95,82.5,30.1,19.59
2018,8,20,18,30,235.0,26.0,3.4,17.3,42.0,21.76,5.14
2018,8,20,18,45,125.0,14.5,3.3,16.65,22.0,13.82,0.0
2018,8,20,19,0,15.0,3.0,3.2,16.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.1,15.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,5,15,16.0,2.5,2.45,14.6,2.5,0.0,0.0
2018,8,21,5,30,32.0,5.0,2.5,14.8,5.0,4.77,0.0
2018,8,21,5,45,142.5,20.0,2.6,15.05,31.5,83.18,0.0
2018,8,21,6,0,253.0,35.0,2.7,15.3,58.0,198.27,143.05
2018,8,21,6,15,311.5,43.0,2.65,15.7,90.0,246.65,197.73
2018,8,21,6,30,370.0,51.0,2.6,16.1,122.0,306.57,251.43
2018,8,21,6,45,185.0,50.0,2.5,16.5,85.5,195.65,161.47
2018,8,21,7,0,0.0,49.0,2.4,16.9,49.0,45.53,32.93
2018,8,21,7,15,0.0,53.5,2.35,17.45,53.5,49.72,36.48
2018,8,21,7,30,0.0,58.0,2.3,18.0,58.0,53.92,39.83
2018,8,21,7,45,0.0,69.0,2.2,18.55,69.0,64.2,48.17
2018,8,21,8,0,0.0,80.0,2.1,19.1,80.0,74.49,56.38
2018,8,21,8,15,0.0,104.5,2.1,19.7,104.5,98.31,75.53
2018,8,21,8,30,0.0,129.0,2.1,20.3,129.0,122.46,94.59
2018,8,21,8,45,1.0,148.5,2.05,20.9,149.0,142.44,110.04
2018,8,21,9,0,2.0,168.0,2.0,21.5,169.0,162.39,125.25
2018,8,21,9,15,8.0,202.0,2.0,22.05,207.5,201.52,155.46
2018,8,21,9,30,14.0,236.0,2.0,22.6,246.0,240.7,185.08
2018,8,21,9,45,43.0,275.0,2.05,23.2,308.0,317.93,243.83
2018,8,21,10,0,72.0,314.0,2.1,23.8,370.0,384.38,292.88
2018,8,21,10,15,142.5,345.5,2.15,24.25,462.0,492.79,372.71
2018,8,21,10,30,213.0,377.0,2.2,24.7,554.0,587.5,440.1
2018,8,21,10,45,432.5,313.0,2.3,25.15,684.0,739.62,550.25
2018,8,21,11,0,652.0,249.0,2.4,25.6,814.0,869.91,641.13
2018,8,21,11,15,718.5,223.0,2.5,25.9,855.0,890.87,654.3
2018,8,21,11,30,785.0,197.0,2.6,26.2,896.0,903.57,662.16
2018,8,21,11,45,787.5,197.0,2.7,26.5,903.0,886.16,650.27
2018,8,21,12,0,790.0,197.0,2.8,26.8,910.0,866.09,636.88
2018,8,21,12,15,780.5,202.5,2.85,26.9,906.0,838.71,618.78
2018,8,21,12,30,771.0,208.0,2.9,27.0,902.0,811.1,600.01
2018,8,21,12,45,756.5,214.0,3.0,27.1,889.5,776.2,575.82
2018,8,21,13,0,742.0,220.0,3.1,27.2,877.0,740.13,550.48
2018,8,21,13,15,736.5,219.0,3.2,27.15,860.5,703.11,524.58
2018,8,21,13,30,731.0,218.0,3.3,27.1,844.0,664.91,497.27
2018,8,21,13,45,722.0,215.5,3.4,27.05,819.5,622.3,466.2
2018,8,21,14,0,713.0,213.0,3.5,27.0,795.0,579.19,434.02
2018,8,21,14,15,700.5,210.5,3.5,26.75,764.0,533.98,399.61
2018,8,21,14,30,688.0,208.0,3.5,26.5,733.0,488.99,364.5
2018,8,21,14,45,672.0,203.5,3.55,26.2,695.5,441.31,326.75
2018,8,21,15,0,656.0,199.0,3.6,25.9,658.0,394.64,288.87
2018,8,21,15,15,638.0,192.5,3.6,25.9,616.5,346.9,249.22
2018,8,21,15,30,620.0,186.0,3.6,25.9,575.0,300.78,210.58
2018,8,21,15,45,594.0,179.0,3.6,25.0,528.5,254.57,173.2
2018,8,21,16,0,568.0,172.0,3.6,24.1,482.0,210.32,138.67
2018,8,21,16,15,534.0,163.5,3.55,23.4,432.5,166.98,108.05
2018,8,21,16,30,500.0,155.0,3.5,22.7,383.0,127.4,85.8
2018,8,21,16,45,459.5,142.5,3.45,22.0,332.5,96.88,77.93
2018,8,21,17,0,419.0,130.0,3.4,21.3,282.0,90.7,73.07
2018,8,21,17,15,370.0,114.5,3.3,20.55,232.5,81.86,65.74
2018,8,21,17,30,321.0,99.0,3.2,19.8,183.0,72.51,57.75
2018,8,21,17,45,261.5,79.0,3.1,19.05,137.5,61.82,48.29
2018,8,21,18,0,202.0,59.0,3.0,18.3,92.0,47.06,35.02
2018,8,21,18,15,138.5,39.0,2.85,17.85,58.0,31.77,20.83
2018,8,21,18,30,75.0,19.0,2.7,17.4,24.0,15.95,0.3
2018,8,21,18,45,37.5,9.5,2.5,17.0,12.0,9.05,0.0
2018,8,21,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,15,5.0,1.5,1.0,14.3,1.5,0.0,0.0
2018,8,22,5,30,10.0,3.0,1.2,14.9,3.0,2.86,0.0
2018,8,22,5,45,58.0,17.0,1.35,15.45,21.5,42.2,0.0
2018,8,22,6,0,106.0,31.0,1.5,16.0,40.0,107.69,74.19
2018,8,22,6,15,168.0,52.5,1.55,16.45,79.0,172.49,136.33
2018,8,22,6,30,230.0,74.0,1.6,16.9,118.0,241.02,195.59
2018,8,22,6,45,135.5,79.5,1.6,17.35,107.5,181.96,148.28
2018,8,22,7,0,41.0,85.0,1.6,17.8,97.0,117.1,93.55
2018,8,22,7,15,20.5,94.5,1.6,18.3,100.5,112.62,89.27
2018,8,22,7,30,0.0,104.0,1.6,18.8,104.0,100.31,78.11
2018,8,22,7,45,0.0,121.0,1.6,19.3,121.0,117.02,91.42
2018,8,22,8,0,0.0,138.0,1.6,19.8,138.0,133.65,104.38
2018,8,22,8,15,2.5,156.0,1.6,20.45,157.5,153.34,119.63
2018,8,22,8,30,5.0,174.0,1.6,21.1,177.0,173.07,134.64
2018,8,22,8,45,9.0,195.0,1.6,21.75,200.5,197.27,152.97
2018,8,22,9,0,13.0,216.0,1.6,22.4,224.0,221.47,171.0
2018,8,22,9,15,24.5,250.0,1.7,23.1,267.0,265.96,204.58
2018,8,22,9,30,36.0,284.0,1.8,23.8,310.0,323.41,247.09
2018,8,22,9,45,70.5,318.5,1.85,24.5,372.5,390.41,296.44
2018,8,22,10,0,105.0,353.0,1.9,25.2,435.0,456.98,344.14
2018,8,22,10,15,314.5,318.0,1.95,25.75,575.5,635.81,475.41
2018,8,22,10,30,524.0,283.0,2.0,26.3,716.0,800.65,589.63
2018,8,22,10,45,667.5,228.5,2.1,26.9,795.5,873.12,638.44
2018,8,22,11,0,811.0,174.0,2.2,27.5,875.0,933.78,676.09
2018,8,22,11,15,813.5,175.5,2.25,27.9,888.5,923.18,667.56
2018,8,22,11,30,816.0,177.0,2.3,28.3,902.0,909.64,657.92
2018,8,22,11,45,825.5,173.0,2.35,28.7,911.0,893.97,647.01
2018,8,22,12,0,835.0,169.0,2.4,29.1,920.0,875.32,634.24
2018,8,22,12,15,833.0,170.0,2.5,29.3,918.5,849.05,617.39
2018,8,22,12,30,831.0,171.0,2.6,29.5,917.0,820.42,598.95
2018,8,22,12,45,826.5,171.5,2.7,29.7,907.0,787.24,577.31
2018,8,22,13,0,822.0,172.0,2.8,29.9,897.0,752.18,553.03
2018,8,22,13,15,820.0,169.5,2.85,29.9,881.0,714.46,526.71
2018,8,22,13,30,818.0,167.0,2.9,29.9,865.0,675.08,498.68
2018,8,22,13,45,814.0,163.0,3.0,29.9,841.5,631.67,467.38
2018,8,22,14,0,810.0,159.0,3.1,29.9,818.0,587.11,434.4
2018,8,22,14,15,802.5,155.5,3.2,29.6,787.0,540.21,399.27
2018,8,22,14,30,795.0,152.0,3.3,29.3,756.0,492.83,362.67
2018,8,22,14,45,784.5,148.0,3.4,29.05,719.5,443.5,323.47
2018,8,22,15,0,774.0,144.0,3.5,28.8,683.0,394.38,283.34
2018,8,22,15,15,757.5,139.5,3.5,28.8,640.0,338.0,236.75
2018,8,22,15,30,741.0,135.0,3.5,28.8,597.0,287.76,194.38
2018,8,22,15,45,721.5,129.5,3.6,27.75,550.5,237.58,153.34
2018,8,22,16,0,702.0,124.0,3.7,26.7,504.0,189.36,115.35
2018,8,22,16,15,677.5,117.5,3.65,25.85,455.0,142.03,82.04
2018,8,22,16,30,653.0,111.0,3.6,25.0,406.0,97.55,58.5
2018,8,22,16,45,617.0,103.0,3.6,24.2,354.5,68.06,52.8
2018,8,22,17,0,581.0,95.0,3.6,23.4,303.0,65.25,50.73
2018,8,22,17,15,530.5,86.0,3.5,22.4,252.0,61.33,47.61
2018,8,22,17,30,480.0,77.0,3.4,21.4,201.0,57.17,44.12
2018,8,22,17,45,410.0,64.5,3.3,20.4,153.5,48.19,36.23
2018,8,22,18,0,340.0,52.0,3.2,19.4,106.0,39.73,28.52
2018,8,22,18,15,240.5,37.0,3.1,18.7,68.0,28.81,18.09
2018,8,22,18,30,141.0,22.0,3.0,18.0,30.0,17.41,0.0
2018,8,22,18,45,70.5,11.0,2.85,17.35,15.0,10.48,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.35,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.6,14.0,4.0,0.0,0.0
2018,8,23,5,45,99.0,18.0,1.9,14.75,26.0,61.35,0.0
2018,8,23,6,0,179.0,32.0,2.2,15.5,48.0,157.0,108.2
2018,8,23,6,15,263.0,48.5,2.25,16.0,89.0,228.17,181.52
2018,8,23,6,30,347.0,65.0,2.3,16.5,130.0,307.15,250.33
2018,8,23,6,45,212.5,82.0,2.35,17.05,125.5,244.53,200.78
2018,8,23,7,0,78.0,99.0,2.4,17.6,121.0,170.28,138.37
2018,8,23,7,15,55.0,121.0,2.4,18.1,138.0,170.18,137.7
2018,8,23,7,30,32.0,143.0,2.4,18.6,155.0,178.08,142.93
2018,8,23,7,45,38.5,164.0,2.35,19.1,181.0,205.63,164.69
2018,8,23,8,0,45.0,185.0,2.3,19.6,207.0,233.27,186.02
2018,8,23,8,15,59.0,211.0,2.35,20.15,242.5,273.16,216.84
2018,8,23,8,30,73.0,237.0,2.4,20.7,278.0,313.23,247.16
2018,8,23,8,45,156.0,246.5,2.4,21.25,344.0,408.1,320.92
2018,8,23,9,0,239.0,256.0,2.4,21.8,410.0,506.31,394.44
2018,8,23,9,15,253.0,279.5,2.45,22.3,452.0,545.48,421.04
2018,8,23,9,30,267.0,303.0,2.5,22.8,494.0,583.54,446.77
2018,8,23,9,45,324.0,309.5,2.55,23.3,552.5,641.59,487.79
2018,8,23,10,0,381.0,316.0,2.6,23.8,611.0,699.01,527.43
2018,8,23,10,15,534.5,272.0,2.65,24.15,703.0,803.57,601.85
2018,8,23,10,30,688.0,228.0,2.7,24.5,795.0,898.6,667.24
2018,8,23,10,45,704.5,227.0,2.75,24.9,821.0,904.12,668.67
2018,8,23,11,0,721.0,226.0,2.8,25.3,847.0,906.7,669.05
2018,8,23,11,15,724.0,228.5,2.85,25.55,861.0,897.56,662.16
2018,8,23,11,30,727.0,231.0,2.9,25.8,875.0,885.66,653.63
2018,8,23,11,45,727.0,233.0,2.95,26.1,881.0,867.98,641.03
2018,8,23,12,0,727.0,235.0,3.0,26.4,887.0,847.85,626.62
2018,8,23,12,15,721.5,237.5,3.1,26.45,884.0,821.36,608.67
2018,8,23,12,30,716.0,240.0,3.2,26.5,881.0,792.98,589.23
2018,8,23,12,45,707.0,242.5,3.25,26.6,870.0,760.26,566.16
2018,8,23,13,0,698.0,245.0,3.3,26.7,859.0,726.26,541.91
2018,8,23,13,15,693.5,242.5,3.35,26.6,842.5,689.86,516.17
2018,8,23,13,30,689.0,240.0,3.4,26.5,826.0,652.36,489.14
2018,8,23,13,45,682.0,236.0,3.5,26.35,802.5,611.14,459.11
2018,8,23,14,0,675.0,232.0,3.6,26.2,779.0,569.38,427.95
2018,8,23,14,15,664.5,227.5,3.65,25.9,748.5,525.07,394.26
2018,8,23,14,30,654.0,223.0,3.7,25.6,718.0,480.91,359.8
2018,8,23,14,45,640.0,216.5,3.75,25.3,681.0,434.0,322.47
2018,8,23,15,0,626.0,210.0,3.8,25.0,644.0,387.99,284.98
2018,8,23,15,15,607.0,203.5,3.8,25.0,602.5,341.54,246.3
2018,8,23,15,30,588.0,197.0,3.8,25.0,561.0,296.6,208.66
2018,8,23,15,45,564.5,188.0,3.8,24.05,515.5,250.36,171.4
2018,8,23,16,0,541.0,179.0,3.8,23.1,470.0,206.58,137.47
2018,8,23,16,15,510.0,169.0,3.75,22.4,422.0,163.96,107.8
2018,8,23,16,30,479.0,159.0,3.7,21.7,374.0,124.82,86.61
2018,8,23,16,45,440.0,145.5,3.7,20.95,324.0,99.48,80.54
2018,8,23,17,0,401.0,132.0,3.7,20.2,274.0,92.62,75.08
2018,8,23,17,15,352.0,115.5,3.6,19.5,225.0,83.02,67.04
2018,8,23,17,30,303.0,99.0,3.5,18.8,176.0,76.02,61.0
2018,8,23,17,45,243.5,78.5,3.45,18.05,131.0,61.4,48.03
2018,8,23,18,0,184.0,58.0,3.4,17.3,86.0,46.24,34.32
2018,8,23,18,15,123.5,38.0,3.35,16.95,53.5,30.93,19.72
2018,8,23,18,30,63.0,18.0,3.3,16.6,21.0,15.1,0.0
2018,8,23,18,45,31.5,9.0,3.25,16.25,10.5,8.58,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,5,15,6.0,1.5,1.65,13.75,1.5,0.0,0.0
2018,8,24,5,30,12.0,3.0,1.9,14.1,3.0,0.0,0.0
2018,8,24,5,45,72.0,17.5,2.15,14.45,23.0,48.7,0.0
2018,8,24,6,0,132.0,32.0,2.4,14.8,43.0,122.73,81.82
2018,8,24,6,15,210.0,50.5,2.45,15.25,82.5,202.36,160.82
2018,8,24,6,30,288.0,69.0,2.5,15.7,122.0,277.69,226.83
2018,8,24,6,45,171.0,78.5,2.5,16.1,112.5,213.52,175.63
2018,8,24,7,0,54.0,88.0,2.5,16.5,103.0,129.81,104.99
2018,8,24,7,15,29.5,106.5,2.45,17.05,115.0,133.9,107.7
2018,8,24,7,30,5.0,125.0,2.4,17.6,127.0,127.47,101.16
2018,8,24,7,45,18.0,150.0,2.35,18.15,158.5,163.03,130.21
2018,8,24,8,0,31.0,175.0,2.3,18.7,190.0,210.06,167.78
2018,8,24,8,15,45.5,201.0,2.25,19.3,225.5,250.09,198.96
2018,8,24,8,30,60.0,227.0,2.2,19.9,261.0,290.36,229.66
2018,8,24,8,45,120.0,253.5,2.2,20.55,328.5,384.51,302.38
2018,8,24,9,0,180.0,280.0,2.2,21.2,396.0,466.95,363.82
2018,8,24,9,15,337.5,264.5,2.2,21.8,499.0,604.82,466.75
2018,8,24,9,30,495.0,249.0,2.2,22.4,602.0,746.28,567.03
2018,8,24,9,45,596.0,230.0,2.2,23.0,676.0,823.57,618.71
2018,8,24,10,0,697.0,211.0,2.2,23.6,750.0,897.02,666.19
2018,8,24,10,15,708.5,213.5,2.25,24.1,779.0,907.07,670.28
2018,8,24,10,30,720.0,216.0,2.3,24.6,808.0,914.27,673.21
2018,8,24,10,45,729.5,217.5,2.35,25.1,831.0,915.68,672.45
2018,8,24,11,0,739.0,219.0,2.4,25.6,854.0,914.15,669.93
2018,8,24,11,15,744.5,220.0,2.45,26.0,868.5,905.54,663.17
2018,8,24,11,30,750.0,221.0,2.5,26.4,883.0,894.07,654.7
2018,8,24,11,45,753.5,220.5,2.6,26.75,890.0,876.61,642.89
2018,8,24,12,0,757.0,220.0,2.7,27.1,897.0,856.52,629.39
2018,8,24,12,15,751.5,223.5,2.8,27.3,894.5,830.36,611.54
2018,8,24,12,30,746.0,227.0,2.9,27.5,892.0,802.18,592.11
2018,8,24,12,45,736.0,230.0,3.0,27.65,880.5,768.35,568.63
2018,8,24,13,0,726.0,233.0,3.1,27.8,869.0,733.2,543.91
2018,8,24,13,15,721.5,230.0,3.15,27.75,852.0,695.39,517.29
2018,8,24,13,30,717.0,227.0,3.2,27.7,835.0,656.4,489.3
2018,8,24,13,45,709.5,223.5,3.3,27.65,810.5,614.2,458.57
2018,8,24,14,0,702.0,220.0,3.4,27.6,786.0,571.44,426.66
2018,8,24,14,15,691.5,215.5,3.45,27.35,755.0,525.93,392.16
2018,8,24,14,30,681.0,211.0,3.5,27.1,724.0,480.52,356.82
2018,8,24,14,45,667.5,205.0,3.5,26.85,687.0,432.94,318.93
2018,8,24,15,0,654.0,199.0,3.5,26.6,650.0,386.14,280.79
2018,8,24,15,15,635.0,192.5,3.5,26.6,608.0,338.26,241.1
2018,8,24,15,30,616.0,186.0,3.5,26.6,566.0,292.14,202.64
2018,8,24,15,45,592.5,177.5,3.5,25.75,519.5,245.35,165.02
2018,8,24,16,0,569.0,169.0,3.5,24.9,473.0,200.59,130.6
2018,8,24,16,15,539.5,159.0,3.45,24.25,424.5,156.79,100.59
2018,8,24,16,30,510.0,149.0,3.4,23.6,376.0,116.31,79.61
2018,8,24,16,45,471.5,137.0,3.35,22.95,326.0,93.76,75.04
2018,8,24,17,0,433.0,125.0,3.3,22.3,276.0,87.8,70.33
2018,8,24,17,15,383.5,109.0,3.15,21.45,226.5,78.42,62.54
2018,8,24,17,30,334.0,93.0,3.0,20.6,177.0,68.51,54.04
2018,8,24,17,45,272.0,74.5,2.9,19.75,132.0,56.07,43.06
2018,8,24,18,0,210.0,56.0,2.8,18.9,87.0,44.78,32.76
2018,8,24,18,15,140.5,36.0,2.7,18.3,53.5,29.4,18.03
2018,8,24,18,30,71.0,16.0,2.6,17.7,20.0,12.57,0.0
2018,8,24,18,45,35.5,8.0,2.55,17.05,10.0,7.63,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,12.05,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.7,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.5,1.65,13.35,22.5,52.71,0.0
2018,8,25,6,0,152.0,30.0,1.8,14.0,42.0,138.44,90.27
2018,8,25,6,15,232.5,47.5,1.9,14.6,82.0,210.08,166.93
2018,8,25,6,30,313.0,65.0,2.0,15.2,122.0,286.56,234.02
2018,8,25,6,45,358.0,80.0,2.1,15.8,165.5,344.23,283.6
2018,8,25,7,0,403.0,95.0,2.2,16.4,209.0,404.96,333.74
2018,8,25,7,15,389.0,109.0,2.15,17.1,237.5,425.55,349.25
2018,8,25,7,30,375.0,123.0,2.1,17.8,266.0,444.0,362.16
2018,8,25,7,45,297.0,147.5,2.1,18.45,271.0,409.53,332.35
2018,8,25,8,0,219.0,172.0,2.1,19.1,276.0,382.7,308.08
2018,8,25,8,15,164.5,206.5,2.05,19.95,289.5,368.22,293.39
2018,8,25,8,30,110.0,241.0,2.0,20.8,303.0,362.8,285.4
2018,8,25,8,45,195.0,250.5,1.95,21.6,371.0,446.45,349.25
2018,8,25,9,0,280.0,260.0,1.9,22.4,439.0,546.6,422.15
2018,8,25,9,15,450.5,236.0,1.9,23.1,546.0,688.48,524.42
2018,8,25,9,30,621.0,212.0,1.9,23.8,653.0,824.94,617.84
2018,8,25,9,45,638.0,221.5,1.85,24.55,694.5,852.26,631.35
2018,8,25,10,0,655.0,231.0,1.8,25.3,736.0,877.06,644.02
2018,8,25,10,15,668.5,233.5,1.85,25.95,765.5,888.77,649.5
2018,8,25,10,30,682.0,236.0,1.9,26.6,795.0,897.72,653.33
2018,8,25,10,45,693.0,237.0,1.9,27.25,818.0,900.01,652.4
2018,8,25,11,0,704.0,238.0,1.9,27.9,841.0,899.42,649.74
2018,8,25,11,15,712.0,238.0,2.0,28.4,856.5,892.25,644.31
2018,8,25,11,30,720.0,238.0,2.1,28.9,872.0,882.24,637.09
2018,8,25,11,45,727.0,236.0,2.2,29.35,880.0,866.65,626.4
2018,8,25,12,0,734.0,234.0,2.3,29.8,888.0,848.4,613.91
2018,8,25,12,15,746.0,226.0,2.4,30.05,890.0,825.94,599.23
2018,8,25,12,30,758.0,218.0,2.5,30.3,892.0,800.81,582.57
2018,8,25,12,45,771.5,207.0,2.6,30.6,887.0,771.39,562.74
2018,8,25,13,0,785.0,196.0,2.7,30.9,882.0,739.51,540.86
2018,8,25,13,15,784.0,192.5,2.85,30.85,866.0,702.55,515.71
2018,8,25,13,30,783.0,189.0,3.0,30.8,850.0,662.27,487.63
2018,8,25,13,45,781.0,183.5,3.1,30.75,827.0,619.15,456.62
2018,8,25,14,0,779.0,178.0,3.2,30.7,804.0,574.85,423.9
2018,8,25,14,15,771.0,174.0,3.3,30.35,773.0,527.79,388.7
2018,8,25,14,30,763.0,170.0,3.4,30.0,742.0,480.39,352.14
2018,8,25,14,45,742.5,166.5,3.5,29.6,700.0,428.26,311.23
2018,8,25,15,0,722.0,163.0,3.6,29.2,658.0,377.45,270.29
2018,8,25,15,15,698.5,159.0,3.6,29.2,613.0,326.88,228.43
2018,8,25,15,30,675.0,155.0,3.6,29.2,568.0,278.4,188.11
2018,8,25,15,45,671.5,145.0,3.65,27.75,528.5,231.16,149.64
2018,8,25,16,0,668.0,135.0,3.7,26.3,489.0,184.26,113.07
2018,8,25,16,15,641.5,126.5,3.65,25.35,439.0,137.2,81.38
2018,8,25,16,30,615.0,118.0,3.6,24.4,389.0,93.27,60.35
2018,8,25,16,45,577.0,109.5,3.6,23.4,338.0,74.21,58.28
2018,8,25,17,0,539.0,101.0,3.6,22.4,287.0,71.24,56.11
2018,8,25,17,15,485.5,90.5,3.5,21.5,236.5,65.03,50.98
2018,8,25,17,30,432.0,80.0,3.4,20.6,186.0,58.9,45.71
2018,8,25,17,45,359.5,65.5,3.3,19.75,139.5,49.29,37.16
2018,8,25,18,0,287.0,51.0,3.2,18.9,93.0,39.23,27.93
2018,8,25,18,15,191.5,34.5,3.15,18.3,57.5,27.03,15.73
2018,8,25,18,30,96.0,18.0,3.1,17.7,22.0,14.29,0.0
2018,8,25,18,45,48.0,9.0,3.0,17.15,11.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.65,12.3,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.9,12.9,2.0,0.0,0.0
2018,8,26,5,45,131.0,16.0,2.2,13.55,25.5,73.04,0.0
2018,8,26,6,0,245.0,30.0,2.5,14.2,49.0,180.39,114.58
2018,8,26,6,15,347.0,41.5,2.55,14.75,91.5,263.12,209.43
2018,8,26,6,30,449.0,53.0,2.6,15.3,134.0,351.11,286.99
2018,8,26,6,45,262.5,43.5,2.65,15.9,94.5,233.4,193.67
2018,8,26,7,0,76.0,34.0,2.7,16.5,55.0,93.92,75.8
2018,8,26,7,15,38.0,40.5,2.65,17.1,51.0,70.62,55.35
2018,8,26,7,30,0.0,47.0,2.6,17.7,47.0,43.67,31.27
2018,8,26,7,45,0.0,60.0,2.5,18.3,60.0,55.8,41.26
2018,8,26,8,0,0.0,73.0,2.4,18.9,73.0,67.94,51.08
2018,8,26,8,15,6.5,119.5,2.35,19.6,123.0,118.94,92.74
2018,8,26,8,30,13.0,166.0,2.3,20.3,173.0,171.71,134.73
2018,8,26,8,45,104.0,209.0,2.25,21.05,274.5,318.81,252.15
2018,8,26,9,0,195.0,252.0,2.2,21.8,376.0,447.65,350.0
2018,8,26,9,15,478.5,197.0,2.2,22.55,529.0,669.35,516.25
2018,8,26,9,30,762.0,142.0,2.2,23.3,682.0,871.45,653.98
2018,8,26,9,45,817.5,130.0,2.2,24.05,735.5,912.79,676.41
2018,8,26,10,0,873.0,118.0,2.2,24.8,789.0,944.22,693.51
2018,8,26,10,15,893.0,115.0,2.3,25.45,823.5,957.67,700.13
2018,8,26,10,30,913.0,112.0,2.4,26.1,858.0,967.97,704.94
2018,8,26,10,45,923.0,110.5,2.45,26.75,882.0,967.33,702.31
2018,8,26,11,0,933.0,109.0,2.5,27.4,906.0,963.35,697.76
2018,8,26,11,15,937.0,109.5,2.65,27.8,921.0,952.63,690.57
2018,8,26,11,30,941.0,110.0,2.8,28.2,936.0,938.62,681.31
2018,8,26,11,45,943.5,109.5,2.9,28.6,943.0,919.09,668.11
2018,8,26,12,0,946.0,109.0,3.0,29.0,950.0,896.48,652.93
2018,8,26,12,15,941.5,111.0,3.1,29.15,947.0,867.59,634.23
2018,8,26,12,30,937.0,113.0,3.2,29.3,944.0,836.12,613.75
2018,8,26,12,45,929.5,116.0,3.3,29.45,933.0,800.92,590.62
2018,8,26,13,0,922.0,119.0,3.4,29.6,922.0,763.66,565.91
2018,8,26,13,15,918.5,118.0,3.5,29.55,904.5,723.69,537.95
2018,8,26,13,30,915.0,117.0,3.6,29.5,887.0,681.85,507.77
2018,8,26,13,45,908.5,115.5,3.7,29.4,861.5,636.1,474.13
2018,8,26,14,0,902.0,114.0,3.8,29.3,836.0,589.1,438.64
2018,8,26,14,15,892.5,112.5,3.85,29.0,803.0,539.55,400.48
2018,8,26,14,30,883.0,111.0,3.9,28.7,770.0,489.41,360.74
2018,8,26,14,45,872.0,108.5,3.95,28.35,732.0,437.5,318.58
2018,8,26,15,0,861.0,106.0,4.0,28.0,694.0,380.06,271.19
2018,8,26,15,15,846.0,103.0,4.0,28.0,650.0,326.4,225.4
2018,8,26,15,30,831.0,100.0,4.0,28.0,606.0,273.71,180.18
2018,8,26,15,45,810.5,97.5,4.05,26.85,558.0,221.58,137.2
2018,8,26,16,0,790.0,95.0,4.1,25.7,510.0,171.44,98.28
2018,8,26,16,15,761.0,91.0,4.05,24.85,458.0,121.63,65.5
2018,8,26,16,30,732.0,87.0,4.0,24.0,406.0,69.3,41.05
2018,8,26,16,45,693.5,81.5,3.95,23.15,352.5,52.94,40.12
2018,8,26,17,0,655.0,76.0,3.9,22.3,299.0,51.34,38.98
2018,8,26,17,15,601.5,69.5,3.75,21.3,247.0,48.79,36.95
2018,8,26,17,30,548.0,63.0,3.6,20.3,195.0,46.13,34.66
2018,8,26,17,45,466.5,53.5,3.5,19.3,146.5,40.63,29.69
2018,8,26,18,0,385.0,44.0,3.4,18.3,98.0,34.87,24.2
2018,8,26,18,15,261.5,31.0,3.3,17.7,61.0,25.31,13.93
2018,8,26,18,30,138.0,18.0,3.2,17.1,24.0,17.16,0.0
2018,8,26,18,45,69.0,9.0,3.1,16.45,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.95,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,2.95,15.45,24.0,65.07,0.0
2018,8,27,6,0,216.0,29.0,3.1,15.7,46.0,165.98,99.75
2018,8,27,6,15,320.5,40.5,3.1,16.15,86.5,247.31,195.53
2018,8,27,6,30,425.0,52.0,3.1,16.6,127.0,335.29,273.17
2018,8,27,6,45,493.5,60.0,3.1,17.05,175.5,405.23,333.41
2018,8,27,7,0,562.0,68.0,3.1,17.5,224.0,479.45,394.67
2018,8,27,7,15,609.5,73.5,3.1,18.1,275.0,539.75,442.29
2018,8,27,7,30,657.0,79.0,3.1,18.7,326.0,601.82,488.66
2018,8,27,7,45,691.5,83.5,3.05,19.3,377.0,653.99,525.16
2018,8,27,8,0,726.0,88.0,3.0,19.9,428.0,702.63,557.92
2018,8,27,8,15,750.5,91.5,2.95,20.5,477.0,745.4,585.48
2018,8,27,8,30,775.0,95.0,2.9,21.1,526.0,786.9,611.49
2018,8,27,8,45,792.0,98.5,2.85,21.7,571.0,820.31,631.25
2018,8,27,9,0,809.0,102.0,2.8,22.3,616.0,851.59,649.26
2018,8,27,9,15,809.5,110.5,2.85,22.8,653.5,871.41,660.12
2018,8,27,9,30,810.0,119.0,2.9,23.3,691.0,888.12,668.96
2018,8,27,9,45,804.0,130.0,2.9,23.8,721.5,898.45,673.18
2018,8,27,10,0,798.0,141.0,2.9,24.3,752.0,905.4,675.28
2018,8,27,10,15,807.5,142.5,2.95,24.7,781.0,913.27,678.77
2018,8,27,10,30,817.0,144.0,3.0,25.1,810.0,918.1,680.32
2018,8,27,10,45,824.5,145.5,3.05,25.55,832.5,917.98,678.59
2018,8,27,11,0,832.0,147.0,3.1,26.0,855.0,914.72,674.94
2018,8,27,11,15,836.5,147.0,3.15,26.25,869.0,904.1,667.06
2018,8,27,11,30,841.0,147.0,3.2,26.5,883.0,890.46,657.32
2018,8,27,11,45,843.0,147.0,3.3,26.8,889.5,871.7,644.43
2018,8,27,12,0,845.0,147.0,3.4,27.1,896.0,850.12,629.7
2018,8,27,12,15,838.0,150.5,3.45,27.2,892.0,821.97,610.74
2018,8,27,12,30,831.0,154.0,3.5,27.3,888.0,791.62,590.28
2018,8,27,12,45,819.5,158.5,3.6,27.45,876.0,756.89,566.57
2018,8,27,13,0,808.0,163.0,3.7,27.6,864.0,720.65,540.39
2018,8,27,13,15,803.5,161.5,3.75,27.5,847.0,682.44,512.89
2018,8,27,13,30,799.0,160.0,3.8,27.4,830.0,642.77,483.77
2018,8,27,13,45,791.5,158.0,3.85,27.35,805.5,599.65,451.39
2018,8,27,14,0,784.0,156.0,3.9,27.3,781.0,555.68,417.62
2018,8,27,14,15,775.0,152.5,3.95,27.0,749.5,509.06,381.43
2018,8,27,14,30,766.0,149.0,4.0,26.7,718.0,462.15,344.01
2018,8,27,14,45,754.5,145.0,4.05,26.4,681.5,409.25,301.17
2018,8,27,15,0,743.0,141.0,4.1,26.1,645.0,360.7,260.52
2018,8,27,15,15,725.5,136.5,4.1,26.1,602.5,310.58,217.85
2018,8,27,15,30,708.0,132.0,4.1,26.1,560.0,261.86,176.26
2018,8,27,15,45,688.0,125.5,4.05,25.15,514.0,212.72,135.92
2018,8,27,16,0,668.0,119.0,4.0,24.2,468.0,165.64,99.55
2018,8,27,16,15,644.0,111.0,3.9,23.55,419.5,119.34,68.96
2018,8,27,16,30,620.0,103.0,3.8,22.9,371.0,75.85,50.14
2018,8,27,16,45,585.5,95.0,3.75,22.25,321.5,63.2,49.13
2018,8,27,17,0,551.0,87.0,3.7,21.6,272.0,60.14,46.73
2018,8,27,17,15,500.0,77.5,3.55,20.85,223.0,55.53,42.87
2018,8,27,17,30,449.0,68.0,3.4,20.1,174.0,50.63,38.58
2018,8,27,17,45,377.0,56.0,3.3,19.35,129.5,42.17,30.97
2018,8,27,18,0,305.0,44.0,3.2,18.6,85.0,33.87,23.23
2018,8,27,18,15,201.0,29.5,3.1,18.1,52.0,23.13,11.61
2018,8,27,18,30,97.0,15.0,3.0,17.6,19.0,14.3,0.0
2018,8,27,18,45,48.5,7.5,2.9,17.1,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,5,15,4.5,1.0,1.75,14.75,1.0,0.0,0.0
2018,8,28,5,30,9.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,8,28,5,45,93.5,15.5,2.25,15.4,22.0,55.68,0.0
2018,8,28,6,0,178.0,29.0,2.5,15.7,42.0,146.5,82.34
2018,8,28,6,15,275.5,42.5,2.55,16.05,81.5,225.24,177.17
2018,8,28,6,30,373.0,56.0,2.6,16.4,121.0,307.57,250.16
2018,8,28,6,45,252.0,49.0,2.65,16.8,99.5,234.42,193.46
2018,8,28,7,0,131.0,42.0,2.7,17.2,78.0,151.55,124.73
2018,8,28,7,15,65.5,46.0,2.75,17.6,64.0,95.97,77.22
2018,8,28,7,30,0.0,50.0,2.8,18.0,50.0,46.46,33.57
2018,8,28,7,45,0.0,67.0,2.8,18.4,67.0,62.33,46.7
2018,8,28,8,0,0.0,84.0,2.8,18.8,84.0,78.31,59.7
2018,8,28,8,15,0.5,110.0,2.8,19.4,110.5,104.39,80.74
2018,8,28,8,30,1.0,136.0,2.8,20.0,137.0,130.6,101.5
2018,8,28,8,45,3.0,160.5,2.85,20.55,162.5,156.57,121.84
2018,8,28,9,0,5.0,185.0,2.9,21.1,188.0,182.53,141.85
2018,8,28,9,15,17.0,227.0,2.95,21.6,238.5,235.4,183.02
2018,8,28,9,30,29.0,269.0,3.0,22.1,289.0,300.6,232.73
2018,8,28,9,45,40.5,296.5,3.05,22.6,326.5,338.45,260.72
2018,8,28,10,0,52.0,324.0,3.1,23.1,364.0,375.81,288.03
2018,8,28,10,15,218.0,310.5,3.15,23.45,486.5,534.23,409.49
2018,8,28,10,30,384.0,297.0,3.2,23.8,609.0,678.34,515.24
2018,8,28,10,45,459.0,291.5,3.25,24.15,674.0,733.67,553.71
2018,8,28,11,0,534.0,286.0,3.3,24.5,739.0,786.0,589.99
2018,8,28,11,15,568.0,277.5,3.35,24.7,766.5,795.27,595.99
2018,8,28,11,30,602.0,269.0,3.4,24.9,794.0,803.02,601.18
2018,8,28,11,45,679.5,231.0,3.45,25.15,828.0,814.83,610.43
2018,8,28,12,0,757.0,193.0,3.5,25.4,862.0,821.12,615.11
2018,8,28,12,15,830.5,151.5,3.5,25.5,884.0,814.24,610.08
2018,8,28,12,30,904.0,110.0,3.5,25.6,906.0,801.94,601.51
2018,8,28,12,45,904.0,109.0,3.55,25.7,897.5,769.61,579.39
2018,8,28,13,0,904.0,108.0,3.6,25.8,889.0,734.89,555.62
2018,8,28,13,15,902.0,106.0,3.6,25.75,872.5,695.69,527.01
2018,8,28,13,30,900.0,104.0,3.6,25.7,856.0,654.56,496.25
2018,8,28,13,45,896.5,102.0,3.65,25.65,832.0,610.78,462.99
2018,8,28,14,0,893.0,100.0,3.7,25.6,808.0,565.51,427.73
2018,8,28,14,15,887.0,97.5,3.7,25.45,777.5,517.29,389.37
2018,8,28,14,30,881.0,95.0,3.7,25.3,747.0,468.2,349.24
2018,8,28,14,45,872.0,92.5,3.65,25.1,710.0,417.27,306.63
2018,8,28,15,0,863.0,90.0,3.6,24.9,673.0,366.16,262.85
2018,8,28,15,15,848.5,88.0,3.6,24.9,630.0,313.91,217.46
2018,8,28,15,30,834.0,86.0,3.6,24.9,587.0,262.46,172.68
2018,8,28,15,45,817.0,83.0,3.55,24.2,540.5,203.93,123.99
2018,8,28,16,0,800.0,80.0,3.5,23.5,494.0,153.57,84.77
2018,8,28,16,15,778.0,76.0,3.4,23.0,444.5,103.87,52.87
2018,8,28,16,30,756.0,72.0,3.3,22.5,395.0,56.67,35.56
2018,8,28,16,45,722.0,67.5,3.25,21.95,343.0,47.67,35.81
2018,8,28,17,0,688.0,63.0,3.2,21.4,291.0,46.1,34.6
2018,8,28,17,15,637.5,57.0,3.05,20.7,239.5,39.31,28.78
2018,8,28,17,30,587.0,51.0,2.9,20.0,188.0,36.54,26.32
2018,8,28,17,45,506.0,44.0,2.8,19.3,140.5,32.75,22.8
2018,8,28,18,0,425.0,37.0,2.7,18.6,93.0,28.85,18.89
2018,8,28,18,15,281.5,26.0,2.6,18.1,56.0,20.95,9.24
2018,8,28,18,30,138.0,15.0,2.5,17.6,19.0,14.3,0.0
2018,8,28,18,45,69.0,7.5,2.35,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.2,13.85,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,8,29,5,45,126.0,14.5,1.6,15.15,23.0,68.72,0.0
2018,8,29,6,0,238.0,27.0,1.8,15.8,44.0,169.59,88.76
2018,8,29,6,15,344.0,37.5,1.9,16.4,84.5,255.4,199.85
2018,8,29,6,30,450.0,48.0,2.0,17.0,125.0,343.49,277.52
2018,8,29,6,45,517.5,56.5,2.05,17.6,174.5,413.92,337.52
2018,8,29,7,0,585.0,65.0,2.1,18.2,224.0,488.7,398.31
2018,8,29,7,15,631.0,70.5,2.1,18.7,275.5,548.56,444.98
2018,8,29,7,30,677.0,76.0,2.1,19.2,327.0,610.06,490.07
2018,8,29,7,45,709.5,81.0,2.1,19.7,378.5,661.81,525.84
2018,8,29,8,0,742.0,86.0,2.1,20.2,430.0,709.99,557.94
2018,8,29,8,15,768.0,89.0,2.1,20.8,480.0,753.66,585.75
2018,8,29,8,30,794.0,92.0,2.1,21.4,530.0,796.09,612.05
2018,8,29,8,45,815.0,94.5,2.15,22.0,577.0,832.03,633.76
2018,8,29,9,0,836.0,97.0,2.2,22.6,624.0,865.95,653.84
2018,8,29,9,15,852.0,98.0,2.25,23.2,665.5,884.08,663.08
2018,8,29,9,30,868.0,99.0,2.3,23.8,707.0,906.96,675.66
2018,8,29,9,45,882.0,99.0,2.35,24.35,744.0,924.11,684.5
2018,8,29,10,0,896.0,99.0,2.4,24.9,781.0,938.31,691.48
2018,8,29,10,15,904.5,100.0,2.5,25.3,810.5,945.41,694.77
2018,8,29,10,30,913.0,101.0,2.6,25.7,840.0,949.25,696.09
2018,8,29,10,45,920.0,100.5,2.7,26.15,862.5,946.8,693.28
2018,8,29,11,0,927.0,100.0,2.8,26.6,885.0,941.03,688.47
2018,8,29,11,15,931.5,100.5,2.9,26.85,900.0,930.72,681.33
2018,8,29,11,30,936.0,101.0,3.0,27.1,915.0,917.12,672.13
2018,8,29,11,45,938.5,100.5,3.15,27.35,921.5,897.57,659.38
2018,8,29,12,0,941.0,100.0,3.3,27.6,928.0,874.94,644.58
2018,8,29,12,15,938.0,101.5,3.35,27.7,925.5,846.84,625.88
2018,8,29,12,30,935.0,103.0,3.4,27.8,923.0,816.1,605.36
2018,8,29,12,45,930.5,105.0,3.5,27.9,913.5,782.23,582.86
2018,8,29,13,0,926.0,107.0,3.6,28.0,904.0,746.11,558.64
2018,8,29,13,15,922.0,106.0,3.65,27.95,886.5,705.58,529.45
2018,8,29,13,30,918.0,105.0,3.7,27.9,869.0,663.2,498.2
2018,8,29,13,45,913.0,103.5,3.8,27.9,844.0,618.13,464.28
2018,8,29,14,0,908.0,102.0,3.9,27.9,819.0,571.66,428.39
2018,8,29,14,15,901.0,100.0,3.95,27.65,787.5,522.6,389.88
2018,8,29,14,30,894.0,98.0,4.0,27.4,756.0,472.72,349.57
2018,8,29,14,45,883.0,96.5,4.0,27.2,718.0,421.12,306.72
2018,8,29,15,0,872.0,95.0,4.0,27.0,680.0,369.5,262.82
2018,8,29,15,15,857.0,92.5,4.0,27.0,636.0,316.17,216.86
2018,8,29,15,30,842.0,90.0,4.0,27.0,592.0,257.16,166.62
2018,8,29,15,45,822.5,87.0,4.0,26.2,544.0,204.34,122.99
2018,8,29,16,0,803.0,84.0,4.0,25.4,496.0,153.39,84.14
2018,8,29,16,15,759.5,82.0,3.95,24.85,439.5,103.79,54.1
2018,8,29,16,30,716.0,80.0,3.9,24.3,383.0,59.08,45.07
2018,8,29,16,45,646.5,77.5,3.85,23.75,323.5,50.5,37.97
