Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,45,250.0,27.5,3.2,17.45,54.0,22.63,9.58
2018,9,18,18,0,106.0,15.0,3.1,16.5,18.0,14.3,0.0
2018,9,18,18,15,53.0,7.5,2.95,15.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,5,45,29.5,5.0,1.35,12.2,5.5,0.0,0.0
2018,9,19,6,0,59.0,10.0,1.4,12.5,11.0,35.33,0.0
2018,9,19,6,15,187.5,25.5,1.65,13.2,44.0,142.96,53.23
2018,9,19,6,30,316.0,41.0,1.9,13.9,77.0,242.2,189.52
2018,9,19,6,45,412.0,51.0,2.15,14.55,124.0,322.22,262.28
2018,9,19,7,0,508.0,61.0,2.4,15.2,171.0,408.42,336.11
2018,9,19,7,15,570.5,68.0,2.25,15.8,222.5,475.37,391.11
2018,9,19,7,30,633.0,75.0,2.1,16.4,274.0,544.95,445.44
2018,9,19,7,45,676.0,80.0,1.95,16.95,326.0,600.36,486.36
2018,9,19,8,0,719.0,85.0,1.8,17.5,378.0,656.21,524.65
2018,9,19,8,15,749.5,89.0,1.6,18.3,428.0,697.48,549.78
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,741.81,575.91
2018,9,19,8,45,791.0,98.5,1.2,19.9,520.5,770.59,589.92
2018,9,19,9,0,802.0,104.0,1.0,20.7,563.0,796.87,601.56
2018,9,19,9,15,808.5,110.0,1.05,21.65,600.5,817.26,611.93
2018,9,19,9,30,815.0,116.0,1.1,22.6,638.0,834.7,620.34
2018,9,19,9,45,790.0,131.5,1.2,23.5,660.0,832.58,616.65
2018,9,19,10,0,765.0,147.0,1.3,24.4,682.0,830.65,613.4
2018,9,19,10,15,754.0,158.0,1.5,25.4,702.5,828.82,611.19
2018,9,19,10,30,743.0,169.0,1.7,26.4,723.0,823.87,606.8
2018,9,19,10,45,754.0,170.0,1.95,27.35,745.0,823.93,606.25
2018,9,19,11,0,765.0,171.0,2.2,28.3,767.0,820.96,603.49
2018,9,19,11,15,753.5,181.0,2.35,28.8,776.0,805.81,592.88
2018,9,19,11,30,742.0,191.0,2.5,29.3,785.0,788.06,580.15
2018,9,19,11,45,740.5,193.0,2.6,29.8,788.5,767.82,565.29
2018,9,19,12,0,739.0,195.0,2.7,30.3,792.0,745.17,548.68
2018,9,19,12,15,760.0,184.5,2.8,30.55,796.0,724.47,534.26
2018,9,19,12,30,781.0,174.0,2.9,30.8,800.0,700.68,517.37
2018,9,19,12,45,824.5,152.5,3.0,31.0,805.0,678.58,501.71
2018,9,19,13,0,868.0,131.0,3.1,31.2,810.0,651.5,481.97
2018,9,19,13,15,845.0,135.5,3.15,31.25,783.0,605.04,447.4
2018,9,19,13,30,822.0,140.0,3.2,31.3,756.0,558.43,412.08
2018,9,19,13,45,831.5,131.0,3.2,31.3,735.0,515.77,378.84
2018,9,19,14,0,841.0,122.0,3.2,31.3,714.0,470.82,342.86
2018,9,19,14,15,847.0,114.5,3.25,31.15,686.0,423.64,304.39
2018,9,19,14,30,853.0,107.0,3.3,31.0,658.0,374.72,263.43
2018,9,19,14,45,836.0,104.5,3.35,30.85,616.5,321.82,219.11
2018,9,19,15,0,819.0,102.0,3.4,30.7,575.0,269.81,175.29
2018,9,19,15,15,798.0,98.0,3.4,30.7,529.0,216.95,131.86
2018,9,19,15,30,777.0,94.0,3.4,30.7,483.0,165.88,92.79
2018,9,19,15,45,748.0,90.0,3.45,30.0,433.5,116.28,61.59
2018,9,19,16,0,719.0,86.0,3.5,29.3,384.0,63.89,39.56
2018,9,19,16,15,677.5,81.5,3.35,28.5,332.5,54.06,40.19
2018,9,19,16,30,636.0,77.0,3.2,27.7,281.0,53.22,39.68
2018,9,19,16,45,575.0,69.5,3.0,26.95,229.0,49.83,36.9
2018,9,19,17,0,514.0,62.0,2.8,26.2,177.0,46.32,33.84
2018,9,19,17,15,420.5,52.0,2.55,24.9,129.5,40.33,28.52
2018,9,19,17,30,327.0,42.0,2.3,23.6,82.0,34.11,22.57
2018,9,19,17,45,201.5,27.5,2.05,22.3,48.5,21.76,7.15
2018,9,19,18,0,76.0,13.0,1.8,21.0,15.0,12.39,0.0
2018,9,19,18,15,38.0,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,5.0,1.15,14.35,5.5,0.0,0.0
2018,9,20,6,0,69.0,10.0,1.1,14.5,11.0,39.54,0.0
2018,9,20,6,15,206.5,24.0,1.25,15.55,44.0,147.27,41.19
2018,9,20,6,30,344.0,38.0,1.4,16.6,77.0,253.42,194.91
2018,9,20,6,45,440.5,48.0,1.55,17.7,124.5,333.97,267.24
2018,9,20,7,0,537.0,58.0,1.7,18.8,172.0,421.08,339.75
2018,9,20,7,15,598.0,64.5,1.75,19.6,224.0,487.18,393.05
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,555.78,445.78
2018,9,20,7,45,700.0,76.0,1.85,21.2,328.5,610.37,485.47
2018,9,20,8,0,741.0,81.0,1.9,22.0,381.0,661.41,520.18
2018,9,20,8,15,770.0,85.0,1.9,22.8,431.0,706.15,548.9
2018,9,20,8,30,799.0,89.0,1.9,23.6,481.0,749.6,575.89
2018,9,20,8,45,813.0,93.5,1.9,24.45,525.0,779.93,593.01
2018,9,20,9,0,827.0,98.0,1.9,25.3,569.0,807.82,608.23
2018,9,20,9,15,834.5,103.0,1.9,26.05,607.0,828.2,618.43
2018,9,20,9,30,842.0,108.0,1.9,26.8,645.0,845.61,626.63
2018,9,20,9,45,846.0,113.5,1.9,27.6,677.5,857.5,631.07
2018,9,20,10,0,850.0,119.0,1.9,28.4,710.0,866.15,633.49
2018,9,20,10,15,845.0,126.0,1.95,29.1,733.0,865.49,630.69
2018,9,20,10,30,840.0,133.0,2.0,29.8,756.0,861.54,625.96
2018,9,20,10,45,818.0,144.5,2.05,30.45,765.0,844.84,613.19
2018,9,20,11,0,796.0,156.0,2.1,31.1,774.0,825.23,598.74
2018,9,20,11,15,802.5,158.0,2.1,31.65,789.0,816.6,591.5
2018,9,20,11,30,809.0,160.0,2.1,32.2,804.0,804.9,582.28
2018,9,20,11,45,834.0,151.0,2.1,32.7,818.0,793.61,573.61
2018,9,20,12,0,859.0,142.0,2.1,33.2,832.0,778.59,562.6
2018,9,20,12,15,835.0,150.5,2.15,33.45,819.0,741.7,537.05
2018,9,20,12,30,811.0,159.0,2.2,33.7,806.0,703.55,510.13
2018,9,20,12,45,838.5,145.0,2.2,33.95,805.0,676.86,491.04
2018,9,20,13,0,866.0,131.0,2.2,34.2,804.0,646.25,468.68
2018,9,20,13,15,886.5,119.5,2.25,34.25,793.5,611.61,443.42
2018,9,20,13,30,907.0,108.0,2.3,34.3,783.0,572.89,414.48
2018,9,20,13,45,901.0,105.5,2.3,34.35,755.5,525.74,378.44
2018,9,20,14,0,895.0,103.0,2.3,34.4,728.0,477.38,340.55
2018,9,20,14,15,889.5,99.5,2.35,34.3,695.5,427.38,300.7
2018,9,20,14,30,884.0,96.0,2.4,34.2,663.0,376.53,259.1
2018,9,20,14,45,870.0,93.5,2.4,34.1,622.5,317.93,211.14
2018,9,20,15,0,856.0,91.0,2.4,34.0,582.0,264.94,167.08
2018,9,20,15,15,836.0,88.0,2.4,34.0,535.5,211.25,123.72
2018,9,20,15,30,816.0,85.0,2.4,34.0,489.0,159.17,84.87
2018,9,20,15,45,788.5,81.5,2.35,33.4,439.0,108.07,54.02
2018,9,20,16,0,761.0,78.0,2.3,32.8,389.0,59.88,44.09
2018,9,20,16,15,722.5,73.0,2.05,31.75,336.5,53.06,38.78
2018,9,20,16,30,684.0,68.0,1.8,30.7,284.0,46.48,33.51
2018,9,20,16,45,625.5,61.5,1.5,29.65,231.5,43.58,31.2
2018,9,20,17,0,567.0,55.0,1.2,28.6,179.0,40.58,28.63
2018,9,20,17,15,474.5,46.0,1.2,27.25,130.5,35.19,23.88
2018,9,20,17,30,382.0,37.0,1.2,25.9,82.0,29.61,18.5
2018,9,20,17,45,241.0,24.5,1.2,24.55,48.0,20.24,4.03
2018,9,20,18,0,100.0,12.0,1.2,23.2,14.0,11.44,0.0
2018,9,20,18,15,50.0,6.0,1.2,22.75,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.4,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.4,10.0,42.33,0.0
2018,9,21,6,15,220.5,22.0,1.5,17.4,42.5,150.71,25.26
2018,9,21,6,30,363.0,35.0,1.8,18.4,75.0,259.57,197.51
2018,9,21,6,45,457.0,44.0,2.05,19.4,122.0,337.53,268.78
2018,9,21,7,0,551.0,53.0,2.3,20.4,169.0,422.05,339.76
2018,9,21,7,15,609.5,59.5,2.25,21.2,220.5,486.59,391.88
2018,9,21,7,30,668.0,66.0,2.2,22.0,272.0,553.61,443.25
2018,9,21,7,45,706.0,70.5,2.2,22.75,323.0,601.82,478.06
2018,9,21,8,0,744.0,75.0,2.2,23.5,374.0,654.31,513.88
2018,9,21,8,15,772.0,79.5,2.15,24.5,424.0,698.76,541.82
2018,9,21,8,30,800.0,84.0,2.1,25.5,474.0,741.9,567.91
2018,9,21,8,45,820.0,87.0,2.1,26.5,519.5,775.21,586.79
2018,9,21,9,0,840.0,90.0,2.1,27.5,565.0,806.3,603.8
2018,9,21,9,15,838.5,97.0,2.05,28.4,600.0,821.71,609.82
2018,9,21,9,30,837.0,104.0,2.0,29.3,635.0,833.88,613.77
2018,9,21,9,45,805.0,122.0,1.95,30.2,655.0,829.16,606.63
2018,9,21,10,0,773.0,140.0,1.9,31.1,675.0,820.39,597.16
2018,9,21,10,15,770.0,148.5,1.9,31.6,699.0,822.68,596.59
2018,9,21,10,30,767.0,157.0,1.9,32.1,723.0,825.33,596.28
2018,9,21,10,45,803.5,146.5,1.9,32.6,754.0,831.57,598.42
2018,9,21,11,0,840.0,136.0,1.9,33.1,785.0,837.6,600.5
2018,9,21,11,15,834.5,141.5,2.0,33.4,794.5,822.37,590.28
2018,9,21,11,30,829.0,147.0,2.1,33.7,804.0,804.28,578.41
2018,9,21,11,45,864.5,131.0,2.15,34.0,819.5,793.5,571.01
2018,9,21,12,0,900.0,115.0,2.2,34.3,835.0,776.63,559.62
2018,9,21,12,15,905.0,112.0,2.25,34.35,833.0,749.25,541.93
2018,9,21,12,30,910.0,109.0,2.3,34.4,831.0,718.99,521.22
2018,9,21,12,45,904.5,109.5,2.4,34.5,818.0,682.44,495.6
2018,9,21,13,0,899.0,110.0,2.5,34.6,805.0,643.86,467.99
2018,9,21,13,15,893.5,109.0,2.55,34.45,785.0,602.11,437.75
2018,9,21,13,30,888.0,108.0,2.6,34.3,765.0,558.73,405.51
2018,9,21,13,45,880.0,106.5,2.65,34.15,737.5,512.32,370.17
2018,9,21,14,0,872.0,105.0,2.7,34.0,710.0,464.9,333.03
2018,9,21,14,15,860.5,103.5,2.75,33.7,676.0,410.89,290.32
2018,9,21,14,30,849.0,102.0,2.8,33.4,642.0,360.63,249.17
2018,9,21,14,45,834.0,99.0,2.85,33.1,601.5,308.21,205.74
2018,9,21,15,0,819.0,96.0,2.9,32.8,561.0,256.48,162.72
2018,9,21,15,15,798.0,92.5,2.9,32.8,515.5,204.23,120.51
2018,9,21,15,30,777.0,89.0,2.9,32.8,470.0,153.76,83.1
2018,9,21,15,45,749.0,85.0,2.9,31.8,421.0,104.48,54.1
2018,9,21,16,0,721.0,81.0,2.9,30.8,372.0,52.61,38.47
2018,9,21,16,15,681.0,76.0,2.85,29.9,321.0,50.45,36.93
2018,9,21,16,30,641.0,71.0,2.8,29.0,270.0,49.01,35.91
2018,9,21,16,45,581.5,64.0,2.75,28.1,219.0,45.83,33.3
2018,9,21,17,0,522.0,57.0,2.7,27.2,168.0,42.54,30.43
2018,9,21,17,15,428.0,47.0,2.4,25.9,121.0,36.35,24.93
2018,9,21,17,30,334.0,37.0,2.1,24.6,74.0,29.9,18.64
2018,9,21,17,45,201.0,23.5,1.85,23.25,42.5,19.52,0.71
2018,9,21,18,0,68.0,10.0,1.6,21.9,11.0,9.53,0.0
2018,9,21,18,15,34.0,5.0,1.6,21.3,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,5,45,29.5,4.0,1.35,13.0,4.5,0.0,0.0
2018,9,22,6,0,59.0,8.0,1.4,13.2,9.0,33.02,0.0
2018,9,22,6,15,189.5,22.0,1.5,13.85,39.5,134.23,3.98
2018,9,22,6,30,320.0,36.0,1.6,14.5,70.0,237.11,181.7
2018,9,22,6,45,376.0,43.5,1.75,15.2,105.5,290.47,234.7
2018,9,22,7,0,432.0,51.0,1.9,15.9,141.0,346.88,284.57
2018,9,22,7,15,216.0,62.5,1.8,16.8,107.5,232.46,191.41
2018,9,22,7,30,0.0,74.0,1.7,17.7,74.0,70.41,53.61
2018,9,22,7,45,2.0,98.5,1.65,18.6,99.5,96.86,75.59
2018,9,22,8,0,4.0,123.0,1.6,19.5,125.0,123.28,96.82
2018,9,22,8,15,29.5,150.0,1.55,20.6,164.5,179.1,141.91
2018,9,22,8,30,55.0,177.0,1.5,21.7,204.0,228.03,180.15
2018,9,22,8,45,173.0,190.0,1.45,22.75,285.5,346.76,273.64
2018,9,22,9,0,291.0,203.0,1.4,23.8,367.0,469.63,365.21
2018,9,22,9,15,430.5,194.0,1.45,24.75,456.0,588.41,450.78
2018,9,22,9,30,570.0,185.0,1.5,25.7,545.0,695.63,524.87
2018,9,22,9,45,702.0,152.5,1.55,26.7,620.0,776.81,577.75
2018,9,22,10,0,834.0,120.0,1.6,27.7,695.0,847.37,620.94
2018,9,22,10,15,841.5,122.5,1.65,28.5,722.0,852.27,620.98
2018,9,22,10,30,849.0,125.0,1.7,29.3,749.0,853.95,619.73
2018,9,22,10,45,877.5,117.5,1.8,30.15,777.5,854.1,618.01
2018,9,22,11,0,906.0,110.0,1.9,31.0,806.0,856.46,617.83
2018,9,22,11,15,910.0,110.5,2.0,31.45,819.0,843.61,608.81
2018,9,22,11,30,914.0,111.0,2.1,31.9,832.0,827.53,597.86
2018,9,22,11,45,904.0,117.0,2.2,32.35,833.0,803.02,581.44
2018,9,22,12,0,894.0,123.0,2.3,32.8,834.0,775.91,563.31
2018,9,22,12,15,897.0,120.5,2.4,32.85,831.0,747.59,544.98
2018,9,22,12,30,900.0,118.0,2.5,32.9,828.0,716.52,523.49
2018,9,22,12,45,898.5,116.5,2.6,32.9,816.0,680.85,498.41
2018,9,22,13,0,897.0,115.0,2.7,32.9,804.0,642.95,471.15
2018,9,22,13,15,838.0,132.5,2.8,32.75,763.5,586.41,430.08
2018,9,22,13,30,779.0,150.0,2.9,32.6,723.0,533.45,390.77
2018,9,22,13,45,799.5,136.5,3.0,32.4,705.5,493.52,360.11
2018,9,22,14,0,820.0,123.0,3.1,32.2,688.0,450.45,325.87
2018,9,22,14,15,845.0,109.0,3.15,31.85,666.5,405.54,288.96
2018,9,22,14,30,870.0,95.0,3.2,31.5,645.0,362.33,251.82
2018,9,22,14,45,855.0,93.0,3.25,31.15,604.5,304.65,203.91
2018,9,22,15,0,840.0,91.0,3.3,30.8,564.0,252.73,160.24
2018,9,22,15,15,819.5,87.5,3.3,30.8,518.0,199.55,116.99
2018,9,22,15,30,799.0,84.0,3.3,30.8,472.0,148.08,78.92
2018,9,22,15,45,772.0,80.0,3.25,29.8,422.5,97.79,49.94
2018,9,22,16,0,745.0,76.0,3.2,28.8,373.0,53.72,39.77
2018,9,22,16,15,706.0,71.0,3.1,27.95,321.5,47.02,34.36
2018,9,22,16,30,667.0,66.0,3.0,27.1,270.0,45.39,33.14
2018,9,22,16,45,607.0,59.5,2.9,26.2,218.5,42.42,30.68
2018,9,22,17,0,547.0,53.0,2.8,25.3,167.0,39.37,27.97
2018,9,22,17,15,449.0,44.0,2.5,24.15,120.0,33.92,23.02
2018,9,22,17,30,351.0,35.0,2.2,23.0,73.0,28.29,17.24
2018,9,22,17,45,210.0,22.0,1.95,21.8,41.5,18.31,0.0
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,8.58,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,2.15,13.8,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,2.3,13.9,9.0,35.56,0.0
2018,9,23,6,15,202.0,22.0,2.5,14.6,39.5,138.28,0.0
2018,9,23,6,30,341.0,35.0,2.7,15.3,70.0,245.99,187.14
2018,9,23,6,45,441.5,43.5,2.9,15.95,116.5,325.8,263.08
2018,9,23,7,0,542.0,52.0,3.1,16.6,163.0,412.39,337.83
2018,9,23,7,15,603.5,58.5,3.1,17.3,214.5,478.08,392.74
2018,9,23,7,30,665.0,65.0,3.1,18.0,266.0,546.44,447.22
2018,9,23,7,45,706.5,69.0,3.1,18.75,317.5,596.09,484.62
2018,9,23,8,0,748.0,73.0,3.1,19.5,369.0,650.19,522.97
2018,9,23,8,15,776.0,77.0,3.05,20.25,418.5,693.85,552.04
2018,9,23,8,30,804.0,81.0,3.0,21.0,468.0,736.19,579.32
2018,9,23,8,45,787.0,91.0,2.95,21.7,500.0,748.19,584.21
2018,9,23,9,0,770.0,101.0,2.9,22.4,532.0,756.53,586.66
2018,9,23,9,15,791.0,103.5,2.85,23.15,574.0,784.16,602.69
2018,9,23,9,30,812.0,106.0,2.8,23.9,616.0,809.28,616.59
2018,9,23,9,45,846.0,103.5,2.8,24.65,660.0,836.91,632.38
2018,9,23,10,0,880.0,101.0,2.8,25.4,704.0,855.93,642.13
2018,9,23,10,15,889.5,102.0,2.8,26.0,732.0,861.28,643.06
2018,9,23,10,30,899.0,103.0,2.8,26.6,760.0,863.34,642.02
2018,9,23,10,45,908.5,102.0,2.8,27.2,781.5,859.96,637.47
2018,9,23,11,0,918.0,101.0,2.8,27.8,803.0,853.21,630.87
2018,9,23,11,15,885.5,117.5,2.8,28.35,803.0,827.38,611.75
2018,9,23,11,30,853.0,134.0,2.8,28.9,803.0,802.74,593.68
2018,9,23,11,45,848.0,137.5,2.85,29.5,805.5,779.95,577.14
2018,9,23,12,0,843.0,141.0,2.9,30.1,808.0,754.58,558.69
2018,9,23,12,15,820.0,150.0,3.0,30.2,796.0,719.48,533.6
2018,9,23,12,30,797.0,159.0,3.1,30.3,784.0,683.09,507.3
2018,9,23,12,45,790.5,158.5,3.15,30.4,770.5,647.45,481.2
2018,9,23,13,0,784.0,158.0,3.2,30.5,757.0,610.23,453.46
2018,9,23,13,15,831.0,133.0,3.3,30.35,753.5,578.99,430.43
2018,9,23,13,30,878.0,108.0,3.4,30.2,750.0,545.11,404.3
2018,9,23,13,45,892.5,98.0,3.45,30.0,729.5,502.2,370.31
2018,9,23,14,0,907.0,88.0,3.5,29.8,709.0,456.37,332.96
2018,9,23,14,15,896.5,87.0,3.55,29.45,675.0,406.18,291.53
2018,9,23,14,30,886.0,86.0,3.6,29.1,641.0,355.59,248.74
2018,9,23,14,45,872.0,83.5,3.6,28.7,600.5,302.66,203.63
2018,9,23,15,0,858.0,81.0,3.6,28.3,560.0,250.15,158.95
2018,9,23,15,15,838.5,78.0,3.6,28.3,514.0,190.67,110.44
2018,9,23,15,30,819.0,75.0,3.6,28.3,468.0,138.83,72.12
2018,9,23,15,45,793.0,71.5,3.45,27.3,419.0,88.05,43.61
2018,9,23,16,0,767.0,68.0,3.3,26.3,370.0,47.63,35.05
2018,9,23,16,15,729.0,64.0,3.15,25.5,319.0,46.33,34.16
2018,9,23,16,30,691.0,60.0,3.0,24.7,268.0,45.03,33.19
2018,9,23,16,45,632.0,54.0,2.8,23.9,216.0,38.24,27.38
2018,9,23,17,0,573.0,48.0,2.6,23.1,164.0,35.36,24.78
2018,9,23,17,15,474.5,40.5,2.3,22.0,117.5,31.05,20.76
2018,9,23,17,30,376.0,33.0,2.0,20.9,71.0,26.68,15.82
2018,9,23,17,45,226.0,21.0,1.7,19.75,40.0,17.6,0.0
2018,9,23,18,0,76.0,9.0,1.4,18.6,9.0,8.58,0.0
2018,9,23,18,15,38.0,4.5,1.45,18.05,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.85,12.25,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.8,12.4,9.0,40.53,0.0
2018,9,24,6,15,229.0,21.0,0.9,13.2,40.5,148.5,0.0
2018,9,24,6,30,383.0,33.0,1.0,14.0,72.0,264.64,199.04
2018,9,24,6,45,486.5,41.0,1.1,14.75,120.0,346.52,277.39
2018,9,24,7,0,590.0,49.0,1.2,15.5,168.0,435.56,352.65
2018,9,24,7,15,651.5,54.5,1.1,16.35,220.5,496.99,402.19
2018,9,24,7,30,713.0,60.0,1.0,17.2,273.0,566.13,454.39
2018,9,24,7,45,730.5,67.0,0.95,18.05,320.0,608.22,483.35
2018,9,24,8,0,748.0,74.0,0.9,18.9,367.0,649.0,509.52
2018,9,24,8,15,790.5,75.5,0.75,20.15,421.0,700.39,539.95
2018,9,24,8,30,833.0,77.0,0.6,21.4,475.0,751.08,567.93
2018,9,24,8,45,797.0,91.5,0.5,22.6,502.0,753.99,563.41
2018,9,24,9,0,761.0,106.0,0.4,23.8,529.0,752.21,556.44
2018,9,24,9,15,737.5,120.5,0.35,25.05,555.0,760.22,556.83
2018,9,24,9,30,714.0,135.0,0.3,26.3,581.0,761.14,552.51
2018,9,24,9,45,731.0,140.5,0.3,27.55,618.5,782.3,562.27
2018,9,24,10,0,748.0,146.0,0.3,28.8,656.0,800.7,569.84
2018,9,24,10,15,756.5,150.5,0.35,29.6,684.0,807.96,572.28
2018,9,24,10,30,765.0,155.0,0.4,30.4,712.0,812.2,573.1
2018,9,24,10,45,799.0,146.5,0.45,31.15,742.0,817.98,575.14
2018,9,24,11,0,833.0,138.0,0.5,31.9,772.0,823.49,577.09
2018,9,24,11,15,828.0,144.0,0.5,32.3,782.0,809.09,566.72
2018,9,24,11,30,823.0,150.0,0.5,32.7,792.0,791.84,554.94
2018,9,24,11,45,789.5,165.0,0.55,33.05,783.5,759.27,534.05
2018,9,24,12,0,756.0,180.0,0.6,33.4,775.0,726.3,511.97
2018,9,24,12,15,768.5,173.0,0.7,33.6,775.0,702.02,497.0
2018,9,24,12,30,781.0,166.0,0.8,33.8,775.0,675.34,479.85
2018,9,24,12,45,777.0,164.0,0.85,34.0,762.0,640.35,456.0
2018,9,24,13,0,773.0,162.0,0.9,34.2,749.0,602.04,429.46
2018,9,24,13,15,766.5,158.0,1.05,34.15,727.5,560.1,400.91
2018,9,24,13,30,760.0,154.0,1.2,34.1,706.0,517.08,370.47
2018,9,24,13,45,762.5,146.5,1.35,34.1,682.5,474.26,338.88
2018,9,24,14,0,765.0,139.0,1.5,34.1,659.0,429.97,304.94
2018,9,24,14,15,749.0,135.0,1.65,33.85,623.0,380.56,266.62
2018,9,24,14,30,733.0,131.0,1.8,33.6,587.0,331.71,227.65
2018,9,24,14,45,734.5,121.5,1.9,33.35,553.0,283.73,188.07
2018,9,24,15,0,736.0,112.0,2.0,33.1,519.0,235.03,147.78
2018,9,24,15,15,753.0,99.5,2.0,33.1,486.0,190.83,111.36
2018,9,24,15,30,770.0,87.0,2.0,33.1,453.0,139.4,73.34
2018,9,24,15,45,765.5,79.5,2.2,32.15,410.5,89.1,45.81
2018,9,24,16,0,761.0,72.0,2.4,31.2,368.0,51.06,37.15
2018,9,24,16,15,717.0,67.5,2.45,30.1,315.0,49.48,36.11
2018,9,24,16,30,673.0,63.0,2.5,29.0,262.0,43.55,31.3
2018,9,24,16,45,608.0,57.0,2.55,27.95,210.0,40.89,29.1
2018,9,24,17,0,543.0,51.0,2.6,26.9,158.0,38.18,26.68
2018,9,24,17,15,438.0,42.0,2.6,25.45,111.5,32.66,21.68
2018,9,24,17,30,333.0,33.0,2.6,24.0,65.0,26.97,15.39
2018,9,24,17,45,189.5,19.5,2.6,22.6,35.5,16.35,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.2,6.0,5.72,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,13.1,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.3,7.0,29.56,0.0
2018,9,25,6,15,205.5,19.5,0.75,14.05,37.0,134.75,0.0
2018,9,25,6,30,357.0,32.0,0.8,14.8,67.0,249.33,184.74
2018,9,25,6,45,413.0,39.0,0.85,15.55,103.0,302.33,240.95
2018,9,25,7,0,469.0,46.0,0.9,16.3,139.0,358.69,290.39
2018,9,25,7,15,235.0,61.5,0.85,17.1,108.0,241.53,197.09
2018,9,25,7,30,1.0,77.0,0.8,17.9,77.0,74.66,56.97
2018,9,25,7,45,36.0,99.5,0.75,18.7,113.5,128.34,102.38
2018,9,25,8,0,71.0,122.0,0.7,19.5,150.0,178.49,143.25
2018,9,25,8,15,121.5,148.0,0.75,20.65,203.0,256.72,205.16
2018,9,25,8,30,172.0,174.0,0.8,21.8,256.0,325.91,257.76
2018,9,25,8,45,442.5,147.0,0.85,22.9,385.0,533.42,415.26
2018,9,25,9,0,713.0,120.0,0.9,24.0,514.0,730.77,551.73
2018,9,25,9,15,799.0,104.0,0.95,24.9,575.5,785.51,583.49
2018,9,25,9,30,885.0,88.0,1.0,25.8,637.0,836.82,613.93
2018,9,25,9,45,838.0,109.0,1.05,26.75,652.0,830.03,606.03
2018,9,25,10,0,791.0,130.0,1.1,27.7,667.0,812.73,592.14
2018,9,25,10,15,792.5,136.0,1.15,28.45,692.0,816.03,592.44
2018,9,25,10,30,794.0,142.0,1.2,29.2,717.0,816.23,590.59
2018,9,25,10,45,857.5,121.0,1.25,29.9,757.0,835.72,601.47
2018,9,25,11,0,921.0,100.0,1.3,30.6,797.0,846.94,606.82
2018,9,25,11,15,914.0,105.0,1.3,31.25,805.5,829.67,593.63
2018,9,25,11,30,907.0,110.0,1.3,31.9,814.0,809.38,578.95
2018,9,25,11,45,880.5,122.5,1.3,32.5,809.0,779.01,558.02
2018,9,25,12,0,854.0,135.0,1.3,33.1,804.0,749.0,537.17
2018,9,25,12,15,893.0,117.0,1.35,33.35,813.0,729.39,524.19
2018,9,25,12,30,932.0,99.0,1.4,33.6,822.0,707.37,509.02
2018,9,25,12,45,923.5,100.5,1.45,33.85,807.5,669.12,481.97
2018,9,25,13,0,915.0,102.0,1.5,34.1,793.0,628.99,453.14
2018,9,25,13,15,888.5,109.0,1.55,34.1,765.5,582.33,419.48
2018,9,25,13,30,862.0,116.0,1.6,34.1,738.0,533.04,383.23
2018,9,25,13,45,879.0,105.0,1.7,34.15,718.5,493.34,352.69
2018,9,25,14,0,896.0,94.0,1.8,34.2,699.0,448.05,316.86
2018,9,25,14,15,885.0,92.5,1.85,34.0,664.5,397.72,276.6
2018,9,25,14,30,874.0,91.0,1.9,33.8,630.0,347.08,235.09
2018,9,25,14,45,858.5,88.5,2.0,33.65,589.0,288.75,187.46
2018,9,25,15,0,843.0,86.0,2.1,33.5,548.0,236.33,144.31
2018,9,25,15,15,821.5,83.0,2.1,33.5,502.0,183.54,102.83
2018,9,25,15,30,800.0,80.0,2.1,33.5,456.0,132.56,67.38
2018,9,25,15,45,771.0,76.5,2.25,32.65,406.5,82.93,42.47
2018,9,25,16,0,742.0,73.0,2.4,31.8,357.0,52.07,37.9
2018,9,25,16,15,700.0,68.0,2.4,30.7,305.5,50.12,36.55
2018,9,25,16,30,658.0,63.0,2.4,29.6,254.0,43.76,31.39
2018,9,25,16,45,594.5,56.5,2.35,28.55,203.0,40.7,28.84
2018,9,25,17,0,531.0,50.0,2.3,27.5,152.0,37.56,26.05
2018,9,25,17,15,427.5,40.5,2.1,26.0,106.5,31.55,20.63
2018,9,25,17,30,324.0,31.0,1.9,24.5,61.0,25.31,13.55
2018,9,25,17,45,184.0,19.0,1.7,23.05,33.5,18.11,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.6,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.65,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.8,6.0,5.72,0.0
2018,9,26,6,15,160.5,17.5,0.95,14.55,30.5,110.72,0.0
2018,9,26,6,30,275.0,29.0,1.1,15.3,55.0,203.89,149.03
2018,9,26,6,45,149.5,43.0,1.25,16.05,58.5,146.67,115.94
2018,9,26,7,0,24.0,57.0,1.4,16.8,62.0,75.3,57.77
2018,9,26,7,15,31.0,78.0,1.35,17.6,86.0,103.68,82.02
2018,9,26,7,30,38.0,99.0,1.3,18.4,110.0,131.84,105.4
2018,9,26,7,45,29.5,100.0,1.2,19.15,109.5,124.51,98.84
2018,9,26,8,0,21.0,101.0,1.1,19.9,109.0,118.03,92.87
2018,9,26,8,15,13.5,121.0,1.05,21.05,126.5,126.87,99.11
2018,9,26,8,30,6.0,141.0,1.0,22.2,144.0,141.19,109.51
2018,9,26,8,45,47.5,186.0,0.95,23.35,212.0,230.26,179.7
2018,9,26,9,0,89.0,231.0,0.9,24.5,280.0,312.57,241.46
2018,9,26,9,15,199.0,242.0,0.85,25.5,362.0,423.41,323.75
2018,9,26,9,30,309.0,253.0,0.8,26.5,444.0,535.77,402.65
2018,9,26,9,45,445.5,227.5,0.75,27.5,519.5,629.96,466.46
2018,9,26,10,0,582.0,202.0,0.7,28.5,595.0,716.7,522.63
2018,9,26,10,15,663.0,181.5,0.7,29.4,646.0,757.66,547.14
2018,9,26,10,30,744.0,161.0,0.7,30.3,697.0,795.02,568.33
2018,9,26,10,45,681.0,193.0,0.7,31.25,693.5,766.52,546.08
2018,9,26,11,0,618.0,225.0,0.7,32.2,690.0,735.26,522.07
2018,9,26,11,15,667.0,208.0,0.75,33.0,717.0,742.31,526.19
2018,9,26,11,30,716.0,191.0,0.8,33.8,744.0,745.34,527.17
2018,9,26,11,45,723.5,188.5,0.85,34.6,749.5,727.64,514.09
2018,9,26,12,0,731.0,186.0,0.9,35.4,755.0,707.28,499.4
2018,9,26,12,15,683.0,205.0,0.9,35.95,734.5,666.67,470.56
2018,9,26,12,30,635.0,224.0,0.9,36.5,714.0,626.36,441.92
2018,9,26,12,45,618.5,227.0,0.9,37.1,698.0,591.93,417.33
2018,9,26,13,0,602.0,230.0,0.9,37.7,682.0,557.08,392.12
2018,9,26,13,15,644.5,206.0,0.9,37.75,678.0,529.84,372.97
2018,9,26,13,30,687.0,182.0,0.9,37.8,674.0,498.1,349.87
2018,9,26,13,45,723.0,161.0,0.9,37.85,661.5,461.46,322.41
2018,9,26,14,0,759.0,140.0,0.9,37.9,649.0,420.7,290.93
2018,9,26,14,15,711.5,145.5,0.9,37.7,603.0,368.53,251.65
2018,9,26,14,30,664.0,151.0,0.9,37.5,557.0,319.96,214.53
2018,9,26,14,45,685.0,131.5,0.95,37.35,526.0,271.91,175.82
2018,9,26,15,0,706.0,112.0,1.0,37.2,495.0,221.48,135.0
2018,9,26,15,15,614.5,123.5,1.0,37.2,436.5,177.02,104.15
2018,9,26,15,30,523.0,135.0,1.0,37.2,378.0,142.7,84.5
2018,9,26,15,45,536.5,117.0,1.3,36.2,342.5,97.38,59.37
2018,9,26,16,0,550.0,99.0,1.6,35.2,307.0,66.8,49.33
2018,9,26,16,15,515.0,89.5,1.6,33.8,262.0,62.44,46.18
2018,9,26,16,30,480.0,80.0,1.6,32.4,217.0,57.82,42.64
2018,9,26,16,45,409.5,68.5,1.65,31.05,168.5,50.42,36.58
2018,9,26,17,0,339.0,57.0,1.7,29.7,120.0,42.88,30.15
2018,9,26,17,15,264.5,44.0,1.9,28.25,83.5,33.81,22.16
2018,9,26,17,30,190.0,31.0,2.1,26.8,47.0,24.35,11.99
2018,9,26,17,45,105.5,17.5,2.3,25.35,25.5,16.68,0.0
2018,9,26,18,0,21.0,4.0,2.5,23.9,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,23.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.3,14.1,5.0,4.77,0.0
2018,9,27,6,15,145.0,19.0,1.45,14.65,31.0,84.76,0.0
2018,9,27,6,30,259.0,33.0,1.6,15.2,57.0,199.96,144.11
2018,9,27,6,45,223.0,36.0,1.8,15.75,66.0,187.77,149.76
2018,9,27,7,0,187.0,39.0,2.0,16.3,75.0,174.99,142.66
2018,9,27,7,15,131.5,50.5,1.9,17.05,79.5,148.23,121.15
2018,9,27,7,30,76.0,62.0,1.8,17.8,84.0,119.62,96.65
2018,9,27,7,45,38.0,74.5,1.75,18.6,85.5,100.7,79.85
2018,9,27,8,0,0.0,87.0,1.7,19.4,87.0,82.27,63.09
2018,9,27,8,15,0.0,103.5,1.65,20.45,103.5,98.51,75.99
2018,9,27,8,30,0.0,120.0,1.6,21.5,120.0,114.68,88.52
2018,9,27,8,45,103.5,150.5,1.55,22.6,207.0,244.41,194.02
2018,9,27,9,0,207.0,181.0,1.5,23.7,294.0,372.4,292.5
2018,9,27,9,15,249.0,212.5,1.45,24.55,358.5,441.62,341.89
2018,9,27,9,30,291.0,244.0,1.4,25.4,423.0,509.85,389.22
2018,9,27,9,45,418.5,229.5,1.35,26.25,502.0,608.08,458.41
2018,9,27,10,0,546.0,215.0,1.3,27.1,581.0,694.43,516.54
2018,9,27,10,15,483.0,249.0,1.35,27.9,582.5,673.41,497.59
2018,9,27,10,30,420.0,283.0,1.4,28.7,584.0,649.68,477.96
2018,9,27,10,45,555.0,236.5,1.45,29.5,645.5,702.72,515.3
2018,9,27,11,0,690.0,190.0,1.5,30.3,707.0,754.79,550.26
2018,9,27,11,15,687.0,196.5,1.55,30.85,718.0,743.46,540.52
2018,9,27,11,30,684.0,203.0,1.6,31.4,729.0,729.62,529.73
2018,9,27,11,45,710.0,192.5,1.65,31.9,740.5,718.28,521.36
2018,9,27,12,0,736.0,182.0,1.7,32.4,752.0,703.56,510.57
2018,9,27,12,15,659.5,213.0,1.75,32.65,721.5,654.97,475.64
2018,9,27,12,30,583.0,244.0,1.8,32.9,691.0,607.12,441.17
2018,9,27,12,45,617.5,225.5,1.85,33.1,692.0,586.95,426.99
2018,9,27,13,0,652.0,207.0,1.9,33.3,693.0,562.14,408.91
2018,9,27,13,15,644.0,202.5,1.95,33.3,672.0,523.29,380.49
2018,9,27,13,30,636.0,198.0,2.0,33.3,651.0,483.81,351.03
2018,9,27,13,45,620.5,193.5,2.05,33.25,621.5,440.56,318.27
2018,9,27,14,0,605.0,189.0,2.1,33.2,592.0,397.75,285.08
2018,9,27,14,15,624.5,170.5,2.2,32.85,567.5,355.83,251.68
2018,9,27,14,30,644.0,152.0,2.3,32.5,543.0,311.47,215.32
2018,9,27,14,45,624.5,146.0,2.35,32.15,504.5,265.5,178.04
2018,9,27,15,0,605.0,140.0,2.4,31.8,466.0,221.07,142.33
2018,9,27,15,15,631.0,119.0,2.4,31.8,433.0,172.51,103.06
2018,9,27,15,30,657.0,98.0,2.4,31.8,400.0,121.37,65.87
2018,9,27,15,45,643.5,90.5,2.7,30.3,359.0,76.77,44.26
2018,9,27,16,0,630.0,83.0,3.0,28.8,318.0,54.79,40.74
2018,9,27,16,15,572.0,77.5,3.05,27.55,267.0,53.09,39.6
2018,9,27,16,30,514.0,72.0,3.1,26.3,216.0,51.38,38.34
2018,9,27,16,45,457.5,62.0,3.2,25.05,170.5,45.72,33.54
2018,9,27,17,0,401.0,52.0,3.3,23.8,125.0,39.76,28.27
2018,9,27,17,15,310.5,40.5,3.3,22.7,86.0,32.03,21.15
2018,9,27,17,30,220.0,29.0,3.3,21.6,47.0,22.83,10.32
2018,9,27,17,45,118.0,15.5,3.3,20.5,24.5,14.77,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.4,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,15.0,3.0,2.15,14.3,2.5,0.0,0.0
2018,9,28,6,0,30.0,6.0,2.2,14.4,5.0,0.0,0.0
2018,9,28,6,15,27.0,9.5,2.3,14.7,10.0,21.39,0.0
2018,9,28,6,30,24.0,13.0,2.4,15.0,15.0,27.53,14.97
2018,9,28,6,45,12.0,23.0,2.45,15.3,24.0,28.12,17.82
2018,9,28,7,0,0.0,33.0,2.5,15.6,33.0,30.63,20.22
2018,9,28,7,15,0.0,35.5,2.5,15.95,35.5,32.95,22.38
2018,9,28,7,30,0.0,38.0,2.5,16.3,38.0,35.28,24.42
2018,9,28,7,45,0.0,29.0,2.5,16.7,29.0,26.91,17.27
2018,9,28,8,0,0.0,20.0,2.5,17.1,20.0,18.55,10.12
2018,9,28,8,15,0.0,39.5,2.5,17.6,39.5,36.69,25.36
2018,9,28,8,30,0.0,59.0,2.5,18.1,59.0,54.87,40.4
2018,9,28,8,45,0.5,96.5,2.55,18.6,97.0,90.81,69.9
2018,9,28,9,0,1.0,134.0,2.6,19.1,135.0,128.28,100.06
2018,9,28,9,15,5.5,166.5,2.65,19.7,170.0,164.1,128.48
2018,9,28,9,30,10.0,199.0,2.7,20.3,205.0,199.93,156.4
2018,9,28,9,45,8.5,197.0,2.75,20.9,202.5,195.66,152.22
2018,9,28,10,0,7.0,195.0,2.8,21.5,200.0,191.62,148.37
2018,9,28,10,15,57.5,210.5,2.9,21.95,251.5,254.49,198.71
2018,9,28,10,30,108.0,226.0,3.0,22.4,303.0,317.79,248.15
2018,9,28,10,45,171.0,246.0,3.1,22.85,371.5,385.28,300.05
2018,9,28,11,0,234.0,266.0,3.2,23.3,440.0,457.33,354.07
2018,9,28,11,15,204.0,311.0,3.25,23.55,464.5,464.81,357.31
2018,9,28,11,30,174.0,356.0,3.3,23.8,489.0,478.33,365.29
2018,9,28,11,45,438.0,270.5,3.4,24.05,607.5,589.59,451.94
2018,9,28,12,0,702.0,185.0,3.5,24.3,726.0,679.11,519.66
2018,9,28,12,15,795.0,145.5,3.55,24.35,754.5,679.39,519.94
2018,9,28,12,30,888.0,106.0,3.6,24.4,783.0,672.72,515.22
2018,9,28,12,45,881.0,107.0,3.6,24.45,769.5,636.31,486.97
2018,9,28,13,0,874.0,108.0,3.6,24.5,756.0,598.05,456.99
2018,9,28,13,15,868.5,107.0,3.65,24.45,736.0,557.15,424.72
2018,9,28,13,30,863.0,106.0,3.7,24.4,716.0,514.7,390.45
2018,9,28,13,45,855.5,104.0,3.75,24.35,689.0,469.17,352.96
2018,9,28,14,0,848.0,102.0,3.8,24.3,662.0,418.62,310.72
2018,9,28,14,15,836.5,99.5,3.9,24.0,628.0,369.03,268.53
2018,9,28,14,30,825.0,97.0,4.0,23.7,594.0,319.37,225.4
2018,9,28,14,45,809.5,94.0,4.05,23.45,554.0,268.47,181.04
2018,9,28,15,0,794.0,91.0,4.1,23.2,514.0,218.36,138.02
2018,9,28,15,15,771.0,87.5,4.1,23.2,469.0,167.85,97.45
2018,9,28,15,30,748.0,84.0,4.1,23.2,424.0,119.39,64.19
2018,9,28,15,45,719.5,79.5,4.1,22.1,376.5,72.26,42.92
2018,9,28,16,0,691.0,75.0,4.1,21.0,329.0,49.23,37.33
2018,9,28,16,15,650.0,69.0,4.05,20.25,279.5,46.89,35.46
2018,9,28,16,30,609.0,63.0,4.0,19.5,230.0,44.43,33.39
2018,9,28,16,45,544.0,56.0,3.9,18.75,181.5,40.99,30.32
2018,9,28,17,0,479.0,49.0,3.8,18.0,133.0,37.46,26.96
2018,9,28,17,15,371.5,38.5,3.6,17.4,90.5,30.51,20.27
