Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,30,264.0,28.0,3.4,16.8,48.0,23.24,9.6
2018,9,28,17,45,140.5,15.5,3.2,16.2,25.0,14.77,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.6,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,12.8,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,13.0,4.0,0.0,0.0
2018,9,29,6,15,142.0,17.0,1.5,13.85,28.5,80.72,0.0
2018,9,29,6,30,266.0,30.0,1.8,14.7,53.0,197.27,136.48
2018,9,29,6,45,381.0,39.5,2.1,15.6,97.5,280.89,223.96
2018,9,29,7,0,496.0,49.0,2.4,16.5,142.0,372.59,303.24
2018,9,29,7,15,485.0,62.5,2.35,17.15,176.5,399.2,327.14
2018,9,29,7,30,474.0,76.0,2.3,17.8,211.0,423.56,347.3
2018,9,29,7,45,389.0,104.5,2.25,18.45,229.0,408.84,334.07
2018,9,29,8,0,304.0,133.0,2.2,19.1,247.0,378.89,308.22
2018,9,29,8,15,297.0,156.5,2.15,19.65,280.5,406.63,328.33
2018,9,29,8,30,290.0,180.0,2.1,20.2,314.0,432.46,346.09
2018,9,29,8,45,281.0,202.0,2.0,20.75,342.5,453.11,359.33
2018,9,29,9,0,272.0,224.0,1.9,21.3,371.0,471.97,370.92
2018,9,29,9,15,468.0,184.5,1.9,21.8,459.5,596.43,465.37
2018,9,29,9,30,664.0,145.0,1.9,22.3,548.0,718.0,552.77
2018,9,29,9,45,754.0,124.5,1.95,22.75,606.0,765.48,583.13
2018,9,29,10,0,844.0,104.0,2.0,23.2,664.0,814.81,614.96
2018,9,29,10,15,831.0,114.0,2.05,23.6,684.0,810.76,610.2
2018,9,29,10,30,818.0,124.0,2.1,24.0,704.0,803.39,603.84
2018,9,29,10,45,806.0,133.5,2.2,24.4,717.5,793.17,596.06
2018,9,29,11,0,794.0,143.0,2.3,24.8,731.0,779.99,586.37
2018,9,29,11,15,692.5,182.0,2.4,25.0,700.5,726.99,548.34
2018,9,29,11,30,591.0,221.0,2.5,25.2,670.0,671.2,507.01
2018,9,29,11,45,522.0,232.0,2.6,25.45,630.0,611.39,463.36
2018,9,29,12,0,453.0,243.0,2.7,25.7,590.0,555.38,421.8
2018,9,29,12,15,257.0,269.0,2.75,25.8,465.5,427.66,325.48
2018,9,29,12,30,61.0,295.0,2.8,25.9,341.0,312.16,236.35
2018,9,29,12,45,57.5,293.5,2.9,26.05,336.5,304.14,230.55
2018,9,29,13,0,54.0,292.0,3.0,26.2,332.0,296.19,224.44
2018,9,29,13,15,49.0,267.0,3.05,26.15,302.5,267.18,202.66
2018,9,29,13,30,44.0,242.0,3.1,26.1,273.0,238.99,181.39
2018,9,29,13,45,231.0,217.5,3.2,26.05,370.0,288.86,218.84
2018,9,29,14,0,418.0,193.0,3.3,26.0,467.0,322.9,241.3
2018,9,29,14,15,629.5,141.5,3.35,25.8,529.5,326.69,237.79
2018,9,29,14,30,841.0,90.0,3.4,25.6,592.0,313.88,218.32
2018,9,29,14,45,824.5,88.0,3.45,25.35,552.0,262.88,174.15
2018,9,29,15,0,808.0,86.0,3.5,25.1,512.0,212.74,131.6
2018,9,29,15,15,779.5,83.5,3.5,25.1,465.0,161.72,91.55
2018,9,29,15,30,751.0,81.0,3.5,25.1,418.0,113.33,59.6
2018,9,29,15,45,676.5,82.5,3.5,24.35,360.0,64.7,39.22
2018,9,29,16,0,602.0,84.0,3.5,23.6,302.0,56.12,42.84
2018,9,29,16,15,569.5,75.5,3.45,23.0,257.0,52.11,39.55
2018,9,29,16,30,537.0,67.0,3.4,22.4,212.0,47.86,35.93
2018,9,29,16,45,504.5,57.0,3.3,21.8,170.0,42.07,30.82
2018,9,29,17,0,472.0,47.0,3.2,21.2,128.0,35.93,25.21
2018,9,29,17,15,362.5,36.5,3.0,20.45,86.0,28.9,18.5
2018,9,29,17,30,253.0,26.0,2.8,19.7,44.0,21.54,6.59
2018,9,29,17,45,134.5,14.5,2.55,19.0,23.0,13.82,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.3,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.85,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,12.5,2.5,0.45,15.7,2.0,0.0,0.0
2018,9,30,6,0,25.0,5.0,0.4,15.8,4.0,0.0,0.0
2018,9,30,6,15,134.0,18.5,0.4,16.25,28.0,78.15,0.0
2018,9,30,6,30,243.0,32.0,0.4,16.7,52.0,188.0,124.28
2018,9,30,6,45,347.0,43.0,0.4,17.15,94.5,264.98,206.87
2018,9,30,7,0,451.0,54.0,0.4,17.6,137.0,350.83,279.03
2018,9,30,7,15,521.0,61.5,0.4,18.25,186.0,418.45,333.69
2018,9,30,7,30,591.0,69.0,0.4,18.9,235.0,489.22,388.11
2018,9,30,7,45,639.0,73.5,0.35,19.55,284.5,544.07,427.7
2018,9,30,8,0,687.0,78.0,0.3,20.2,334.0,599.65,465.98
2018,9,30,8,15,718.5,82.0,0.3,20.85,382.0,642.84,493.51
2018,9,30,8,30,750.0,86.0,0.3,21.5,430.0,681.97,517.48
2018,9,30,8,45,773.0,89.5,0.3,22.1,474.5,716.05,537.51
2018,9,30,9,0,796.0,93.0,0.3,22.7,519.0,748.09,555.82
2018,9,30,9,15,813.0,95.0,0.3,23.25,558.5,771.31,568.12
2018,9,30,9,30,830.0,97.0,0.3,23.8,598.0,791.87,578.7
2018,9,30,9,45,813.0,109.5,0.3,24.3,622.5,793.82,577.33
2018,9,30,10,0,796.0,122.0,0.3,24.8,647.0,792.17,574.06
2018,9,30,10,15,828.5,115.0,0.45,25.2,681.0,806.35,583.98
2018,9,30,10,30,861.0,108.0,0.6,25.6,715.0,812.4,588.55
2018,9,30,10,45,819.5,129.0,0.75,26.0,719.0,795.69,578.48
2018,9,30,11,0,778.0,150.0,0.9,26.4,723.0,771.06,563.32
2018,9,30,11,15,834.5,128.5,1.05,26.7,751.5,776.47,568.06
2018,9,30,11,30,891.0,107.0,1.2,27.0,780.0,774.45,567.51
2018,9,30,11,45,872.0,116.0,1.35,27.3,777.0,746.83,549.93
2018,9,30,12,0,853.0,125.0,1.5,27.6,774.0,718.86,531.17
2018,9,30,12,15,673.5,197.0,1.6,27.7,707.5,639.82,473.96
2018,9,30,12,30,494.0,269.0,1.7,27.8,641.0,565.1,419.25
2018,9,30,12,45,379.0,302.0,1.75,27.9,584.5,502.9,373.65
2018,9,30,13,0,264.0,335.0,1.8,28.0,528.0,448.49,333.21
2018,9,30,13,15,217.5,328.0,1.9,27.65,484.0,404.36,301.52
2018,9,30,13,30,171.0,321.0,2.0,27.3,440.0,362.78,271.32
2018,9,30,13,45,135.5,303.5,2.05,27.0,395.5,321.22,240.84
2018,9,30,14,0,100.0,286.0,2.1,26.7,351.0,287.09,215.79
2018,9,30,14,15,101.0,269.0,2.2,26.35,331.5,265.58,199.74
2018,9,30,14,30,102.0,252.0,2.3,26.0,312.0,244.04,183.39
2018,9,30,14,45,81.0,224.5,2.35,25.65,270.0,209.58,157.63
2018,9,30,15,0,60.0,197.0,2.4,25.3,228.0,177.71,133.94
2018,9,30,15,15,72.0,185.0,2.4,25.3,219.0,163.75,122.83
2018,9,30,15,30,84.0,173.0,2.4,25.3,210.0,148.28,111.14
2018,9,30,15,45,66.0,151.5,2.6,24.6,178.5,124.65,95.25
2018,9,30,16,0,48.0,130.0,2.8,23.9,147.0,107.46,86.48
2018,9,30,16,15,43.0,114.0,2.75,23.35,127.5,94.88,76.07
2018,9,30,16,30,38.0,98.0,2.7,22.8,108.0,82.03,65.17
2018,9,30,16,45,24.0,77.0,2.7,22.3,83.0,65.49,50.8
2018,9,30,17,0,10.0,56.0,2.7,21.8,58.0,49.79,36.87
2018,9,30,17,15,5.0,37.5,2.5,21.25,38.5,33.76,22.27
2018,9,30,17,30,0.0,19.0,2.3,20.7,19.0,17.58,2.27
2018,9,30,17,45,0.0,9.5,2.1,20.15,9.5,9.05,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,5,45,2.0,0.5,0.8,15.35,0.5,0.0,0.0
2018,10,1,6,0,4.0,1.0,0.8,15.4,1.0,0.0,0.0
2018,10,1,6,15,16.5,14.0,0.8,15.8,15.0,20.75,0.0
2018,10,1,6,30,29.0,27.0,0.8,16.2,29.0,53.68,30.83
2018,10,1,6,45,61.0,45.5,0.8,16.55,55.0,94.64,72.03
2018,10,1,7,0,93.0,64.0,0.8,16.9,81.0,135.33,107.71
2018,10,1,7,15,122.5,83.5,0.8,17.65,113.0,177.64,143.66
2018,10,1,7,30,152.0,103.0,0.8,18.4,145.0,221.27,179.65
2018,10,1,7,45,139.5,117.5,0.8,19.15,162.0,231.27,187.0
2018,10,1,8,0,127.0,132.0,0.8,19.9,179.0,240.29,193.17
2018,10,1,8,15,64.0,128.5,0.85,20.8,152.0,179.51,142.59
2018,10,1,8,30,1.0,125.0,0.9,21.7,125.0,120.91,93.23
2018,10,1,8,45,15.5,161.5,0.95,22.6,169.5,169.14,131.6
2018,10,1,9,0,30.0,198.0,1.0,23.5,214.0,227.82,176.7
2018,10,1,9,15,40.0,217.0,1.05,24.1,240.0,254.51,196.35
2018,10,1,9,30,50.0,236.0,1.1,24.7,266.0,281.0,215.68
2018,10,1,9,45,41.5,235.0,1.15,25.25,261.0,270.6,206.63
2018,10,1,10,0,33.0,234.0,1.2,25.8,256.0,260.44,198.0
2018,10,1,10,15,87.5,276.5,1.2,26.35,337.0,346.55,262.72
2018,10,1,10,30,142.0,319.0,1.2,26.9,418.0,440.04,329.96
2018,10,1,10,45,166.5,325.0,1.2,27.4,444.5,460.15,343.06
2018,10,1,11,0,191.0,331.0,1.2,27.9,471.0,478.99,355.61
2018,10,1,11,15,298.5,317.0,1.25,28.15,539.5,545.81,403.97
2018,10,1,11,30,406.0,303.0,1.3,28.4,608.0,605.91,446.14
2018,10,1,11,45,325.0,313.5,1.35,28.7,558.5,538.85,397.33
2018,10,1,12,0,244.0,324.0,1.4,29.0,509.0,479.58,354.28
2018,10,1,12,15,152.5,319.0,1.55,29.05,434.5,400.5,297.15
2018,10,1,12,30,61.0,314.0,1.7,29.1,360.0,328.65,244.14
2018,10,1,12,45,52.5,305.0,1.85,29.2,344.0,310.69,231.29
2018,10,1,13,0,44.0,296.0,2.0,29.3,328.0,293.39,218.64
2018,10,1,13,15,73.5,306.5,2.15,29.2,358.0,312.96,233.57
2018,10,1,13,30,103.0,317.0,2.3,29.1,388.0,329.21,245.61
2018,10,1,13,45,140.0,306.5,2.4,29.05,399.0,324.6,241.88
2018,10,1,14,0,177.0,296.0,2.5,29.0,410.0,319.07,236.98
2018,10,1,14,15,166.5,278.5,2.5,28.65,381.5,288.87,214.2
2018,10,1,14,30,156.0,261.0,2.5,28.3,353.0,259.75,192.15
2018,10,1,14,45,218.5,236.0,2.5,27.95,354.5,242.75,176.74
2018,10,1,15,0,281.0,211.0,2.5,27.6,356.0,213.26,151.19
2018,10,1,15,15,392.5,166.0,2.5,27.6,349.0,168.13,111.87
2018,10,1,15,30,504.0,121.0,2.5,27.6,342.0,117.14,72.03
2018,10,1,15,45,543.5,102.5,2.4,26.75,315.5,71.92,55.48
2018,10,1,16,0,583.0,84.0,2.3,25.9,289.0,56.73,42.95
2018,10,1,16,15,537.5,76.5,2.25,25.35,242.5,53.5,40.34
2018,10,1,16,30,492.0,69.0,2.2,24.8,196.0,50.13,37.47
2018,10,1,16,45,366.5,61.0,2.1,24.2,144.0,45.37,33.25
2018,10,1,17,0,241.0,53.0,2.0,23.6,92.0,40.31,28.52
2018,10,1,17,15,193.5,37.5,1.8,23.0,61.5,29.11,18.08
2018,10,1,17,30,146.0,22.0,1.6,22.4,31.0,17.38,0.0
2018,10,1,17,45,73.0,11.0,1.45,21.8,15.5,10.48,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.4,18.2,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,0.4,18.2,1.0,0.0,0.0
2018,10,2,6,15,6.0,8.5,0.45,18.35,9.0,10.78,0.0
2018,10,2,6,30,8.0,16.0,0.5,18.5,17.0,18.94,6.58
2018,10,2,6,45,19.5,29.5,0.5,18.7,32.5,40.06,27.11
2018,10,2,7,0,31.0,43.0,0.5,18.9,48.0,61.68,46.03
2018,10,2,7,15,62.5,65.5,0.55,19.5,81.0,116.05,91.83
2018,10,2,7,30,94.0,88.0,0.6,20.1,114.0,163.81,131.43
2018,10,2,7,45,160.5,115.0,0.65,20.65,169.5,241.87,194.8
2018,10,2,8,0,227.0,142.0,0.7,21.2,225.0,333.91,266.54
2018,10,2,8,15,233.5,159.5,0.75,21.95,255.0,361.71,286.08
2018,10,2,8,30,240.0,177.0,0.8,22.7,285.0,388.82,305.03
2018,10,2,8,45,346.0,176.0,0.85,23.45,349.5,469.19,365.12
2018,10,2,9,0,452.0,175.0,0.9,24.2,414.0,565.36,433.71
2018,10,2,9,15,394.5,207.0,1.0,24.9,427.0,557.58,424.26
2018,10,2,9,30,337.0,239.0,1.1,25.6,440.0,535.33,405.76
2018,10,2,9,45,423.5,223.0,1.25,26.25,490.0,596.29,449.74
2018,10,2,10,0,510.0,207.0,1.4,26.9,540.0,645.42,484.2
2018,10,2,10,15,532.0,212.5,1.4,27.4,572.0,663.84,494.82
2018,10,2,10,30,554.0,218.0,1.4,27.9,604.0,679.9,504.0
2018,10,2,10,45,673.5,174.5,1.45,28.4,656.5,723.61,534.56
2018,10,2,11,0,793.0,131.0,1.5,28.9,709.0,756.39,555.86
2018,10,2,11,15,646.5,197.5,1.5,29.2,673.5,698.13,512.95
2018,10,2,11,30,500.0,264.0,1.5,29.5,638.0,635.5,466.51
2018,10,2,11,45,399.5,283.0,1.45,29.85,582.5,565.48,415.79
2018,10,2,12,0,299.0,302.0,1.4,30.2,527.0,495.23,364.52
2018,10,2,12,15,336.0,290.5,1.35,30.35,542.0,495.31,364.71
2018,10,2,12,30,373.0,279.0,1.3,30.5,557.0,492.43,362.11
2018,10,2,12,45,452.5,258.0,1.2,30.65,589.0,503.42,369.03
2018,10,2,13,0,532.0,237.0,1.1,30.8,621.0,506.32,369.51
2018,10,2,13,15,528.0,232.0,1.15,30.8,604.0,473.81,345.4
2018,10,2,13,30,524.0,227.0,1.2,30.8,587.0,440.58,320.46
2018,10,2,13,45,471.0,234.0,1.25,30.8,548.0,396.29,287.31
2018,10,2,14,0,418.0,241.0,1.3,30.8,509.0,355.78,256.73
2018,10,2,14,15,425.0,221.5,1.5,30.6,481.0,317.4,227.01
2018,10,2,14,30,432.0,202.0,1.7,30.4,453.0,278.16,195.77
2018,10,2,14,45,529.0,163.5,1.9,30.15,449.5,243.11,164.07
2018,10,2,15,0,626.0,125.0,2.1,29.9,446.0,196.81,123.09
2018,10,2,15,15,583.5,121.0,2.1,29.9,399.0,152.56,91.09
2018,10,2,15,30,541.0,117.0,2.1,29.9,352.0,112.73,67.51
2018,10,2,15,45,581.0,97.0,2.45,28.95,322.0,64.94,49.14
2018,10,2,16,0,621.0,77.0,2.8,28.0,292.0,51.67,38.29
2018,10,2,16,15,455.5,82.0,2.9,27.2,226.0,58.49,44.24
2018,10,2,16,30,290.0,87.0,3.0,26.4,160.0,63.64,48.65
2018,10,2,16,45,212.0,71.0,3.15,25.65,118.0,55.97,41.95
2018,10,2,17,0,134.0,55.0,3.3,24.9,76.0,43.98,31.33
2018,10,2,17,15,84.5,37.5,3.3,24.05,49.0,30.53,18.84
2018,10,2,17,30,35.0,20.0,3.3,23.2,22.0,17.41,0.0
2018,10,2,17,45,17.5,10.0,3.3,22.35,11.0,9.53,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.1,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.2,2.0,0.0,0.0
2018,10,3,6,15,90.0,14.5,0.4,18.5,20.0,53.72,0.0
2018,10,3,6,30,162.0,26.0,0.4,18.8,38.0,134.22,74.81
2018,10,3,6,45,320.0,34.5,0.45,19.1,82.0,238.39,183.65
2018,10,3,7,0,478.0,43.0,0.5,19.4,126.0,348.85,275.52
2018,10,3,7,15,417.5,63.0,0.65,19.75,153.0,352.67,281.67
2018,10,3,7,30,357.0,83.0,0.8,20.1,180.0,347.42,279.31
2018,10,3,7,45,234.5,108.5,0.95,20.45,177.5,293.45,236.41
2018,10,3,8,0,112.0,134.0,1.1,20.8,175.0,231.97,185.69
2018,10,3,8,15,164.0,154.0,1.25,21.25,223.0,292.67,234.4
2018,10,3,8,30,216.0,174.0,1.4,21.7,271.0,366.66,291.45
2018,10,3,8,45,211.5,183.5,1.55,22.15,286.5,374.69,296.22
2018,10,3,9,0,207.0,193.0,1.7,22.6,302.0,381.88,300.62
2018,10,3,9,15,138.0,193.0,1.75,23.15,268.0,315.45,247.34
2018,10,3,9,30,69.0,193.0,1.8,23.7,234.0,249.05,193.76
2018,10,3,9,45,337.5,184.0,1.9,24.2,401.0,483.68,376.81
2018,10,3,10,0,606.0,175.0,2.0,24.7,568.0,690.51,527.05
2018,10,3,10,15,698.0,150.0,2.05,25.25,620.0,732.26,554.12
2018,10,3,10,30,790.0,125.0,2.1,25.8,672.0,768.23,576.95
2018,10,3,10,45,739.5,150.5,2.15,26.3,673.5,747.06,560.67
2018,10,3,11,0,689.0,176.0,2.2,26.8,675.0,721.13,540.51
2018,10,3,11,15,457.5,240.5,2.25,27.0,574.0,593.08,446.21
2018,10,3,11,30,226.0,305.0,2.3,27.2,473.0,467.55,351.78
2018,10,3,11,45,340.5,266.0,2.4,27.4,520.0,500.98,378.66
2018,10,3,12,0,455.0,227.0,2.5,27.6,567.0,532.69,402.73
2018,10,3,12,15,521.0,225.0,2.55,27.4,612.0,555.69,419.3
2018,10,3,12,30,587.0,223.0,2.6,27.2,657.0,574.2,432.23
2018,10,3,12,45,470.0,263.5,2.7,26.95,607.0,516.17,388.55
2018,10,3,13,0,353.0,304.0,2.8,26.7,557.0,465.51,350.39
2018,10,3,13,15,377.5,284.0,2.8,26.4,548.0,441.6,332.61
2018,10,3,13,30,402.0,264.0,2.8,26.1,539.0,413.31,310.85
2018,10,3,13,45,424.5,235.5,2.85,25.8,515.0,375.87,281.65
2018,10,3,14,0,447.0,207.0,2.9,25.5,491.0,336.25,249.83
2018,10,3,14,15,258.5,182.0,2.85,25.25,344.0,234.91,174.17
2018,10,3,14,30,70.0,157.0,2.8,25.0,197.0,154.1,115.51
2018,10,3,14,45,171.0,151.0,2.8,24.75,240.0,159.52,116.07
2018,10,3,15,0,272.0,145.0,2.8,24.5,283.0,159.55,111.47
2018,10,3,15,15,255.0,150.0,2.8,24.5,270.0,143.75,100.12
2018,10,3,15,30,238.0,155.0,2.8,24.5,257.0,128.75,91.94
2018,10,3,15,45,207.0,131.5,2.65,24.05,212.5,96.78,77.26
2018,10,3,16,0,176.0,108.0,2.5,23.6,168.0,81.33,64.42
2018,10,3,16,15,269.5,92.0,2.3,23.25,167.0,70.87,55.59
2018,10,3,16,30,363.0,76.0,2.1,22.9,166.0,55.62,42.45
2018,10,3,16,45,367.0,60.0,1.95,22.6,133.0,44.9,32.99
2018,10,3,17,0,371.0,44.0,1.8,22.3,100.0,34.24,23.4
2018,10,3,17,15,264.5,32.5,1.55,21.7,64.5,26.17,15.26
2018,10,3,17,30,158.0,21.0,1.3,21.1,29.0,16.73,0.0
2018,10,3,17,45,79.0,10.5,1.1,20.5,14.5,10.01,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.25,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.4,2.0,0.0,0.0
2018,10,4,6,15,123.0,14.5,1.45,16.7,23.0,68.02,0.0
2018,10,4,6,30,233.0,27.0,1.7,17.0,44.0,167.3,87.56
2018,10,4,6,45,343.0,37.5,1.95,17.3,84.5,252.66,196.86
2018,10,4,7,0,453.0,48.0,2.2,17.6,125.0,339.3,273.33
2018,10,4,7,15,393.5,63.5,2.25,17.85,146.5,333.87,272.58
2018,10,4,7,30,334.0,79.0,2.3,18.1,168.0,326.61,268.15
2018,10,4,7,45,325.0,100.5,2.4,18.4,202.0,355.18,291.32
2018,10,4,8,0,316.0,122.0,2.5,18.7,236.0,368.82,301.81
2018,10,4,8,15,369.0,132.0,2.55,19.15,283.0,436.41,354.56
2018,10,4,8,30,422.0,142.0,2.6,19.6,330.0,492.5,397.08
2018,10,4,8,45,351.0,175.5,2.65,20.05,342.5,469.92,376.55
2018,10,4,9,0,280.0,209.0,2.7,20.5,355.0,455.9,362.59
2018,10,4,9,15,224.0,235.5,2.8,20.9,358.0,430.28,340.53
2018,10,4,9,30,168.0,262.0,2.9,21.3,361.0,413.81,325.28
2018,10,4,9,45,135.5,272.0,2.95,21.7,354.5,395.82,309.66
2018,10,4,10,0,103.0,282.0,3.0,22.1,348.0,367.07,286.01
2018,10,4,10,15,92.0,289.5,3.05,22.25,350.5,362.91,281.98
2018,10,4,10,30,81.0,297.0,3.1,22.4,353.0,358.54,277.76
2018,10,4,10,45,128.5,313.5,3.15,22.6,405.0,416.63,322.12
2018,10,4,11,0,176.0,330.0,3.2,22.8,457.0,463.86,357.49
2018,10,4,11,15,168.5,323.5,3.3,22.95,446.5,444.84,342.61
2018,10,4,11,30,161.0,317.0,3.4,23.1,436.0,425.81,328.0
2018,10,4,11,45,131.5,308.5,3.45,23.2,406.0,389.49,299.94
2018,10,4,12,0,102.0,300.0,3.5,23.3,376.0,354.52,272.85
2018,10,4,12,15,222.0,303.0,3.55,23.35,466.5,430.01,331.49
2018,10,4,12,30,342.0,306.0,3.6,23.4,557.0,494.18,379.76
2018,10,4,12,45,521.0,237.0,3.65,23.5,612.0,519.49,399.44
2018,10,4,13,0,700.0,168.0,3.7,23.6,667.0,530.36,407.12
2018,10,4,13,15,755.0,141.0,3.7,23.45,665.0,501.4,383.57
2018,10,4,13,30,810.0,114.0,3.7,23.3,663.0,469.44,356.69
2018,10,4,13,45,787.5,116.5,3.75,23.15,632.5,423.47,318.46
2018,10,4,14,0,765.0,119.0,3.8,23.0,602.0,378.06,279.91
2018,10,4,14,15,768.0,111.0,3.75,22.75,573.0,332.38,240.02
2018,10,4,14,30,771.0,103.0,3.7,22.5,544.0,285.44,198.47
2018,10,4,14,45,756.5,98.0,3.65,22.25,505.0,236.21,155.78
2018,10,4,15,0,742.0,93.0,3.6,22.0,466.0,187.8,115.23
2018,10,4,15,15,716.0,90.0,3.6,22.0,422.5,135.9,76.04
2018,10,4,15,30,690.0,87.0,3.6,22.0,379.0,90.93,49.92
2018,10,4,15,45,659.0,81.0,3.45,21.4,332.5,52.91,40.41
2018,10,4,16,0,628.0,75.0,3.3,20.8,286.0,50.72,38.7
2018,10,4,16,15,583.5,68.0,3.2,20.3,239.0,47.58,36.05
2018,10,4,16,30,539.0,61.0,3.1,19.8,192.0,44.3,33.15
2018,10,4,16,45,464.0,52.5,3.0,19.35,146.0,39.52,28.76
2018,10,4,17,0,389.0,44.0,2.9,18.9,100.0,34.59,23.98
2018,10,4,17,15,262.0,31.5,2.75,18.35,62.5,25.5,14.56
2018,10,4,17,30,135.0,19.0,2.6,17.8,25.0,15.13,0.0
2018,10,4,17,45,67.5,9.5,2.45,17.25,12.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.9,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,10,5,6,15,140.5,14.5,1.3,12.8,23.0,75.36,0.0
2018,10,5,6,30,264.0,26.0,1.5,13.6,44.0,179.26,84.95
2018,10,5,6,45,388.0,35.0,1.75,14.35,87.0,272.28,213.39
2018,10,5,7,0,512.0,44.0,2.0,15.1,130.0,366.06,296.53
2018,10,5,7,15,579.5,50.0,1.9,15.6,178.5,430.58,351.94
2018,10,5,7,30,647.0,56.0,1.8,16.1,227.0,498.19,407.01
2018,10,5,7,45,689.5,60.5,1.75,16.55,276.5,546.55,444.96
2018,10,5,8,0,732.0,65.0,1.7,17.0,326.0,599.08,484.0
2018,10,5,8,15,761.5,68.0,1.65,17.55,373.0,640.31,512.02
2018,10,5,8,30,791.0,71.0,1.6,18.1,420.0,680.3,538.25
2018,10,5,8,45,812.0,73.5,1.55,18.6,463.5,711.73,557.66
2018,10,5,9,0,833.0,76.0,1.5,19.1,507.0,740.99,575.16
2018,10,5,9,15,824.0,85.5,1.55,19.75,539.0,752.79,580.77
2018,10,5,9,30,815.0,95.0,1.6,20.4,571.0,761.1,584.15
2018,10,5,9,45,676.5,149.5,1.6,21.1,560.0,716.39,549.96
2018,10,5,10,0,538.0,204.0,1.6,21.8,549.0,657.67,503.51
2018,10,5,10,15,710.0,148.0,1.6,22.5,622.5,733.44,558.07
2018,10,5,10,30,882.0,92.0,1.6,23.2,696.0,793.36,596.16
2018,10,5,10,45,889.0,92.5,1.6,23.95,715.0,788.67,589.95
2018,10,5,11,0,896.0,93.0,1.6,24.7,734.0,780.71,582.37
2018,10,5,11,15,897.5,94.0,1.6,25.1,744.5,765.9,571.11
2018,10,5,11,30,899.0,95.0,1.6,25.5,755.0,748.0,557.96
2018,10,5,11,45,847.5,118.0,1.65,25.9,742.0,713.72,533.54
2018,10,5,12,0,796.0,141.0,1.7,26.3,729.0,676.15,505.44
2018,10,5,12,15,620.5,206.5,1.75,26.3,663.0,598.46,448.12
2018,10,5,12,30,445.0,272.0,1.8,26.3,597.0,525.6,393.84
2018,10,5,12,45,536.0,234.5,1.85,26.35,619.0,523.19,392.68
2018,10,5,13,0,627.0,197.0,1.9,26.4,641.0,514.1,385.4
2018,10,5,13,15,711.5,159.5,2.05,26.45,649.5,492.74,368.58
2018,10,5,13,30,796.0,122.0,2.2,26.5,658.0,466.32,346.66
2018,10,5,13,45,794.0,116.0,2.4,26.6,632.0,421.76,310.38
2018,10,5,14,0,792.0,110.0,2.6,26.7,606.0,376.03,272.16
2018,10,5,14,15,809.0,98.0,2.65,26.45,580.0,329.98,232.42
2018,10,5,14,30,826.0,86.0,2.7,26.2,554.0,281.34,189.75
2018,10,5,14,45,807.0,83.5,2.8,25.9,513.5,230.67,146.7
2018,10,5,15,0,788.0,81.0,2.9,25.6,473.0,181.16,106.22
2018,10,5,15,15,750.0,81.0,2.9,25.6,426.0,133.21,71.84
2018,10,5,15,30,712.0,81.0,2.9,25.6,379.0,83.93,44.34
2018,10,5,15,45,661.0,78.0,3.0,24.95,328.0,50.95,38.14
2018,10,5,16,0,610.0,75.0,3.1,24.3,277.0,50.96,38.33
2018,10,5,16,15,573.0,67.0,2.95,23.65,231.5,47.02,35.05
2018,10,5,16,30,536.0,59.0,2.8,23.0,186.0,42.88,31.44
2018,10,5,16,45,449.5,50.5,2.65,22.35,139.5,38.01,27.04
2018,10,5,17,0,363.0,42.0,2.5,21.7,93.0,32.98,22.23
2018,10,5,17,15,251.0,30.0,2.5,21.0,58.5,24.32,12.92
2018,10,5,17,30,139.0,18.0,2.5,20.3,24.0,17.16,0.0
2018,10,5,17,45,69.5,9.0,2.45,19.6,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,6,5,45,4.5,0.5,1.1,13.25,0.5,0.0,0.0
2018,10,6,6,0,9.0,1.0,1.1,13.3,1.0,0.0,0.0
2018,10,6,6,15,106.0,12.0,1.35,14.05,18.5,57.57,0.0
2018,10,6,6,30,203.0,23.0,1.6,14.8,36.0,145.75,57.27
2018,10,6,6,45,364.0,31.5,1.85,15.5,81.0,254.61,197.96
2018,10,6,7,0,525.0,40.0,2.1,16.2,126.0,366.58,295.61
2018,10,6,7,15,433.5,54.0,2.2,17.05,141.5,347.35,283.85
2018,10,6,7,30,342.0,68.0,2.3,17.9,157.0,314.98,259.04
2018,10,6,7,45,241.0,92.0,2.4,18.7,161.0,274.36,225.34
2018,10,6,8,0,140.0,116.0,2.5,19.5,165.0,227.93,185.52
2018,10,6,8,15,148.0,137.0,2.65,20.2,195.5,259.24,210.22
2018,10,6,8,30,156.0,158.0,2.8,20.9,226.0,289.99,233.72
2018,10,6,8,45,374.5,144.5,2.95,21.6,331.0,461.59,370.6
2018,10,6,9,0,593.0,131.0,3.1,22.3,436.0,621.53,492.03
2018,10,6,9,15,735.5,103.5,3.2,22.75,511.0,701.6,549.03
2018,10,6,9,30,878.0,76.0,3.3,23.2,586.0,779.59,602.72
2018,10,6,9,45,889.0,79.0,3.4,23.65,620.5,793.69,610.32
2018,10,6,10,0,900.0,82.0,3.5,24.1,655.0,804.58,616.19
2018,10,6,10,15,909.0,83.0,3.55,24.45,682.0,808.39,617.19
2018,10,6,10,30,918.0,84.0,3.6,24.8,709.0,808.85,616.04
2018,10,6,10,45,925.0,84.5,3.65,25.1,728.5,803.84,611.34
2018,10,6,11,0,932.0,85.0,3.7,25.4,748.0,795.44,604.45
2018,10,6,11,15,935.5,85.5,3.75,25.6,759.5,781.05,593.75
2018,10,6,11,30,939.0,86.0,3.8,25.8,771.0,763.4,580.89
2018,10,6,11,45,940.5,85.5,3.85,25.95,774.0,740.13,564.27
2018,10,6,12,0,942.0,85.0,3.9,26.1,777.0,713.85,544.87
2018,10,6,12,15,940.5,85.5,4.0,26.2,772.0,683.71,521.93
2018,10,6,12,30,939.0,86.0,4.1,26.3,767.0,650.91,496.63
2018,10,6,12,45,927.5,88.5,4.15,26.4,751.5,611.79,466.02
2018,10,6,13,0,916.0,91.0,4.2,26.5,736.0,571.01,433.57
2018,10,6,13,15,909.5,89.5,4.25,26.5,714.0,527.64,398.66
2018,10,6,13,30,903.0,88.0,4.3,26.5,692.0,482.76,361.72
2018,10,6,13,45,903.5,84.0,4.35,26.45,666.5,437.18,323.26
2018,10,6,14,0,904.0,80.0,4.4,26.4,641.0,389.89,282.44
2018,10,6,14,15,892.5,77.5,4.45,26.3,605.5,338.7,238.04
2018,10,6,14,30,881.0,75.0,4.5,26.2,570.0,287.3,193.04
2018,10,6,14,45,865.0,73.0,4.55,26.1,529.5,235.42,148.26
2018,10,6,15,0,849.0,71.0,4.6,26.0,489.0,184.2,106.13
2018,10,6,15,15,825.5,68.5,4.6,26.0,443.0,126.51,64.05
2018,10,6,15,30,802.0,66.0,4.6,26.0,397.0,76.91,38.08
2018,10,6,15,45,768.0,62.5,4.55,25.55,347.5,44.27,32.35
2018,10,6,16,0,734.0,59.0,4.5,25.1,298.0,43.16,31.52
2018,10,6,16,15,678.5,54.5,4.2,24.55,246.5,41.16,29.87
2018,10,6,16,30,623.0,50.0,3.9,24.0,195.0,39.19,28.11
2018,10,6,16,45,535.0,44.0,3.6,23.4,146.5,32.71,22.33
2018,10,6,17,0,447.0,38.0,3.3,22.8,98.0,29.63,19.21
2018,10,6,17,15,304.0,27.5,3.15,22.1,60.5,22.21,10.59
2018,10,6,17,30,161.0,17.0,3.0,21.4,23.0,16.2,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.7,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.15,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,15,130.5,12.0,2.95,15.65,20.0,67.86,0.0
2018,10,7,6,30,261.0,24.0,3.3,16.3,40.0,171.85,52.24
2018,10,7,6,45,388.5,33.0,3.6,16.9,82.5,267.79,206.79
2018,10,7,7,0,516.0,42.0,3.9,17.5,125.0,362.46,292.29
2018,10,7,7,15,586.0,48.5,4.2,18.1,174.5,428.61,350.36
2018,10,7,7,30,656.0,55.0,4.5,18.7,224.0,494.02,405.83
2018,10,7,7,45,693.0,61.0,4.75,19.3,273.0,544.46,447.1
2018,10,7,8,0,730.0,67.0,5.0,19.9,322.0,594.76,486.71
2018,10,7,8,15,756.5,71.5,5.05,20.5,369.0,635.34,516.15
2018,10,7,8,30,783.0,76.0,5.1,21.1,416.0,674.52,543.59
2018,10,7,8,45,792.5,82.0,5.15,21.75,456.5,701.1,560.84
2018,10,7,9,0,802.0,88.0,5.2,22.4,497.0,725.1,575.94
2018,10,7,9,15,830.5,88.5,5.25,22.9,540.5,754.63,595.31
2018,10,7,9,30,859.0,89.0,5.3,23.4,584.0,781.66,612.65
2018,10,7,9,45,856.5,94.5,5.3,23.9,612.0,787.4,614.2
2018,10,7,10,0,854.0,100.0,5.3,24.4,640.0,789.85,613.59
2018,10,7,10,15,859.0,103.0,5.3,24.75,665.0,792.12,613.37
2018,10,7,10,30,864.0,106.0,5.3,25.1,690.0,791.15,610.97
2018,10,7,10,45,863.0,110.0,5.35,25.5,707.0,783.41,603.97
2018,10,7,11,0,862.0,114.0,5.4,25.9,724.0,772.5,594.88
2018,10,7,11,15,859.5,117.5,5.35,26.1,733.5,756.9,582.61
2018,10,7,11,30,857.0,121.0,5.3,26.3,743.0,738.37,568.32
2018,10,7,11,45,825.0,134.0,5.3,26.55,734.5,706.12,542.82
2018,10,7,12,0,793.0,147.0,5.3,26.8,726.0,672.37,516.16
2018,10,7,12,15,822.5,134.5,5.3,27.0,731.0,652.25,500.26
2018,10,7,12,30,852.0,122.0,5.3,27.2,736.0,628.12,480.96
2018,10,7,12,45,827.5,128.0,5.3,27.35,715.5,586.86,448.21
2018,10,7,13,0,803.0,134.0,5.3,27.5,695.0,545.1,414.68
2018,10,7,13,15,685.0,170.0,5.3,27.55,638.5,482.27,365.07
2018,10,7,13,30,567.0,206.0,5.3,27.6,582.0,428.16,322.1
2018,10,7,13,45,592.0,188.5,5.3,27.65,566.5,394.0,293.35
2018,10,7,14,0,617.0,171.0,5.3,27.7,551.0,356.09,260.77
2018,10,7,14,15,701.0,137.5,5.3,27.65,546.0,319.22,226.73
2018,10,7,14,30,785.0,104.0,5.3,27.6,541.0,278.32,188.04
2018,10,7,14,45,765.5,100.0,5.25,27.55,500.0,228.45,145.68
2018,10,7,15,0,746.0,96.0,5.2,27.5,459.0,175.02,102.66
2018,10,7,15,15,718.0,91.5,5.2,27.5,414.0,126.47,68.46
2018,10,7,15,30,690.0,87.0,5.2,27.5,369.0,80.58,45.03
2018,10,7,15,45,649.0,82.0,4.85,27.1,320.5,54.55,40.85
2018,10,7,16,0,608.0,77.0,4.5,26.7,272.0,53.17,39.82
2018,10,7,16,15,558.0,68.5,3.95,25.9,224.0,48.83,36.22
2018,10,7,16,30,508.0,60.0,3.4,25.1,176.0,44.28,32.29
2018,10,7,16,45,434.0,49.5,2.85,24.3,131.0,37.67,26.41
2018,10,7,17,0,360.0,39.0,2.3,23.5,86.0,30.75,19.98
2018,10,7,17,15,232.0,26.5,2.2,22.65,51.5,21.45,9.16
2018,10,7,17,30,104.0,14.0,2.1,21.8,17.0,13.34,0.0
2018,10,7,17,45,52.0,7.0,1.95,21.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,6,15,139.5,11.0,1.35,15.15,19.5,70.41,0.0
2018,10,8,6,30,279.0,22.0,1.5,16.2,39.0,176.65,33.24
2018,10,8,6,45,409.5,30.0,1.65,17.2,81.0,273.77,208.49
2018,10,8,7,0,540.0,38.0,1.8,18.2,123.0,363.68,289.58
2018,10,8,7,15,608.0,43.5,2.1,18.9,172.0,428.96,346.13
2018,10,8,7,30,676.0,49.0,2.4,19.6,221.0,496.93,402.36
2018,10,8,7,45,719.0,52.5,2.65,20.25,270.5,548.45,443.63
2018,10,8,8,0,762.0,56.0,2.9,20.9,320.0,600.17,483.15
2018,10,8,8,15,790.5,59.0,2.95,21.45,367.5,640.89,511.71
2018,10,8,8,30,819.0,62.0,3.0,22.0,415.0,674.68,534.39
2018,10,8,8,45,826.5,67.0,3.05,22.6,455.0,699.41,549.86
2018,10,8,9,0,834.0,72.0,3.1,23.2,495.0,721.45,563.19
2018,10,8,9,15,838.0,78.0,3.15,23.8,530.5,739.16,573.29
2018,10,8,9,30,842.0,84.0,3.2,24.4,566.0,753.8,581.18
2018,10,8,9,45,714.0,133.5,3.2,24.95,558.5,719.24,554.02
2018,10,8,10,0,586.0,183.0,3.2,25.5,551.0,669.72,514.32
2018,10,8,10,15,615.0,182.0,3.25,26.0,582.5,686.05,524.96
2018,10,8,10,30,644.0,181.0,3.3,26.5,614.0,699.67,533.17
2018,10,8,10,45,680.0,173.5,3.35,27.0,641.5,709.03,538.57
2018,10,8,11,0,716.0,166.0,3.4,27.5,669.0,715.1,541.6
2018,10,8,11,15,711.0,171.5,3.4,27.75,677.5,700.95,529.98
2018,10,8,11,30,706.0,177.0,3.4,28.0,686.0,684.36,516.73
2018,10,8,11,45,736.5,164.5,3.45,28.3,697.0,672.18,507.35
2018,10,8,12,0,767.0,152.0,3.5,28.6,708.0,656.39,495.15
2018,10,8,12,15,749.0,158.0,3.45,28.75,698.0,624.18,470.31
2018,10,8,12,30,731.0,164.0,3.4,28.9,688.0,590.71,444.4
2018,10,8,12,45,812.0,127.5,3.4,29.05,699.5,573.77,431.07
2018,10,8,13,0,893.0,91.0,3.4,29.2,711.0,550.26,411.94
2018,10,8,13,15,903.5,84.0,3.35,29.2,695.0,511.0,380.21
2018,10,8,13,30,914.0,77.0,3.3,29.2,679.0,468.95,345.53
2018,10,8,13,45,905.5,75.5,3.25,29.2,650.5,421.68,306.12
2018,10,8,14,0,897.0,74.0,3.2,29.2,622.0,373.47,265.1
2018,10,8,14,15,884.5,72.5,3.1,29.1,587.0,323.36,222.07
2018,10,8,14,30,872.0,71.0,3.0,29.0,552.0,273.14,178.69
2018,10,8,14,45,854.5,69.5,2.95,28.85,511.5,222.06,135.58
2018,10,8,15,0,837.0,68.0,2.9,28.7,471.0,171.8,95.55
2018,10,8,15,15,813.5,65.5,2.9,28.7,426.0,115.03,55.99
2018,10,8,15,30,790.0,63.0,2.9,28.7,381.0,66.35,33.23
2018,10,8,15,45,756.0,59.5,2.65,28.15,332.5,42.26,30.29
2018,10,8,16,0,722.0,56.0,2.4,27.6,284.0,41.06,29.39
2018,10,8,16,15,670.5,51.5,2.05,26.7,234.5,38.97,27.71
2018,10,8,16,30,619.0,47.0,1.7,25.8,185.0,36.9,25.9
2018,10,8,16,45,534.5,40.5,1.3,24.85,137.5,30.13,19.94
2018,10,8,17,0,450.0,34.0,0.9,23.9,90.0,26.45,16.3
2018,10,8,17,15,297.5,24.0,0.95,23.15,54.0,19.33,6.61
2018,10,8,17,30,145.0,14.0,1.0,22.4,18.0,13.34,0.0
2018,10,8,17,45,72.5,7.0,1.0,21.6,9.0,0.0,0.0
