Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,18,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,110.5,11.5,1.1,14.45,17.5,58.13,0.0
2018,10,9,6,30,221.0,23.0,1.2,15.2,35.0,147.93,5.33
2018,10,9,6,45,350.5,32.5,1.3,15.95,75.5,245.38,186.02
2018,10,9,7,0,480.0,42.0,1.4,16.7,116.0,339.38,270.74
2018,10,9,7,15,555.5,47.5,1.35,17.4,164.0,405.65,327.21
2018,10,9,7,30,631.0,53.0,1.3,18.1,212.0,471.63,380.78
2018,10,9,7,45,679.5,57.5,1.2,18.8,261.5,526.53,422.75
2018,10,9,8,0,728.0,62.0,1.1,19.5,311.0,581.97,462.88
2018,10,9,8,15,760.0,65.5,1.1,20.4,359.0,624.78,491.53
2018,10,9,8,30,792.0,69.0,1.1,21.3,407.0,666.47,518.18
2018,10,9,8,45,816.0,71.0,1.05,22.2,451.0,698.95,536.99
2018,10,9,9,0,840.0,73.0,1.0,23.1,495.0,723.84,550.08
2018,10,9,9,15,855.0,75.5,0.95,24.05,534.0,745.77,560.78
2018,10,9,9,30,870.0,78.0,0.9,25.0,573.0,764.94,569.43
2018,10,9,9,45,879.0,81.0,0.85,26.0,605.5,777.08,573.19
2018,10,9,10,0,888.0,84.0,0.8,27.0,638.0,786.06,574.93
2018,10,9,10,15,897.0,84.5,0.85,27.5,664.0,789.01,575.41
2018,10,9,10,30,906.0,85.0,0.9,28.0,690.0,788.7,573.95
2018,10,9,10,45,865.5,104.0,1.0,28.55,694.5,767.26,559.34
2018,10,9,11,0,825.0,123.0,1.1,29.1,699.0,746.61,545.44
2018,10,9,11,15,729.5,164.0,1.3,29.35,679.0,703.43,516.22
2018,10,9,11,30,634.0,205.0,1.5,29.6,659.0,657.73,484.12
2018,10,9,11,45,617.5,213.0,1.75,29.85,656.5,634.68,468.67
2018,10,9,12,0,601.0,221.0,2.0,30.1,654.0,610.26,451.57
2018,10,9,12,15,591.5,221.5,2.2,30.1,645.0,582.2,431.89
2018,10,9,12,30,582.0,222.0,2.4,30.1,636.0,551.76,410.07
2018,10,9,12,45,567.5,222.5,2.6,30.05,620.0,519.07,386.14
2018,10,9,13,0,553.0,223.0,2.8,30.0,604.0,485.96,361.34
2018,10,9,13,15,560.5,212.0,2.95,29.75,588.0,453.07,336.37
2018,10,9,13,30,568.0,201.0,3.1,29.5,572.0,418.61,309.42
2018,10,9,13,45,598.0,180.5,3.3,29.2,556.5,383.52,281.02
2018,10,9,14,0,628.0,160.0,3.5,28.9,541.0,344.27,248.29
2018,10,9,14,15,713.0,127.5,3.65,28.4,536.0,307.38,214.88
2018,10,9,14,30,798.0,95.0,3.8,27.9,531.0,266.06,176.42
2018,10,9,14,45,799.5,87.5,3.9,27.4,496.5,216.76,134.39
2018,10,9,15,0,801.0,80.0,4.0,26.9,462.0,166.62,93.92
2018,10,9,15,15,774.5,76.5,4.0,26.9,416.5,116.81,60.16
2018,10,9,15,30,748.0,73.0,4.0,26.9,371.0,69.46,38.82
2018,10,9,15,45,710.5,69.0,3.95,25.65,322.5,50.09,37.33
2018,10,9,16,0,673.0,65.0,3.9,24.4,274.0,44.38,32.67
2018,10,9,16,15,618.5,59.0,3.65,23.55,225.0,41.67,30.41
2018,10,9,16,30,564.0,53.0,3.4,22.7,176.0,38.89,27.95
2018,10,9,16,45,474.5,45.5,3.2,21.85,130.0,34.69,24.06
2018,10,9,17,0,385.0,38.0,3.0,21.0,84.0,30.43,19.69
2018,10,9,17,15,243.0,26.0,2.85,20.15,50.0,21.55,6.47
2018,10,9,17,30,101.0,14.0,2.7,19.3,16.0,13.34,0.0
2018,10,9,17,45,50.5,7.0,2.55,18.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,75.5,12.0,0.75,13.1,16.0,43.46,0.0
2018,10,10,6,30,151.0,24.0,0.9,13.5,32.0,117.25,0.0
2018,10,10,6,45,274.5,37.0,1.05,13.9,71.0,211.61,159.82
2018,10,10,7,0,398.0,50.0,1.2,14.3,110.0,301.52,242.24
2018,10,10,7,15,480.5,57.0,1.1,14.75,157.0,371.79,302.4
2018,10,10,7,30,563.0,64.0,1.0,15.2,204.0,445.55,362.5
2018,10,10,7,45,618.5,69.0,0.95,15.6,253.5,502.87,407.43
2018,10,10,8,0,674.0,74.0,0.9,16.0,303.0,561.29,451.17
2018,10,10,8,15,710.0,77.5,0.85,16.65,350.0,604.95,481.64
2018,10,10,8,30,746.0,81.0,0.8,17.3,397.0,644.8,507.59
2018,10,10,8,45,774.0,83.0,0.75,17.9,441.0,679.29,528.71
2018,10,10,9,0,802.0,85.0,0.7,18.5,485.0,711.87,547.95
2018,10,10,9,15,822.0,86.5,0.8,19.45,524.5,735.61,562.02
2018,10,10,9,30,842.0,88.0,0.9,20.4,564.0,756.73,574.26
2018,10,10,9,45,858.0,88.0,1.05,21.3,597.0,765.15,578.53
2018,10,10,10,0,874.0,88.0,1.2,22.2,630.0,775.94,584.54
2018,10,10,10,15,882.0,89.0,1.15,22.75,655.5,778.56,583.42
2018,10,10,10,30,890.0,90.0,1.1,23.3,681.0,777.96,580.33
2018,10,10,10,45,896.0,91.0,1.05,23.85,699.5,772.57,574.21
2018,10,10,11,0,902.0,92.0,1.0,24.4,718.0,763.92,566.11
2018,10,10,11,15,905.0,92.0,0.85,24.7,728.5,748.8,553.12
2018,10,10,11,30,908.0,92.0,0.7,25.0,739.0,730.57,538.22
2018,10,10,11,45,907.5,92.0,0.6,25.35,740.5,706.91,519.88
2018,10,10,12,0,907.0,92.0,0.5,25.7,742.0,680.44,499.01
2018,10,10,12,15,904.0,92.5,0.55,25.85,736.0,650.19,477.72
2018,10,10,12,30,901.0,93.0,0.6,26.0,730.0,617.51,454.27
2018,10,10,12,45,895.0,93.0,0.65,26.15,715.5,580.43,427.15
2018,10,10,13,0,889.0,93.0,0.7,26.3,701.0,541.47,397.94
2018,10,10,13,15,881.5,92.5,0.9,26.3,680.0,499.64,367.04
2018,10,10,13,30,874.0,92.0,1.1,26.3,659.0,456.44,333.63
2018,10,10,13,45,863.0,90.5,1.25,26.3,630.0,409.86,296.18
2018,10,10,14,0,852.0,89.0,1.4,26.3,601.0,362.66,257.03
2018,10,10,14,15,837.0,87.5,1.6,26.1,566.0,309.1,212.5
2018,10,10,14,30,822.0,86.0,1.8,25.9,531.0,260.17,170.87
2018,10,10,14,45,802.0,83.5,2.0,25.65,490.5,210.01,129.09
2018,10,10,15,0,782.0,81.0,2.2,25.4,450.0,161.15,90.81
2018,10,10,15,15,755.0,77.5,2.2,25.4,405.0,112.46,58.5
2018,10,10,15,30,728.0,74.0,2.2,25.4,360.0,66.3,38.91
2018,10,10,15,45,687.0,70.5,2.5,24.45,312.0,46.73,34.66
2018,10,10,16,0,646.0,67.0,2.8,23.5,264.0,46.13,34.32
2018,10,10,16,15,583.5,61.0,2.9,22.65,215.0,43.49,32.1
2018,10,10,16,30,521.0,55.0,3.0,21.8,166.0,40.81,29.69
2018,10,10,16,45,425.0,46.5,3.05,20.95,121.0,35.81,25.06
2018,10,10,17,0,329.0,38.0,3.1,20.1,76.0,30.69,19.82
2018,10,10,17,15,202.5,25.0,3.05,19.3,44.5,19.81,3.33
2018,10,10,17,30,76.0,12.0,3.0,18.5,13.0,11.44,0.0
2018,10,10,17,45,38.0,6.0,2.95,17.7,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,6,15,34.0,11.5,0.7,13.75,13.0,25.29,0.0
2018,10,11,6,30,68.0,23.0,0.8,14.1,26.0,70.68,0.0
2018,10,11,6,45,153.5,41.0,0.9,14.45,60.5,148.08,109.47
2018,10,11,7,0,239.0,59.0,1.0,14.8,95.0,227.06,181.45
2018,10,11,7,15,312.5,74.0,0.95,15.15,139.0,293.02,238.1
2018,10,11,7,30,386.0,89.0,0.9,15.5,183.0,363.47,296.26
2018,10,11,7,45,244.0,101.5,0.85,15.85,165.5,285.36,233.4
2018,10,11,8,0,102.0,114.0,0.8,16.2,148.0,198.63,161.51
2018,10,11,8,15,163.5,133.0,0.7,16.85,197.0,263.17,214.31
2018,10,11,8,30,225.0,152.0,0.6,17.5,246.0,340.83,274.45
2018,10,11,8,45,429.0,144.5,0.5,18.15,348.0,493.8,390.95
2018,10,11,9,0,633.0,137.0,0.4,18.8,450.0,645.32,497.95
2018,10,11,9,15,663.5,138.0,0.55,19.55,489.0,674.1,515.91
2018,10,11,9,30,694.0,139.0,0.7,20.3,528.0,700.78,533.83
2018,10,11,9,45,722.0,137.0,0.85,21.05,562.5,719.89,546.34
2018,10,11,10,0,750.0,135.0,1.0,21.8,597.0,736.38,556.7
2018,10,11,10,15,762.0,136.5,1.1,22.15,622.5,741.63,559.63
2018,10,11,10,30,774.0,138.0,1.2,22.5,648.0,743.91,560.74
2018,10,11,10,45,782.5,138.5,1.3,22.9,666.5,737.5,555.88
2018,10,11,11,0,791.0,139.0,1.4,23.3,685.0,730.5,550.44
2018,10,11,11,15,798.0,138.5,1.45,23.6,696.5,718.4,541.08
2018,10,11,11,30,805.0,138.0,1.5,23.9,708.0,703.32,529.61
2018,10,11,11,45,810.5,136.0,1.5,24.2,711.5,682.84,513.89
2018,10,11,12,0,816.0,134.0,1.5,24.5,715.0,659.57,496.07
2018,10,11,12,15,819.0,132.0,1.55,24.7,711.0,632.03,475.52
2018,10,11,12,30,822.0,130.0,1.6,24.9,707.0,602.0,452.78
2018,10,11,12,45,823.0,126.0,1.6,25.1,694.5,566.63,425.45
2018,10,11,13,0,824.0,122.0,1.6,25.3,682.0,529.17,396.01
2018,10,11,13,15,818.5,119.0,1.6,25.4,661.0,487.65,363.04
2018,10,11,13,30,813.0,116.0,1.6,25.5,640.0,444.84,328.27
2018,10,11,13,45,804.5,113.5,1.6,25.55,612.5,400.26,291.36
2018,10,11,14,0,796.0,111.0,1.6,25.6,585.0,355.03,253.12
2018,10,11,14,15,781.5,107.5,1.6,25.5,550.5,306.83,212.28
2018,10,11,14,30,767.0,104.0,1.6,25.4,516.0,259.02,171.6
2018,10,11,14,45,747.5,100.0,1.6,25.3,476.0,205.79,127.72
2018,10,11,15,0,728.0,96.0,1.6,25.2,436.0,158.23,90.85
2018,10,11,15,15,698.5,92.0,1.6,25.2,391.5,111.51,60.59
2018,10,11,15,30,669.0,88.0,1.6,25.2,347.0,67.63,43.01
2018,10,11,15,45,625.5,82.5,1.6,24.7,299.5,56.13,42.67
2018,10,11,16,0,582.0,77.0,1.6,24.2,252.0,54.4,41.31
2018,10,11,16,15,517.5,70.0,1.4,23.45,204.5,51.33,38.71
2018,10,11,16,30,453.0,63.0,1.2,22.7,157.0,48.24,35.92
2018,10,11,16,45,360.5,51.5,1.05,22.0,113.5,39.34,27.9
2018,10,11,17,0,268.0,40.0,0.9,21.3,70.0,31.24,19.97
2018,10,11,17,15,157.5,24.5,1.0,20.55,40.0,19.46,0.08
2018,10,11,17,30,47.0,9.0,1.1,19.8,10.0,8.58,0.0
2018,10,11,17,45,23.5,4.5,1.2,19.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.1,13.0,36.94,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.6,26.0,99.7,0.0
2018,10,12,6,45,253.0,33.0,0.65,15.1,63.5,193.77,141.73
2018,10,12,7,0,375.0,46.0,0.7,15.6,101.0,282.28,223.97
2018,10,12,7,15,454.5,54.5,0.8,16.3,146.5,350.6,282.43
2018,10,12,7,30,534.0,63.0,0.9,17.0,192.0,422.7,341.5
2018,10,12,7,45,587.0,69.5,0.95,17.7,240.0,478.9,385.71
2018,10,12,8,0,640.0,76.0,1.0,18.4,288.0,536.16,428.91
2018,10,12,8,15,677.5,80.5,1.15,19.6,335.0,580.91,461.08
2018,10,12,8,30,715.0,85.0,1.3,20.8,382.0,625.01,491.76
2018,10,12,8,45,742.0,87.5,1.45,22.05,425.0,655.02,510.59
2018,10,12,9,0,769.0,90.0,1.6,23.3,468.0,686.68,530.25
2018,10,12,9,15,794.5,90.5,1.65,24.05,508.0,712.76,545.88
2018,10,12,9,30,820.0,91.0,1.7,24.8,548.0,736.4,559.66
2018,10,12,9,45,836.5,91.5,1.75,25.55,581.0,750.48,566.77
2018,10,12,10,0,853.0,92.0,1.8,26.3,614.0,761.58,571.94
2018,10,12,10,15,856.0,95.5,1.9,26.95,638.0,758.23,567.97
2018,10,12,10,30,859.0,99.0,2.0,27.6,662.0,756.44,565.3
2018,10,12,10,45,838.5,110.5,2.15,28.25,672.5,746.3,557.35
2018,10,12,11,0,818.0,122.0,2.3,28.9,683.0,729.13,544.69
2018,10,12,11,15,851.5,112.0,2.4,29.2,703.5,725.73,542.05
2018,10,12,11,30,885.0,102.0,2.5,29.5,724.0,716.39,535.04
2018,10,12,11,45,887.5,101.5,2.6,29.85,727.0,694.56,518.53
2018,10,12,12,0,890.0,101.0,2.7,30.2,730.0,669.85,499.82
2018,10,12,12,15,864.0,110.0,2.8,30.3,717.0,634.29,473.33
2018,10,12,12,30,838.0,119.0,2.9,30.4,704.0,596.87,445.14
2018,10,12,12,45,833.0,118.0,2.95,30.55,690.0,560.62,417.22
2018,10,12,13,0,828.0,117.0,3.0,30.7,676.0,522.62,387.39
2018,10,12,13,15,751.0,138.0,3.05,30.65,633.0,467.32,344.77
2018,10,12,13,30,674.0,159.0,3.1,30.6,590.0,418.13,306.28
2018,10,12,13,45,721.5,136.5,3.15,30.55,579.5,382.3,275.97
2018,10,12,14,0,769.0,114.0,3.2,30.5,569.0,345.15,243.23
2018,10,12,14,15,798.5,100.0,3.2,30.35,547.5,301.26,204.71
2018,10,12,14,30,828.0,86.0,3.2,30.2,526.0,253.63,162.81
2018,10,12,14,45,813.0,82.5,3.25,30.0,486.5,203.41,121.31
2018,10,12,15,0,798.0,79.0,3.3,29.8,447.0,153.97,83.49
2018,10,12,15,15,770.5,75.5,3.3,29.8,401.5,104.7,52.73
2018,10,12,15,30,743.0,72.0,3.3,29.8,356.0,58.0,43.21
2018,10,12,15,45,705.0,67.5,3.2,29.05,308.0,49.57,36.36
2018,10,12,16,0,667.0,63.0,3.1,28.3,260.0,43.52,31.37
2018,10,12,16,15,609.5,56.5,2.75,27.15,211.0,40.33,28.75
2018,10,12,16,30,552.0,50.0,2.4,26.0,162.0,37.05,25.88
2018,10,12,16,45,457.5,42.0,2.05,24.8,117.0,32.29,21.55
2018,10,12,17,0,363.0,34.0,1.7,23.6,72.0,27.43,16.41
2018,10,12,17,15,219.5,21.5,1.65,22.7,41.0,17.84,0.0
2018,10,12,17,30,76.0,9.0,1.6,21.8,10.0,8.58,0.0
2018,10,12,17,45,38.0,4.5,1.6,20.9,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.3,14.05,14.0,9.05,0.0
2018,10,13,6,30,203.0,19.0,1.4,14.8,28.0,128.91,0.0
2018,10,13,6,45,347.5,28.5,1.45,15.55,68.0,234.9,169.69
2018,10,13,7,0,492.0,38.0,1.5,16.3,108.0,334.36,265.05
2018,10,13,7,15,570.0,44.0,1.65,17.1,156.0,401.66,323.79
2018,10,13,7,30,648.0,50.0,1.8,17.9,204.0,469.02,379.94
2018,10,13,7,45,677.0,57.0,1.95,18.7,250.0,514.19,416.3
2018,10,13,8,0,706.0,64.0,2.1,19.5,296.0,558.82,450.58
2018,10,13,8,15,758.5,65.0,2.15,20.5,348.0,611.41,488.81
2018,10,13,8,30,811.0,66.0,2.2,21.5,400.0,663.68,524.34
2018,10,13,8,45,823.5,70.5,2.25,22.5,441.5,690.66,540.5
2018,10,13,9,0,836.0,75.0,2.3,23.5,483.0,715.12,554.67
2018,10,13,9,15,848.0,79.0,2.3,24.3,521.0,735.88,566.12
2018,10,13,9,30,860.0,83.0,2.3,25.1,559.0,753.75,575.44
2018,10,13,9,45,800.5,105.5,2.35,25.9,568.5,735.3,559.74
2018,10,13,10,0,741.0,128.0,2.4,26.7,578.0,715.21,543.35
2018,10,13,10,15,776.5,123.5,2.45,27.2,612.5,729.27,551.65
2018,10,13,10,30,812.0,119.0,2.5,27.7,647.0,743.05,559.54
2018,10,13,10,45,850.0,109.5,2.5,28.15,676.0,749.88,562.51
2018,10,13,11,0,888.0,100.0,2.5,28.6,705.0,749.83,560.91
2018,10,13,11,15,916.0,92.0,2.6,28.8,724.0,744.12,556.72
2018,10,13,11,30,944.0,84.0,2.7,29.0,743.0,734.48,549.96
2018,10,13,11,45,933.5,88.5,2.75,29.15,742.0,707.91,530.3
2018,10,13,12,0,923.0,93.0,2.8,29.3,741.0,678.78,508.4
2018,10,13,12,15,903.5,99.0,2.85,29.3,729.0,643.33,481.93
2018,10,13,12,30,884.0,105.0,2.9,29.3,717.0,606.28,453.88
2018,10,13,12,45,898.0,97.5,2.95,29.3,709.0,573.43,428.5
2018,10,13,13,0,912.0,90.0,3.0,29.3,701.0,537.4,399.98
2018,10,13,13,15,916.0,86.0,3.0,29.2,683.0,496.82,367.27
2018,10,13,13,30,920.0,82.0,3.0,29.1,665.0,453.94,331.87
2018,10,13,13,45,910.5,80.5,3.05,28.95,636.0,406.12,292.08
2018,10,13,14,0,901.0,79.0,3.1,28.8,607.0,357.47,250.7
2018,10,13,14,15,887.5,77.0,3.1,28.5,571.0,306.69,207.25
2018,10,13,14,30,874.0,75.0,3.1,28.2,535.0,255.91,163.77
2018,10,13,14,45,855.0,72.5,3.1,27.95,493.5,204.01,120.87
2018,10,13,15,0,836.0,70.0,3.1,27.7,452.0,147.23,77.58
2018,10,13,15,15,809.5,67.5,3.1,27.7,406.5,97.01,46.91
2018,10,13,15,30,783.0,65.0,3.1,27.7,361.0,49.18,36.17
2018,10,13,15,45,745.0,60.5,3.1,26.65,311.5,44.06,32.06
2018,10,13,16,0,707.0,56.0,3.1,25.6,262.0,42.07,30.52
2018,10,13,16,15,648.0,51.5,2.8,24.5,212.5,40.03,28.83
2018,10,13,16,30,589.0,47.0,2.5,23.4,163.0,34.77,24.21
2018,10,13,16,45,491.5,39.0,2.2,22.3,117.0,29.87,19.69
2018,10,13,17,0,394.0,31.0,1.9,21.2,71.0,24.83,14.23
2018,10,13,17,15,239.0,20.0,1.8,20.2,40.0,16.59,0.0
2018,10,13,17,30,84.0,9.0,1.7,19.2,9.0,8.58,0.0
2018,10,13,17,45,42.0,4.5,1.55,18.25,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,6,15,90.5,9.5,1.2,12.05,13.0,0.0,0.0
2018,10,14,6,30,181.0,19.0,1.3,12.8,26.0,99.61,0.0
2018,10,14,6,45,321.0,29.0,1.4,13.55,64.5,221.2,157.73
2018,10,14,7,0,461.0,39.0,1.5,14.3,103.0,317.45,253.1
2018,10,14,7,15,400.0,37.5,1.6,14.9,109.0,295.0,241.02
2018,10,14,7,30,339.0,36.0,1.7,15.5,115.0,266.3,220.59
2018,10,14,7,45,169.5,44.0,1.75,16.1,83.5,172.1,142.23
2018,10,14,8,0,0.0,52.0,1.8,16.7,52.0,48.33,35.33
2018,10,14,8,15,84.5,92.0,1.85,17.35,126.5,158.8,129.54
2018,10,14,8,30,169.0,132.0,1.9,18.0,201.0,264.42,216.15
2018,10,14,8,45,416.5,122.5,1.9,18.65,317.5,453.94,367.96
2018,10,14,9,0,664.0,113.0,1.9,19.3,434.0,633.29,502.92
2018,10,14,9,15,727.0,107.5,1.9,19.95,485.0,678.33,532.4
2018,10,14,9,30,790.0,102.0,1.9,20.6,536.0,719.32,558.88
2018,10,14,9,45,814.0,102.0,1.85,21.25,572.0,738.1,568.88
2018,10,14,10,0,838.0,102.0,1.8,21.9,608.0,753.96,576.94
2018,10,14,10,15,877.5,96.0,1.85,22.55,645.5,767.33,584.12
2018,10,14,10,30,917.0,90.0,1.9,23.2,683.0,782.16,592.38
2018,10,14,10,45,918.0,93.0,1.9,23.8,700.5,774.67,585.04
2018,10,14,11,0,919.0,96.0,1.9,24.4,718.0,763.89,575.81
2018,10,14,11,15,875.5,111.0,1.95,24.9,710.5,733.61,553.75
2018,10,14,11,30,832.0,126.0,2.0,25.4,703.0,698.44,527.04
2018,10,14,11,45,850.5,121.0,2.1,25.9,712.5,682.85,515.01
2018,10,14,12,0,869.0,116.0,2.2,26.4,722.0,663.76,500.05
2018,10,14,12,15,887.0,109.5,2.25,26.7,724.0,639.17,481.02
2018,10,14,12,30,905.0,103.0,2.3,27.0,726.0,612.11,459.75
2018,10,14,12,45,902.0,101.5,2.4,27.3,712.0,574.99,430.82
2018,10,14,13,0,899.0,100.0,2.5,27.6,698.0,535.79,399.68
2018,10,14,13,15,900.0,96.5,2.6,27.7,679.0,494.7,366.58
2018,10,14,13,30,901.0,93.0,2.7,27.8,660.0,451.58,330.94
2018,10,14,13,45,906.5,88.0,2.75,27.85,636.5,406.89,292.98
2018,10,14,14,0,912.0,83.0,2.8,27.9,613.0,360.08,252.4
2018,10,14,14,15,903.0,80.5,2.8,27.8,578.5,309.53,208.74
2018,10,14,14,30,894.0,78.0,2.8,27.7,544.0,258.53,164.81
2018,10,14,14,45,876.0,75.0,2.85,27.55,502.0,205.41,121.05
2018,10,14,15,0,858.0,72.0,2.9,27.4,460.0,147.39,77.22
2018,10,14,15,15,831.5,69.0,2.9,27.4,413.0,95.73,46.51
2018,10,14,15,30,805.0,66.0,2.9,27.4,366.0,47.11,34.47
2018,10,14,15,45,769.0,61.5,2.6,26.7,316.5,45.18,33.02
2018,10,14,16,0,733.0,57.0,2.3,26.0,267.0,43.23,31.45
2018,10,14,16,15,676.5,52.0,2.0,24.65,216.5,40.79,29.44
2018,10,14,16,30,620.0,47.0,1.7,23.3,166.0,38.4,27.3
2018,10,14,16,45,519.0,39.5,1.4,21.95,119.0,30.6,20.29
2018,10,14,17,0,418.0,32.0,1.1,20.6,72.0,26.1,14.93
2018,10,14,17,15,243.0,19.5,1.15,19.85,39.5,16.34,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.1,7.0,6.67,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.35,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.6,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.5,26.0,111.49,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.45,66.0,237.95,165.53
2018,10,15,7,0,512.0,37.0,1.5,14.4,106.0,340.2,269.96
2018,10,15,7,15,591.0,42.5,1.6,15.3,154.5,402.77,325.87
2018,10,15,7,30,670.0,48.0,1.7,16.2,203.0,474.85,385.94
2018,10,15,7,45,714.0,53.0,1.85,17.1,252.5,527.29,428.24
2018,10,15,8,0,758.0,58.0,2.0,18.0,302.0,579.92,468.8
2018,10,15,8,15,786.0,62.5,2.0,19.05,349.0,620.91,497.86
2018,10,15,8,30,814.0,67.0,2.0,20.1,396.0,660.5,523.82
2018,10,15,8,45,817.5,73.0,2.05,21.2,434.5,682.71,536.52
2018,10,15,9,0,821.0,79.0,2.1,22.3,473.0,702.06,547.0
2018,10,15,9,15,835.0,83.0,2.05,23.15,511.5,723.86,558.92
2018,10,15,9,30,849.0,87.0,2.0,24.0,550.0,742.85,568.62
2018,10,15,9,45,820.5,99.5,1.95,24.8,568.5,736.62,560.8
2018,10,15,10,0,792.0,112.0,1.9,25.6,587.0,726.79,550.88
2018,10,15,10,15,824.0,108.5,1.75,26.25,621.0,741.65,557.79
2018,10,15,10,30,856.0,105.0,1.6,26.9,655.0,753.21,562.08
2018,10,15,10,45,904.0,94.5,1.4,27.55,689.5,761.96,563.9
2018,10,15,11,0,952.0,84.0,1.2,28.2,724.0,770.71,565.56
2018,10,15,11,15,958.0,83.0,1.05,28.55,735.5,755.65,552.59
2018,10,15,11,30,964.0,82.0,0.9,28.9,747.0,737.23,537.73
2018,10,15,11,45,952.5,85.5,0.7,29.2,744.0,708.62,514.34
2018,10,15,12,0,941.0,89.0,0.5,29.5,741.0,677.49,489.21
2018,10,15,12,15,873.0,108.5,0.6,29.65,709.5,625.96,453.88
2018,10,15,12,30,805.0,128.0,0.7,29.8,678.0,575.02,418.33
2018,10,15,12,45,822.0,120.5,0.85,29.95,672.5,545.36,397.35
2018,10,15,13,0,839.0,113.0,1.0,30.1,667.0,512.5,372.86
2018,10,15,13,15,887.5,96.5,1.15,30.1,665.5,484.92,350.95
2018,10,15,13,30,936.0,80.0,1.3,30.1,664.0,449.91,322.21
2018,10,15,13,45,926.0,78.5,1.45,30.05,634.5,401.32,282.94
2018,10,15,14,0,916.0,77.0,1.6,30.0,605.0,351.92,241.92
2018,10,15,14,15,902.0,75.5,1.75,29.85,569.0,300.87,199.06
2018,10,15,14,30,888.0,74.0,1.9,29.7,533.0,249.84,156.16
2018,10,15,14,45,869.0,71.5,2.0,29.5,491.0,197.44,113.82
2018,10,15,15,0,850.0,69.0,2.1,29.3,449.0,140.17,71.56
2018,10,15,15,15,823.0,66.5,2.1,29.3,403.0,89.48,42.72
2018,10,15,15,30,796.0,64.0,2.1,29.3,357.0,45.68,32.99
2018,10,15,15,45,757.0,59.5,2.1,28.4,307.0,43.69,31.51
2018,10,15,16,0,718.0,55.0,2.1,27.5,257.0,41.67,29.91
2018,10,15,16,15,656.5,50.0,1.85,26.05,207.0,39.15,27.84
2018,10,15,16,30,595.0,45.0,1.6,24.6,157.0,36.67,25.63
2018,10,15,16,45,491.5,37.5,1.4,23.2,111.0,28.98,18.73
2018,10,15,17,0,388.0,30.0,1.2,21.8,65.0,24.39,13.03
2018,10,15,17,15,224.0,18.0,1.2,20.95,35.5,17.16,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.1,6.0,5.72,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,6,15,101.5,9.0,1.05,13.0,12.5,0.0,0.0
2018,10,16,6,30,203.0,18.0,1.0,13.4,25.0,107.25,0.0
2018,10,16,6,45,354.5,27.0,1.0,13.8,64.0,231.31,155.19
2018,10,16,7,0,506.0,36.0,1.0,14.2,103.0,334.08,263.48
2018,10,16,7,15,586.5,42.0,1.0,14.9,151.5,397.47,319.77
2018,10,16,7,30,667.0,48.0,1.0,15.6,200.0,470.54,379.98
2018,10,16,7,45,711.5,53.5,1.05,16.3,249.5,523.61,422.24
2018,10,16,8,0,756.0,59.0,1.1,17.0,299.0,576.89,462.7
2018,10,16,8,15,779.0,63.5,1.15,18.0,344.5,614.33,489.12
2018,10,16,8,30,802.0,68.0,1.2,19.0,390.0,650.15,512.77
2018,10,16,8,45,824.5,71.5,1.2,20.0,434.0,682.51,532.5
2018,10,16,9,0,847.0,75.0,1.2,21.0,478.0,712.65,550.15
2018,10,16,9,15,793.0,92.0,1.3,21.95,493.5,699.91,538.55
2018,10,16,9,30,739.0,109.0,1.4,22.9,509.0,685.33,526.16
2018,10,16,9,45,746.5,115.0,1.45,23.85,539.5,697.71,532.39
2018,10,16,10,0,754.0,121.0,1.5,24.8,570.0,707.22,536.36
2018,10,16,10,15,739.5,130.5,1.55,25.4,586.0,701.32,530.25
2018,10,16,10,30,725.0,140.0,1.6,26.0,602.0,692.55,522.04
2018,10,16,10,45,808.5,119.5,1.7,26.65,648.5,718.82,539.92
2018,10,16,11,0,892.0,99.0,1.8,27.3,695.0,739.55,552.78
2018,10,16,11,15,876.0,106.0,1.85,27.55,698.5,718.17,537.09
2018,10,16,11,30,860.0,113.0,1.9,27.8,702.0,696.4,520.56
2018,10,16,11,45,852.5,115.5,2.0,28.1,701.0,670.76,501.6
2018,10,16,12,0,845.0,118.0,2.1,28.4,700.0,642.76,480.69
2018,10,16,12,15,869.5,108.5,2.15,28.5,703.0,619.82,463.4
2018,10,16,12,30,894.0,99.0,2.2,28.6,706.0,593.82,443.34
2018,10,16,12,45,905.5,94.0,2.25,28.7,698.0,561.47,418.01
2018,10,16,13,0,917.0,89.0,2.3,28.8,690.0,526.04,389.71
2018,10,16,13,15,921.0,85.0,2.3,28.8,672.0,485.22,356.62
2018,10,16,13,30,925.0,81.0,2.3,28.8,654.0,442.08,320.85
2018,10,16,13,45,915.0,79.5,2.3,28.8,624.5,394.03,280.62
2018,10,16,14,0,905.0,78.0,2.3,28.8,595.0,345.18,238.96
2018,10,16,14,15,891.5,76.5,2.3,28.6,559.5,294.86,195.97
2018,10,16,14,30,878.0,75.0,2.3,28.4,524.0,244.51,153.19
2018,10,16,14,45,858.5,72.0,2.3,28.25,482.0,192.23,110.82
2018,10,16,15,0,839.0,69.0,2.3,28.1,440.0,135.2,68.93
2018,10,16,15,15,811.5,66.0,2.3,28.1,394.0,84.83,40.98
2018,10,16,15,30,784.0,63.0,2.3,28.1,348.0,45.05,32.64
2018,10,16,15,45,744.5,59.0,2.15,27.25,299.0,43.44,31.47
2018,10,16,16,0,705.0,55.0,2.0,26.4,250.0,41.85,30.21
2018,10,16,16,15,643.0,50.0,1.8,25.05,200.5,39.35,28.12
2018,10,16,16,30,581.0,45.0,1.6,23.7,151.0,33.7,23.16
2018,10,16,16,45,475.0,37.0,1.4,22.3,106.0,28.73,18.53
2018,10,16,17,0,369.0,29.0,1.2,20.9,61.0,23.66,11.94
2018,10,16,17,15,211.5,17.5,1.2,20.15,33.0,16.68,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.6,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,6,15,74.0,7.5,1.05,11.7,10.0,0.0,0.0
2018,10,17,6,30,148.0,15.0,1.1,12.2,20.0,79.51,0.0
2018,10,17,6,45,300.0,26.0,1.2,12.7,57.5,201.49,130.21
2018,10,17,7,0,452.0,37.0,1.3,13.2,95.0,305.51,242.13
2018,10,17,7,15,439.5,42.5,1.35,13.85,119.5,319.61,260.04
2018,10,17,7,30,427.0,48.0,1.4,14.5,144.0,331.53,273.04
2018,10,17,7,45,229.5,80.0,1.5,15.2,133.0,243.85,201.39
2018,10,17,8,0,32.0,112.0,1.6,15.9,122.0,140.74,113.31
2018,10,17,8,15,211.5,123.5,1.5,16.9,206.0,291.47,239.37
2018,10,17,8,30,391.0,135.0,1.4,17.9,290.0,441.52,357.28
2018,10,17,8,45,590.0,110.0,1.3,18.9,373.5,562.16,447.77
2018,10,17,9,0,789.0,85.0,1.2,19.9,457.0,679.21,530.14
2018,10,17,9,15,831.0,82.0,1.2,20.95,502.5,712.7,549.15
2018,10,17,9,30,873.0,79.0,1.2,22.0,548.0,739.01,563.65
2018,10,17,9,45,875.5,83.0,1.2,23.05,577.0,746.72,565.23
2018,10,17,10,0,878.0,87.0,1.2,24.1,606.0,751.23,564.89
2018,10,17,10,15,879.0,91.0,1.1,24.95,629.0,751.4,561.05
2018,10,17,10,30,880.0,95.0,1.0,25.8,652.0,748.34,555.18
2018,10,17,10,45,895.0,93.0,0.9,26.65,673.5,745.8,549.8
2018,10,17,11,0,910.0,91.0,0.8,27.5,695.0,739.89,542.27
2018,10,17,11,15,921.0,89.0,0.65,27.85,708.0,727.75,531.16
2018,10,17,11,30,932.0,87.0,0.5,28.2,721.0,712.22,517.25
2018,10,17,11,45,932.5,87.5,0.4,28.6,723.5,689.03,498.55
2018,10,17,12,0,933.0,88.0,0.3,29.0,726.0,662.91,477.87
2018,10,17,12,15,906.0,96.0,0.35,29.15,711.0,625.11,451.41
2018,10,17,12,30,879.0,104.0,0.4,29.3,696.0,586.08,423.68
2018,10,17,12,45,890.0,98.0,0.5,29.45,687.0,552.98,399.97
2018,10,17,13,0,901.0,92.0,0.6,29.6,678.0,516.91,373.12
2018,10,17,13,15,869.0,97.5,0.7,29.6,648.0,466.88,335.81
2018,10,17,13,30,837.0,103.0,0.8,29.6,618.0,419.59,299.36
2018,10,17,13,45,827.5,100.0,0.9,29.55,589.0,373.57,262.52
2018,10,17,14,0,818.0,97.0,1.0,29.5,560.0,326.97,224.17
2018,10,17,14,15,836.5,87.5,1.1,29.3,535.5,281.43,185.19
2018,10,17,14,30,855.0,78.0,1.2,29.1,511.0,233.11,143.79
2018,10,17,14,45,834.5,75.5,1.3,28.85,470.0,182.04,103.2
2018,10,17,15,0,814.0,73.0,1.4,28.6,429.0,132.29,67.83
2018,10,17,15,15,785.5,69.5,1.4,28.6,383.0,82.92,41.47
2018,10,17,15,30,757.0,66.0,1.4,28.6,337.0,47.61,34.73
2018,10,17,15,45,715.0,61.5,1.6,27.55,288.5,45.69,33.34
2018,10,17,16,0,673.0,57.0,1.8,26.5,240.0,43.77,31.82
2018,10,17,16,15,607.5,51.5,1.7,25.1,191.5,37.33,26.36
2018,10,17,16,30,542.0,46.0,1.6,23.7,143.0,34.75,24.01
2018,10,17,16,45,433.5,37.5,1.45,22.3,99.5,29.39,18.99
2018,10,17,17,0,325.0,29.0,1.3,20.9,56.0,23.91,11.33
2018,10,17,17,15,183.5,17.5,1.35,20.0,30.5,16.68,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.1,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.2,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,12.1,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.5,18.0,70.65,0.0
2018,10,18,6,45,276.5,26.0,0.35,12.9,54.5,187.75,114.04
2018,10,18,7,0,422.0,38.0,0.3,13.3,91.0,289.48,226.25
2018,10,18,7,15,415.0,37.0,0.25,13.85,108.5,297.2,238.66
2018,10,18,7,30,408.0,36.0,0.2,14.4,126.0,301.9,245.71
2018,10,18,7,45,204.0,33.5,0.15,15.0,78.5,182.59,149.58
2018,10,18,8,0,0.0,31.0,0.1,15.6,31.0,28.76,18.82
2018,10,18,8,15,0.0,56.0,0.2,16.55,56.0,52.06,38.68
2018,10,18,8,30,0.0,81.0,0.3,17.5,81.0,75.87,58.25
2018,10,18,8,45,6.0,119.5,0.4,18.45,122.5,118.87,93.23
2018,10,18,9,0,12.0,158.0,0.5,19.4,164.0,162.39,127.64
2018,10,18,9,15,66.0,192.0,0.65,20.35,227.0,245.06,193.22
2018,10,18,9,30,120.0,226.0,0.8,21.3,290.0,329.93,257.97
2018,10,18,9,45,411.0,181.0,0.9,22.2,419.0,511.81,397.2
2018,10,18,10,0,702.0,136.0,1.0,23.1,548.0,678.77,516.83
2018,10,18,10,15,799.5,112.5,1.05,23.9,600.5,716.98,540.28
2018,10,18,10,30,897.0,89.0,1.1,24.7,653.0,750.3,560.64
2018,10,18,10,45,890.0,93.5,1.15,25.55,666.5,738.76,550.55
2018,10,18,11,0,883.0,98.0,1.2,26.4,680.0,724.17,539.02
2018,10,18,11,15,866.5,106.0,1.15,27.0,684.0,706.22,524.04
2018,10,18,11,30,850.0,114.0,1.1,27.6,688.0,682.87,505.16
2018,10,18,11,45,874.0,106.0,1.1,28.2,698.0,665.78,491.61
2018,10,18,12,0,898.0,98.0,1.1,28.8,708.0,647.06,476.56
2018,10,18,12,15,902.0,96.0,1.1,29.05,704.0,618.63,455.01
2018,10,18,12,30,906.0,94.0,1.1,29.3,700.0,587.42,431.16
2018,10,18,12,45,893.0,96.5,1.05,29.55,683.5,549.03,401.37
2018,10,18,13,0,880.0,99.0,1.0,29.8,667.0,509.2,370.04
2018,10,18,13,15,876.5,96.5,1.0,29.8,646.5,467.84,337.56
2018,10,18,13,30,873.0,94.0,1.0,29.8,626.0,421.62,300.67
2018,10,18,13,45,867.0,90.5,0.95,29.85,598.5,374.9,262.2
2018,10,18,14,0,861.0,87.0,0.9,29.9,571.0,327.22,222.22
2018,10,18,14,15,850.0,84.0,0.9,29.7,536.5,277.98,181.09
2018,10,18,14,30,839.0,81.0,0.9,29.5,502.0,228.65,140.13
2018,10,18,14,45,818.5,78.0,0.9,29.35,461.0,178.08,100.34
2018,10,18,15,0,798.0,75.0,0.9,29.2,420.0,128.86,66.01
2018,10,18,15,15,768.5,71.5,0.9,29.2,374.5,80.45,41.29
2018,10,18,15,30,739.0,68.0,0.9,29.2,329.0,49.44,36.18
