Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,45,696.0,63.5,0.9,28.25,281.0,47.6,34.85
2018,10,18,16,0,653.0,59.0,0.9,27.3,233.0,41.68,29.93
2018,10,18,16,15,586.5,53.0,0.9,25.9,185.0,38.77,27.49
2018,10,18,16,30,520.0,47.0,0.9,24.5,137.0,35.86,24.83
2018,10,18,16,45,411.0,37.5,0.95,23.15,94.0,29.62,19.01
2018,10,18,17,0,302.0,28.0,1.0,21.8,51.0,23.17,9.71
2018,10,18,17,15,162.0,15.5,1.0,21.0,26.5,14.77,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.2,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,6,15,59.5,7.0,0.95,15.15,8.5,0.0,0.0
2018,10,19,6,30,119.0,14.0,0.9,15.6,17.0,65.01,0.0
2018,10,19,6,45,259.5,26.0,0.85,16.0,52.0,177.16,98.81
2018,10,19,7,0,400.0,38.0,0.8,16.4,87.0,276.59,214.27
2018,10,19,7,15,485.0,46.0,0.85,17.15,132.5,345.47,274.92
2018,10,19,7,30,570.0,54.0,0.9,17.9,178.0,418.6,335.28
2018,10,19,7,45,623.0,60.5,0.9,18.7,226.0,474.02,379.12
2018,10,19,8,0,676.0,67.0,0.9,19.5,274.0,530.46,421.62
2018,10,19,8,15,712.0,71.0,0.95,20.35,320.0,569.7,450.0
2018,10,19,8,30,748.0,75.0,1.0,21.2,366.0,611.99,479.48
2018,10,19,8,45,768.0,79.5,1.05,22.0,408.0,642.42,499.26
2018,10,19,9,0,788.0,84.0,1.1,22.8,450.0,670.68,516.74
2018,10,19,9,15,772.5,95.5,1.2,23.85,478.5,678.88,519.85
2018,10,19,9,30,757.0,107.0,1.3,24.9,507.0,686.48,522.71
2018,10,19,9,45,773.5,109.0,1.4,25.9,539.0,698.32,528.62
2018,10,19,10,0,790.0,111.0,1.5,26.9,571.0,710.16,534.48
2018,10,19,10,15,785.5,117.0,1.5,27.45,591.0,708.01,530.87
2018,10,19,10,30,781.0,123.0,1.5,28.0,611.0,702.9,525.19
2018,10,19,10,45,804.5,120.0,1.55,28.6,635.0,705.47,525.4
2018,10,19,11,0,828.0,117.0,1.6,29.2,659.0,704.66,523.16
2018,10,19,11,15,813.5,124.0,1.55,29.6,663.0,684.79,507.04
2018,10,19,11,30,799.0,131.0,1.5,30.0,667.0,662.52,489.42
2018,10,19,11,45,734.5,153.0,1.45,30.4,647.0,621.37,458.21
2018,10,19,12,0,670.0,175.0,1.4,30.8,627.0,579.85,426.82
2018,10,19,12,15,682.5,169.0,1.35,30.95,626.0,557.2,409.62
2018,10,19,12,30,695.0,163.0,1.3,31.1,625.0,531.97,390.1
2018,10,19,12,45,751.0,142.0,1.25,31.3,631.5,512.35,374.13
2018,10,19,13,0,807.0,121.0,1.2,31.5,638.0,489.39,354.87
2018,10,19,13,15,828.5,111.0,1.2,31.5,626.5,453.95,326.48
2018,10,19,13,30,850.0,101.0,1.2,31.5,615.0,415.12,294.68
2018,10,19,13,45,843.5,97.5,1.15,31.5,587.5,369.23,256.98
2018,10,19,14,0,837.0,94.0,1.1,31.5,560.0,322.47,217.95
2018,10,19,14,15,821.5,91.0,1.1,31.3,524.5,273.3,177.28
2018,10,19,14,30,806.0,88.0,1.1,31.1,489.0,224.54,137.31
2018,10,19,14,45,784.5,85.0,1.1,30.95,448.5,175.59,99.32
2018,10,19,15,0,763.0,82.0,1.1,30.8,408.0,128.16,66.97
2018,10,19,15,15,731.5,78.0,1.1,30.8,363.0,81.29,44.02
2018,10,19,15,30,700.0,74.0,1.1,30.8,318.0,49.52,35.99
2018,10,19,15,45,656.0,68.5,1.0,29.75,270.5,47.34,34.38
2018,10,19,16,0,612.0,63.0,0.9,28.7,223.0,45.12,32.62
2018,10,19,16,15,545.0,55.5,0.95,27.3,176.0,41.09,29.23
2018,10,19,16,30,478.0,48.0,1.0,25.9,129.0,36.97,25.55
2018,10,19,16,45,369.0,37.5,1.0,24.5,87.5,29.84,18.95
2018,10,19,17,0,260.0,27.0,1.0,23.1,46.0,22.42,7.79
2018,10,19,17,15,138.5,15.0,1.0,22.4,24.0,14.3,0.0
2018,10,19,17,30,17.0,3.0,1.0,21.7,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.05,21.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,56.0,6.5,1.15,14.55,8.0,0.0,0.0
2018,10,20,6,30,112.0,13.0,1.1,15.1,16.0,60.65,0.0
2018,10,20,6,45,252.0,25.5,1.1,15.65,50.0,170.76,86.03
2018,10,20,7,0,392.0,38.0,1.1,16.2,84.0,270.91,209.57
2018,10,20,7,15,435.0,45.0,1.25,17.05,119.0,315.41,252.13
2018,10,20,7,30,478.0,52.0,1.4,17.9,154.0,361.21,292.11
2018,10,20,7,45,279.0,73.5,1.55,18.75,136.5,275.31,223.97
2018,10,20,8,0,80.0,95.0,1.7,19.6,119.0,159.27,127.83
2018,10,20,8,15,143.0,118.0,1.6,20.55,169.5,227.36,183.81
2018,10,20,8,30,206.0,141.0,1.5,21.5,220.0,307.76,247.0
2018,10,20,8,45,255.5,158.5,1.4,22.4,268.0,362.82,288.38
2018,10,20,9,0,305.0,176.0,1.3,23.3,316.0,418.17,328.69
2018,10,20,9,15,380.5,177.5,1.3,24.4,367.0,484.6,376.45
2018,10,20,9,30,456.0,179.0,1.3,25.5,418.0,540.27,414.99
2018,10,20,9,45,432.0,199.5,1.3,26.6,437.0,543.18,413.26
2018,10,20,10,0,408.0,220.0,1.3,27.7,456.0,543.74,410.3
2018,10,20,10,15,552.0,185.0,1.25,28.5,519.0,605.82,454.04
2018,10,20,10,30,696.0,150.0,1.2,29.3,582.0,669.13,496.45
2018,10,20,10,45,755.0,134.5,1.1,30.05,615.0,683.65,503.2
2018,10,20,11,0,814.0,119.0,1.0,30.8,648.0,693.3,506.84
2018,10,20,11,15,848.5,109.5,1.05,31.1,668.5,689.83,503.67
2018,10,20,11,30,883.0,100.0,1.1,31.4,689.0,680.68,496.7
2018,10,20,11,45,850.5,112.0,1.15,31.7,680.5,650.32,474.4
2018,10,20,12,0,818.0,124.0,1.2,32.0,672.0,616.81,449.92
2018,10,20,12,15,807.0,126.0,1.35,32.05,662.5,585.01,427.61
2018,10,20,12,30,796.0,128.0,1.5,32.1,653.0,551.56,403.41
2018,10,20,12,45,790.5,126.5,1.6,32.2,639.0,516.18,376.85
2018,10,20,13,0,785.0,125.0,1.7,32.3,625.0,479.24,348.42
2018,10,20,13,15,825.0,109.0,1.75,32.2,618.5,446.91,322.28
2018,10,20,13,30,865.0,93.0,1.8,32.1,612.0,409.79,291.38
2018,10,20,13,45,852.5,91.0,1.85,31.95,582.5,362.71,252.82
2018,10,20,14,0,840.0,89.0,1.9,31.8,553.0,315.25,213.25
2018,10,20,14,15,835.0,84.5,1.95,31.55,521.0,267.29,172.79
2018,10,20,14,30,830.0,80.0,2.0,31.3,489.0,218.72,132.27
2018,10,20,14,45,809.0,77.5,2.0,31.0,448.5,169.21,93.79
2018,10,20,15,0,788.0,75.0,2.0,30.7,408.0,121.11,61.35
2018,10,20,15,15,757.5,71.0,2.0,30.7,362.5,73.12,38.72
2018,10,20,15,30,727.0,67.0,2.0,30.7,317.0,49.04,35.62
2018,10,20,15,45,683.5,62.0,1.9,29.55,269.5,46.73,33.9
2018,10,20,16,0,640.0,57.0,1.8,28.4,222.0,40.46,28.72
2018,10,20,16,15,572.0,50.5,1.6,26.85,174.5,37.07,25.86
2018,10,20,16,30,504.0,44.0,1.4,25.3,127.0,33.62,22.74
2018,10,20,16,45,391.0,35.0,1.2,23.8,86.0,27.74,17.15
2018,10,20,17,0,278.0,26.0,1.0,22.3,45.0,21.69,5.62
2018,10,20,17,15,148.0,14.5,1.0,21.45,23.5,13.82,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.0,19.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,21,6,15,59.0,6.5,0.75,12.2,7.5,0.0,0.0
2018,10,21,6,30,118.0,13.0,0.8,12.5,15.0,62.87,0.0
2018,10,21,6,45,263.0,24.0,0.85,12.8,48.5,172.32,75.83
2018,10,21,7,0,408.0,35.0,0.9,13.1,82.0,274.43,213.26
2018,10,21,7,15,450.5,38.5,0.95,13.65,113.5,314.04,253.23
2018,10,21,7,30,493.0,42.0,1.0,14.2,145.0,354.81,289.97
2018,10,21,7,45,246.5,37.0,1.1,14.75,88.5,211.4,174.9
2018,10,21,8,0,0.0,32.0,1.2,15.3,32.0,29.69,19.69
2018,10,21,8,15,0.0,53.0,1.2,16.15,53.0,49.26,36.32
2018,10,21,8,30,0.0,74.0,1.2,17.0,74.0,68.95,52.64
2018,10,21,8,45,0.5,104.0,1.2,17.9,104.0,99.19,77.37
2018,10,21,9,0,1.0,134.0,1.2,18.8,134.0,129.62,101.69
2018,10,21,9,15,1.0,136.5,1.15,19.55,137.0,131.2,102.32
2018,10,21,9,30,1.0,139.0,1.1,20.3,140.0,132.98,103.19
2018,10,21,9,45,4.0,157.0,1.05,21.1,159.5,152.53,118.27
2018,10,21,10,0,7.0,175.0,1.0,21.9,179.0,171.93,132.95
2018,10,21,10,15,19.5,207.5,1.0,22.6,219.5,212.42,164.09
2018,10,21,10,30,32.0,240.0,1.0,23.3,260.0,259.56,199.54
2018,10,21,10,45,56.5,263.5,0.95,24.0,299.5,298.08,227.93
2018,10,21,11,0,81.0,287.0,0.9,24.7,339.0,335.2,254.67
2018,10,21,11,15,275.0,259.0,1.0,25.25,440.0,443.93,336.97
2018,10,21,11,30,469.0,231.0,1.1,25.8,541.0,537.61,404.81
2018,10,21,11,45,683.0,164.0,1.15,26.3,617.5,593.27,444.44
2018,10,21,12,0,897.0,97.0,1.2,26.8,694.0,633.26,471.97
2018,10,21,12,15,892.5,98.0,1.25,27.3,687.5,602.87,447.94
2018,10,21,12,30,888.0,99.0,1.3,27.8,681.0,570.18,422.47
2018,10,21,12,45,880.0,99.5,1.4,28.3,666.0,533.17,393.64
2018,10,21,13,0,872.0,100.0,1.5,28.8,651.0,492.47,361.44
2018,10,21,13,15,864.0,98.5,1.65,28.9,629.0,449.91,327.73
2018,10,21,13,30,856.0,97.0,1.8,29.0,607.0,406.17,292.05
2018,10,21,13,45,845.0,95.5,1.95,29.1,578.5,360.45,253.94
2018,10,21,14,0,834.0,94.0,2.1,29.2,550.0,314.23,214.69
2018,10,21,14,15,818.5,90.5,2.2,28.85,514.5,264.97,173.28
2018,10,21,14,30,803.0,87.0,2.3,28.5,479.0,216.14,132.77
2018,10,21,14,45,781.0,84.0,2.4,28.2,438.5,167.54,94.93
2018,10,21,15,0,759.0,81.0,2.5,27.9,398.0,120.52,63.43
2018,10,21,15,15,726.5,77.0,2.5,27.9,353.0,69.16,38.28
2018,10,21,15,30,694.0,73.0,2.5,27.9,308.0,49.23,36.25
2018,10,21,15,45,648.0,67.5,2.55,26.5,261.0,47.01,34.61
2018,10,21,16,0,602.0,62.0,2.6,25.1,214.0,44.76,32.82
2018,10,21,16,15,531.5,54.5,2.3,23.8,167.5,40.71,29.3
2018,10,21,16,30,461.0,47.0,2.0,22.5,121.0,36.57,25.49
2018,10,21,16,45,341.0,36.5,1.75,21.15,80.5,29.4,18.57
2018,10,21,17,0,221.0,26.0,1.5,19.8,40.0,21.95,3.42
2018,10,21,17,15,113.0,13.5,1.4,19.0,20.5,12.87,0.0
2018,10,21,17,30,5.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,10,21,17,45,2.5,0.5,1.25,17.35,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,6,15,45.0,5.0,1.2,11.9,6.0,0.0,0.0
2018,10,22,6,30,90.0,10.0,1.4,12.4,12.0,47.74,0.0
2018,10,22,6,45,239.5,23.0,1.65,12.95,45.5,158.25,55.31
2018,10,22,7,0,389.0,36.0,1.9,13.5,79.0,264.29,205.02
2018,10,22,7,15,434.5,38.5,1.95,13.9,109.5,303.9,246.25
2018,10,22,7,30,480.0,41.0,2.0,14.3,140.0,344.27,283.44
2018,10,22,7,45,240.0,30.5,2.05,14.7,80.0,196.68,163.62
2018,10,22,8,0,0.0,20.0,2.1,15.1,20.0,18.54,10.21
2018,10,22,8,15,0.0,36.5,2.1,15.7,36.5,33.88,23.31
2018,10,22,8,30,0.0,53.0,2.1,16.3,53.0,49.26,36.22
2018,10,22,8,45,0.0,84.0,2.05,16.85,84.0,78.63,60.66
2018,10,22,9,0,0.0,115.0,2.0,17.4,115.0,109.41,85.82
2018,10,22,9,15,0.5,128.0,2.0,18.0,128.5,122.26,95.89
2018,10,22,9,30,1.0,141.0,2.0,18.6,142.0,135.04,105.82
2018,10,22,9,45,15.5,176.0,2.0,19.25,185.0,179.99,141.85
2018,10,22,10,0,30.0,211.0,2.0,19.9,228.0,232.49,182.99
2018,10,22,10,15,85.5,242.5,2.05,20.4,294.0,302.89,238.34
2018,10,22,10,30,141.0,274.0,2.1,20.9,360.0,379.46,296.8
2018,10,22,10,45,352.0,235.0,2.1,21.45,458.5,488.18,381.18
2018,10,22,11,0,563.0,196.0,2.1,22.0,557.0,591.03,457.62
2018,10,22,11,15,731.5,145.0,2.15,22.45,621.5,641.41,494.21
2018,10,22,11,30,900.0,94.0,2.2,22.9,686.0,677.67,520.15
2018,10,22,11,45,905.0,92.5,2.3,23.3,689.0,655.88,502.54
2018,10,22,12,0,910.0,91.0,2.4,23.7,692.0,631.09,482.88
2018,10,22,12,15,908.0,91.0,2.45,23.9,686.0,600.88,458.98
2018,10,22,12,30,906.0,91.0,2.5,24.1,680.0,568.21,432.79
2018,10,22,12,45,901.5,90.0,2.6,24.25,665.5,531.07,402.95
2018,10,22,13,0,897.0,89.0,2.7,24.4,651.0,491.98,370.86
2018,10,22,13,15,889.5,88.0,2.8,24.3,629.5,449.88,335.99
2018,10,22,13,30,882.0,87.0,2.9,24.2,608.0,406.43,299.11
2018,10,22,13,45,870.5,85.5,2.95,24.1,579.0,360.09,259.14
2018,10,22,14,0,859.0,84.0,3.0,24.0,550.0,308.85,214.76
2018,10,22,14,15,843.0,82.0,3.05,23.6,514.5,259.76,172.19
2018,10,22,14,30,827.0,80.0,3.1,23.2,479.0,211.07,130.72
2018,10,22,14,45,803.5,77.0,3.15,22.8,437.5,161.23,91.29
2018,10,22,15,0,780.0,74.0,3.2,22.4,396.0,113.07,58.88
2018,10,22,15,15,748.0,70.5,3.2,22.4,351.0,66.23,38.3
2018,10,22,15,30,716.0,67.0,3.2,22.4,306.0,49.47,37.36
2018,10,22,15,45,670.0,62.0,3.2,21.05,259.0,42.91,31.88
2018,10,22,16,0,624.0,57.0,3.2,19.7,212.0,40.87,30.19
2018,10,22,16,15,552.5,50.0,3.1,18.85,165.0,37.05,26.73
2018,10,22,16,30,481.0,43.0,3.0,18.0,118.0,33.16,23.0
2018,10,22,16,45,355.5,33.5,2.85,17.1,78.0,26.77,16.54
2018,10,22,17,0,230.0,24.0,2.7,16.2,38.0,20.16,0.0
2018,10,22,17,15,115.0,12.0,2.55,15.65,19.0,11.44,0.0
2018,10,22,17,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,15,39.5,5.5,1.1,11.55,6.0,0.0,0.0
2018,10,23,6,30,79.0,11.0,1.2,12.1,12.0,43.77,0.0
2018,10,23,6,45,221.0,24.0,1.35,12.65,44.0,148.07,34.53
2018,10,23,7,0,363.0,37.0,1.5,13.2,76.0,250.58,192.82
2018,10,23,7,15,455.5,45.5,1.55,13.65,120.5,321.73,259.43
2018,10,23,7,30,548.0,54.0,1.6,14.1,165.0,397.41,324.39
2018,10,23,7,45,318.5,58.0,1.65,14.55,126.5,275.12,227.59
2018,10,23,8,0,89.0,62.0,1.7,15.0,88.0,123.81,100.92
2018,10,23,8,15,101.5,102.0,1.75,15.45,136.5,179.9,147.87
2018,10,23,8,30,114.0,142.0,1.8,15.9,185.0,235.64,192.94
2018,10,23,8,45,258.0,149.5,1.8,16.3,261.0,350.98,287.28
2018,10,23,9,0,402.0,157.0,1.8,16.7,337.0,470.86,381.11
2018,10,23,9,15,469.0,156.5,1.9,17.15,384.0,518.56,416.69
2018,10,23,9,30,536.0,156.0,2.0,17.6,431.0,565.71,451.65
2018,10,23,9,45,437.0,191.5,2.1,18.0,424.5,532.36,423.09
2018,10,23,10,0,338.0,227.0,2.2,18.4,418.0,486.79,385.9
2018,10,23,10,15,338.5,239.5,2.3,18.6,438.0,495.49,391.81
2018,10,23,10,30,339.0,252.0,2.4,18.8,458.0,502.64,396.21
2018,10,23,10,45,381.5,248.0,2.5,19.05,486.0,520.3,409.34
2018,10,23,11,0,424.0,244.0,2.6,19.3,514.0,542.28,425.32
2018,10,23,11,15,482.0,228.0,2.65,19.3,539.5,552.98,433.49
2018,10,23,11,30,540.0,212.0,2.7,19.3,565.0,560.11,438.83
2018,10,23,11,45,636.5,180.5,2.75,19.35,597.5,574.4,449.64
2018,10,23,12,0,733.0,149.0,2.8,19.4,630.0,579.6,453.15
2018,10,23,12,15,590.0,183.5,2.85,19.35,568.5,506.86,396.28
2018,10,23,12,30,447.0,218.0,2.9,19.3,507.0,438.51,342.74
2018,10,23,12,45,343.5,238.5,2.9,19.2,457.5,385.57,301.01
2018,10,23,13,0,240.0,259.0,2.9,19.1,408.0,339.97,265.03
2018,10,23,13,15,415.5,212.5,2.85,19.25,460.0,356.75,275.54
2018,10,23,13,30,591.0,166.0,2.8,19.4,512.0,359.91,272.9
2018,10,23,13,45,653.0,138.5,2.7,19.55,504.0,325.74,241.2
2018,10,23,14,0,715.0,111.0,2.6,19.7,496.0,285.53,203.6
2018,10,23,14,15,656.0,117.0,2.45,19.85,452.5,239.84,165.03
2018,10,23,14,30,597.0,123.0,2.3,20.0,409.0,199.03,131.84
2018,10,23,14,45,512.5,127.0,2.15,20.1,357.5,158.71,102.69
2018,10,23,15,0,428.0,131.0,2.0,20.2,306.0,125.56,82.87
2018,10,23,15,15,504.0,106.5,2.0,20.2,289.5,82.76,57.27
2018,10,23,15,30,580.0,82.0,2.0,20.2,273.0,56.58,43.9
2018,10,23,15,45,608.5,68.5,1.85,19.9,241.5,48.22,36.68
2018,10,23,16,0,637.0,55.0,1.7,19.6,210.0,39.46,28.97
2018,10,23,16,15,569.0,48.0,1.5,18.55,163.5,35.57,25.47
2018,10,23,16,30,501.0,41.0,1.3,17.5,117.0,31.59,21.68
2018,10,23,16,45,372.5,31.5,1.1,16.45,76.5,25.11,15.03
2018,10,23,17,0,244.0,22.0,0.9,15.4,36.0,18.37,0.0
2018,10,23,17,15,122.0,11.0,0.95,14.85,18.0,10.48,0.0
2018,10,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,6,15,21.5,4.0,0.9,11.8,4.5,0.0,0.0
2018,10,24,6,30,43.0,8.0,0.9,12.2,9.0,25.61,0.0
2018,10,24,6,45,123.5,22.5,0.85,12.55,33.5,101.33,6.96
2018,10,24,7,0,204.0,37.0,0.8,12.9,58.0,172.04,130.48
2018,10,24,7,15,358.5,44.5,1.0,13.65,106.0,267.8,215.42
2018,10,24,7,30,513.0,52.0,1.2,14.4,154.0,373.37,303.86
2018,10,24,7,45,580.5,56.5,1.4,15.1,201.0,431.96,352.87
2018,10,24,8,0,648.0,61.0,1.6,15.8,248.0,492.38,401.75
2018,10,24,8,15,707.0,61.5,1.6,16.55,297.0,540.91,438.95
2018,10,24,8,30,766.0,62.0,1.6,17.3,346.0,593.0,477.32
2018,10,24,8,45,791.0,65.0,1.6,18.0,388.0,624.74,499.09
2018,10,24,9,0,816.0,68.0,1.6,18.7,430.0,654.49,518.25
2018,10,24,9,15,832.0,70.0,1.65,19.45,466.5,674.47,530.21
2018,10,24,9,30,848.0,72.0,1.7,20.2,503.0,687.24,536.93
2018,10,24,9,45,858.5,74.5,1.7,20.9,534.0,698.62,542.42
2018,10,24,10,0,869.0,77.0,1.7,21.6,565.0,706.97,545.8
2018,10,24,10,15,876.5,78.0,1.75,22.15,588.5,708.4,545.09
2018,10,24,10,30,884.0,79.0,1.8,22.7,612.0,706.68,542.34
2018,10,24,10,45,889.0,80.0,1.9,23.25,629.0,700.04,536.62
2018,10,24,11,0,894.0,81.0,2.0,23.8,646.0,690.23,528.5
2018,10,24,11,15,895.5,81.5,2.1,24.1,654.5,674.44,516.12
2018,10,24,11,30,897.0,82.0,2.2,24.4,663.0,655.66,501.42
2018,10,24,11,45,896.5,82.0,2.35,24.75,664.5,632.23,483.29
2018,10,24,12,0,896.0,82.0,2.5,25.1,666.0,606.07,462.8
2018,10,24,12,15,893.0,82.0,2.6,25.25,659.0,575.91,439.1
2018,10,24,12,30,890.0,82.0,2.7,25.4,652.0,543.41,413.12
2018,10,24,12,45,885.0,81.0,2.75,25.6,637.5,506.81,383.28
2018,10,24,13,0,880.0,80.0,2.8,25.8,623.0,468.35,351.35
2018,10,24,13,15,866.0,81.0,2.85,25.85,600.0,426.37,316.25
2018,10,24,13,30,852.0,82.0,2.9,25.9,577.0,383.58,279.76
2018,10,24,13,45,844.0,79.0,2.9,25.9,549.5,338.63,240.81
2018,10,24,14,0,836.0,76.0,2.9,25.9,522.0,292.89,200.71
2018,10,24,14,15,809.5,77.0,2.85,25.75,485.5,241.0,156.58
2018,10,24,14,30,783.0,78.0,2.8,25.6,449.0,194.98,118.21
2018,10,24,14,45,717.5,84.0,2.75,25.4,401.0,145.92,82.05
2018,10,24,15,0,652.0,90.0,2.7,25.2,353.0,106.29,58.72
2018,10,24,15,15,526.0,96.5,2.7,25.2,293.0,72.79,49.27
2018,10,24,15,30,400.0,103.0,2.7,25.2,233.0,72.75,56.76
2018,10,24,15,45,473.5,79.5,2.5,24.5,210.0,57.51,43.88
2018,10,24,16,0,547.0,56.0,2.3,23.8,187.0,40.3,29.12
2018,10,24,16,15,505.5,48.0,2.0,22.85,147.5,35.67,25.02
2018,10,24,16,30,464.0,40.0,1.7,21.9,108.0,30.85,20.54
2018,10,24,16,45,338.5,30.5,1.45,21.0,70.0,24.35,13.81
2018,10,24,17,0,213.0,21.0,1.2,20.1,32.0,17.58,0.0
2018,10,24,17,15,106.5,10.5,1.25,19.55,16.0,10.01,0.0
2018,10,24,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.5,0.75,12.45,5.0,0.0,0.0
2018,10,25,6,30,85.0,9.0,0.7,12.9,10.0,43.86,0.0
2018,10,25,6,45,235.5,20.5,0.7,13.35,40.5,147.67,0.0
2018,10,25,7,0,386.0,32.0,0.7,13.8,71.0,254.24,190.43
2018,10,25,7,15,480.0,39.5,0.75,14.45,115.0,324.14,257.54
2018,10,25,7,30,574.0,47.0,0.8,15.1,159.0,399.09,320.99
2018,10,25,7,45,333.0,44.5,0.85,15.7,113.5,269.39,220.37
2018,10,25,8,0,92.0,42.0,0.9,16.3,68.0,108.32,87.33
2018,10,25,8,15,46.5,64.0,0.95,17.1,77.0,99.29,79.11
2018,10,25,8,30,1.0,86.0,1.0,17.9,86.0,82.01,63.3
2018,10,25,8,45,25.5,130.5,1.05,18.7,141.5,151.18,120.33
2018,10,25,9,0,50.0,175.0,1.1,19.5,197.0,216.76,172.51
2018,10,25,9,15,77.0,197.0,1.25,20.35,234.0,257.85,204.35
2018,10,25,9,30,104.0,219.0,1.4,21.2,271.0,298.75,235.5
2018,10,25,9,45,222.0,220.0,1.5,22.05,340.5,389.04,305.56
2018,10,25,10,0,340.0,221.0,1.6,22.9,410.0,478.82,372.54
2018,10,25,10,15,561.0,167.0,1.7,23.65,495.5,580.62,448.65
2018,10,25,10,30,782.0,113.0,1.8,24.4,581.0,672.17,514.77
2018,10,25,10,45,805.0,109.0,1.85,25.15,603.0,672.71,512.4
2018,10,25,11,0,828.0,105.0,1.9,25.9,625.0,669.94,508.39
2018,10,25,11,15,866.0,94.0,1.95,26.3,645.0,664.2,503.22
2018,10,25,11,30,904.0,83.0,2.0,26.7,665.0,657.15,496.84
2018,10,25,11,45,893.5,87.0,2.0,27.15,663.5,631.48,476.22
2018,10,25,12,0,883.0,91.0,2.0,27.6,662.0,603.46,453.84
2018,10,25,12,15,891.0,88.0,2.05,27.85,659.5,576.71,432.76
2018,10,25,12,30,899.0,85.0,2.1,28.1,657.0,547.02,409.0
2018,10,25,12,45,891.5,85.0,2.15,28.35,642.0,509.83,379.21
2018,10,25,13,0,884.0,85.0,2.2,28.6,627.0,470.91,347.46
2018,10,25,13,15,877.0,83.5,2.25,28.65,605.5,429.31,313.22
2018,10,25,13,30,870.0,82.0,2.3,28.7,584.0,386.38,277.11
2018,10,25,13,45,859.0,81.0,2.3,28.8,556.0,341.48,238.69
2018,10,25,14,0,848.0,80.0,2.3,28.9,528.0,291.59,196.06
2018,10,25,14,15,832.5,77.5,2.35,28.75,493.0,243.07,154.87
2018,10,25,14,30,817.0,75.0,2.4,28.6,458.0,194.93,115.08
2018,10,25,14,45,796.0,72.0,2.45,28.45,418.5,146.35,78.29
2018,10,25,15,0,775.0,69.0,2.5,28.3,379.0,99.18,49.05
2018,10,25,15,15,743.0,65.5,2.5,28.3,334.5,53.12,39.42
2018,10,25,15,30,711.0,62.0,2.5,28.3,290.0,45.85,33.35
2018,10,25,15,45,663.5,57.0,2.25,27.3,243.5,43.39,31.39
2018,10,25,16,0,616.0,52.0,2.0,26.3,197.0,37.34,26.26
2018,10,25,16,15,541.5,45.5,1.8,24.9,151.5,33.78,23.14
2018,10,25,16,30,467.0,39.0,1.6,23.5,106.0,30.16,19.74
2018,10,25,16,45,331.5,29.5,1.4,22.1,67.5,23.61,12.83
2018,10,25,17,0,196.0,20.0,1.2,20.7,29.0,16.78,0.0
2018,10,25,17,15,98.0,10.0,1.2,20.0,14.5,9.53,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.0,0.8,13.85,4.5,0.0,0.0
2018,10,26,6,30,88.0,8.0,0.8,14.2,9.0,43.87,0.0
2018,10,26,6,45,240.0,18.5,0.75,14.55,38.5,145.86,0.0
2018,10,26,7,0,392.0,29.0,0.7,14.9,68.0,252.53,185.98
2018,10,26,7,15,485.5,36.0,0.85,15.65,111.0,320.83,253.55
2018,10,26,7,30,579.0,43.0,1.0,16.4,154.0,390.33,313.27
2018,10,26,7,45,558.5,56.0,1.1,17.1,187.0,414.04,334.33
2018,10,26,8,0,538.0,69.0,1.2,17.8,220.0,430.38,348.2
2018,10,26,8,15,463.0,95.0,1.1,18.75,241.0,419.98,338.36
2018,10,26,8,30,388.0,121.0,1.0,19.7,262.0,408.91,327.23
2018,10,26,8,45,558.5,102.5,0.9,20.6,332.0,510.02,403.64
2018,10,26,9,0,729.0,84.0,0.8,21.5,402.0,607.16,472.61
2018,10,26,9,15,655.0,111.0,0.75,22.5,415.0,595.09,458.5
2018,10,26,9,30,581.0,138.0,0.7,23.5,428.0,574.92,439.93
2018,10,26,9,45,555.0,156.0,0.65,24.45,447.5,570.69,433.67
2018,10,26,10,0,529.0,174.0,0.6,25.4,467.0,568.66,428.69
2018,10,26,10,15,534.0,181.0,0.6,26.2,487.5,574.19,430.32
2018,10,26,10,30,539.0,188.0,0.6,27.0,508.0,577.55,430.31
2018,10,26,10,45,491.0,211.5,0.65,27.8,509.5,559.55,415.18
2018,10,26,11,0,443.0,235.0,0.7,28.6,511.0,540.1,399.32
2018,10,26,11,15,507.0,215.5,0.8,29.2,536.0,550.24,406.57
2018,10,26,11,30,571.0,196.0,0.9,29.8,561.0,556.53,410.57
2018,10,26,11,45,584.0,192.0,1.0,30.35,566.0,542.88,399.97
2018,10,26,12,0,597.0,188.0,1.1,30.9,571.0,529.0,389.05
2018,10,26,12,15,643.0,170.5,1.2,31.1,579.5,515.61,378.99
2018,10,26,12,30,689.0,153.0,1.3,31.3,588.0,497.79,365.18
2018,10,26,12,45,692.0,148.0,1.4,31.5,577.0,466.47,341.06
2018,10,26,13,0,695.0,143.0,1.5,31.7,566.0,433.34,315.0
2018,10,26,13,15,685.5,139.5,1.55,31.6,544.5,394.89,284.67
2018,10,26,13,30,676.0,136.0,1.6,31.5,523.0,355.86,253.19
2018,10,26,13,45,613.0,144.5,1.65,31.4,482.0,310.43,217.53
2018,10,26,14,0,550.0,153.0,1.7,31.3,441.0,269.04,185.11
2018,10,26,14,15,577.0,135.5,1.7,31.05,420.0,230.69,152.51
2018,10,26,14,30,604.0,118.0,1.7,30.8,399.0,188.69,117.5
2018,10,26,14,45,605.5,106.0,1.7,30.55,366.5,145.4,84.7
2018,10,26,15,0,607.0,94.0,1.7,30.3,334.0,101.66,56.66
2018,10,26,15,15,628.5,80.0,1.7,30.3,303.0,56.16,41.6
2018,10,26,15,30,650.0,66.0,1.7,30.3,272.0,44.82,32.18
2018,10,26,15,45,604.0,60.5,1.35,29.1,228.0,42.39,30.29
2018,10,26,16,0,558.0,55.0,1.0,27.9,184.0,39.92,28.24
2018,10,26,16,15,481.5,48.0,1.0,26.75,140.5,36.07,24.85
2018,10,26,16,30,405.0,41.0,1.0,25.6,97.0,32.17,21.15
2018,10,26,16,45,276.0,30.0,1.0,24.45,61.0,24.28,12.79
2018,10,26,17,0,147.0,19.0,1.0,23.3,25.0,15.17,0.0
2018,10,26,17,15,73.5,9.5,1.0,22.85,12.5,9.05,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,1.0,14.7,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.1,15.1,6.0,22.89,0.0
2018,10,27,6,45,155.5,19.0,1.15,15.5,32.0,106.71,0.0
2018,10,27,7,0,269.0,32.0,1.2,15.9,58.0,194.83,141.02
2018,10,27,7,15,390.5,41.0,1.35,16.5,102.0,276.1,218.42
2018,10,27,7,30,512.0,50.0,1.5,17.1,146.0,364.41,293.18
2018,10,27,7,45,366.0,72.0,1.7,17.75,150.5,316.74,257.42
2018,10,27,8,0,220.0,94.0,1.9,18.4,155.0,251.7,205.2
2018,10,27,8,15,284.5,109.5,1.85,19.15,202.5,312.86,255.0
2018,10,27,8,30,349.0,125.0,1.8,19.9,250.0,386.82,312.55
2018,10,27,8,45,385.5,136.0,1.8,20.7,289.5,426.76,342.11
2018,10,27,9,0,422.0,147.0,1.8,21.5,329.0,466.28,370.7
2018,10,27,9,15,404.0,165.0,1.8,22.15,351.5,475.3,375.12
2018,10,27,9,30,386.0,183.0,1.8,22.8,374.0,482.02,377.86
2018,10,27,9,45,536.5,155.5,1.8,23.5,439.5,554.87,432.3
2018,10,27,10,0,687.0,128.0,1.8,24.2,505.0,631.57,487.19
2018,10,27,10,15,758.0,112.5,1.9,24.75,545.5,658.19,505.13
2018,10,27,10,30,829.0,97.0,2.0,25.3,586.0,680.43,520.1
2018,10,27,10,45,826.5,101.0,2.05,25.8,600.5,671.69,511.83
2018,10,27,11,0,824.0,105.0,2.1,26.3,615.0,660.06,501.7
2018,10,27,11,15,816.5,109.5,2.15,26.7,621.0,642.9,487.76
2018,10,27,11,30,809.0,114.0,2.2,27.1,627.0,623.19,471.92
2018,10,27,11,45,826.5,108.5,2.25,27.5,634.0,606.09,458.08
2018,10,27,12,0,844.0,103.0,2.3,27.9,641.0,585.68,441.52
2018,10,27,12,15,776.5,124.5,2.35,28.1,616.0,542.17,407.81
2018,10,27,12,30,709.0,146.0,2.4,28.3,591.0,498.42,373.8
2018,10,27,12,45,649.0,161.0,2.45,28.55,561.5,455.25,339.95
2018,10,27,13,0,589.0,176.0,2.5,28.8,532.0,414.49,307.66
2018,10,27,13,15,633.5,156.0,2.5,28.75,526.5,386.44,283.95
2018,10,27,13,30,678.0,136.0,2.5,28.7,521.0,353.77,255.65
2018,10,27,13,45,669.5,131.0,2.55,28.6,495.0,313.32,221.65
2018,10,27,14,0,661.0,126.0,2.6,28.5,469.0,272.59,187.08
2018,10,27,14,15,639.0,118.5,2.65,28.2,432.0,226.83,149.38
2018,10,27,14,30,617.0,111.0,2.7,27.9,395.0,182.52,113.86
2018,10,27,14,45,627.5,100.5,2.7,27.6,367.0,140.91,81.73
2018,10,27,15,0,638.0,90.0,2.7,27.3,339.0,97.86,54.28
2018,10,27,15,15,657.5,77.5,2.7,27.3,307.5,51.94,38.61
2018,10,27,15,30,677.0,65.0,2.7,27.3,276.0,44.33,32.21
2018,10,27,15,45,596.5,62.5,2.7,26.15,226.5,44.22,32.25
2018,10,27,16,0,516.0,60.0,2.7,25.0,177.0,44.39,32.39
2018,10,27,16,15,391.0,52.0,2.4,23.9,128.5,39.78,28.27
2018,10,27,16,30,266.0,44.0,2.1,22.8,80.0,33.86,22.75
2018,10,27,16,45,205.0,31.0,1.8,21.7,52.0,24.33,12.51
2018,10,27,17,0,144.0,18.0,1.5,20.6,24.0,17.16,0.0
2018,10,27,17,15,72.0,9.0,1.5,20.0,12.0,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,28,6,15,8.5,1.5,1.5,13.75,1.5,0.0,0.0
2018,10,28,6,30,17.0,3.0,1.7,14.3,3.0,2.86,0.0
2018,10,28,6,45,54.0,18.0,1.85,14.85,22.0,53.31,0.0
2018,10,28,7,0,91.0,33.0,2.0,15.4,41.0,100.7,69.75
2018,10,28,7,15,227.5,44.5,2.2,16.05,82.0,193.87,153.49
2018,10,28,7,30,364.0,56.0,2.4,16.7,123.0,286.33,232.36
2018,10,28,7,45,320.5,75.0,2.6,17.3,146.5,293.28,239.85
2018,10,28,8,0,277.0,94.0,2.8,17.9,170.0,285.17,234.03
2018,10,28,8,15,281.0,113.0,2.85,18.5,201.5,314.18,257.44
2018,10,28,8,30,285.0,132.0,2.9,19.1,233.0,341.97,278.97
2018,10,28,8,45,413.0,127.0,2.95,19.65,293.0,432.91,351.47
2018,10,28,9,0,541.0,122.0,3.0,20.2,353.0,515.83,415.63
2018,10,28,9,15,633.0,111.5,3.05,20.75,405.0,575.02,459.81
2018,10,28,9,30,725.0,101.0,3.1,21.3,457.0,628.15,498.7
2018,10,28,9,45,741.5,103.0,3.15,21.85,487.5,641.53,506.59
2018,10,28,10,0,758.0,105.0,3.2,22.4,518.0,650.35,511.28
2018,10,28,10,15,702.5,128.0,3.25,22.8,524.0,633.64,496.21
2018,10,28,10,30,647.0,151.0,3.3,23.2,530.0,611.86,477.66
2018,10,28,10,45,715.5,133.5,3.35,23.6,564.0,629.25,489.97
2018,10,28,11,0,784.0,116.0,3.4,24.0,598.0,641.68,498.19
2018,10,28,11,15,803.0,111.5,3.45,24.2,611.5,632.82,490.4
2018,10,28,11,30,822.0,107.0,3.5,24.4,625.0,620.66,480.15
2018,10,28,11,45,811.5,111.0,3.55,24.6,623.5,596.16,460.34
2018,10,28,12,0,801.0,115.0,3.6,24.8,622.0,569.57,438.79
2018,10,28,12,15,787.5,118.0,3.65,24.8,612.5,538.54,413.97
2018,10,28,12,30,774.0,121.0,3.7,24.8,603.0,506.06,387.64
2018,10,28,12,45,783.0,114.5,3.8,24.85,593.0,473.99,361.12
2018,10,28,13,0,792.0,108.0,3.9,24.9,583.0,439.44,331.96
2018,10,28,13,15,784.5,105.5,3.9,24.8,562.0,399.76,298.3
2018,10,28,13,30,777.0,103.0,3.9,24.7,541.0,359.06,263.14
