Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,13,45,796.5,92.5,3.95,24.55,521.5,318.51,226.89
2018,10,28,14,0,816.0,82.0,4.0,24.4,502.0,275.01,187.62
2018,10,28,14,15,797.0,80.0,4.0,24.15,467.5,228.04,147.01
2018,10,28,14,30,778.0,78.0,4.0,23.9,433.0,181.83,108.57
2018,10,28,14,45,751.0,75.5,4.0,23.65,393.0,135.38,73.94
2018,10,28,15,0,724.0,73.0,4.0,23.4,353.0,91.02,48.03
2018,10,28,15,15,596.0,81.5,4.0,23.4,293.5,55.05,41.96
2018,10,28,15,30,468.0,90.0,4.0,23.4,234.0,64.14,49.83
2018,10,28,15,45,366.0,83.5,3.85,22.4,185.0,60.66,46.96
2018,10,28,16,0,264.0,77.0,3.7,21.4,136.0,57.15,43.89
2018,10,28,16,15,229.0,61.5,3.5,20.85,103.5,46.54,34.4
2018,10,28,16,30,194.0,46.0,3.3,20.3,71.0,35.49,24.29
2018,10,28,16,45,129.5,31.0,3.15,19.7,44.5,25.45,12.8
2018,10,28,17,0,65.0,16.0,3.0,19.1,18.0,15.25,0.0
2018,10,28,17,15,32.5,8.0,2.95,18.7,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,6,15,11.5,2.0,1.55,11.6,2.0,0.0,0.0
2018,10,29,6,30,23.0,4.0,1.6,12.1,4.0,3.81,0.0
2018,10,29,6,45,16.0,16.5,1.65,12.6,17.0,22.72,0.0
2018,10,29,7,0,9.0,29.0,1.7,13.1,30.0,38.54,22.87
2018,10,29,7,15,47.5,46.0,2.0,13.75,54.5,84.92,64.91
2018,10,29,7,30,86.0,63.0,2.3,14.4,79.0,125.28,100.37
2018,10,29,7,45,56.0,79.5,2.55,15.05,91.0,119.22,95.84
2018,10,29,8,0,26.0,96.0,2.8,15.7,103.0,119.32,95.68
2018,10,29,8,15,46.5,117.5,3.05,16.2,132.5,155.24,125.97
2018,10,29,8,30,67.0,139.0,3.3,16.7,162.0,191.42,155.94
2018,10,29,8,45,75.0,157.0,3.6,17.15,186.0,215.31,175.16
2018,10,29,9,0,83.0,175.0,3.9,17.6,210.0,239.01,193.95
2018,10,29,9,15,68.5,187.5,4.0,17.8,218.0,240.82,194.46
2018,10,29,9,30,54.0,200.0,4.1,18.0,226.0,242.2,194.62
2018,10,29,9,45,97.0,220.0,4.2,18.15,271.0,291.0,234.16
2018,10,29,10,0,140.0,240.0,4.3,18.3,316.0,347.69,279.17
2018,10,29,10,15,210.5,244.5,4.25,18.35,364.0,396.52,318.07
2018,10,29,10,30,281.0,249.0,4.2,18.4,412.0,451.54,360.97
2018,10,29,10,45,297.5,255.0,4.2,18.45,432.5,461.66,368.02
2018,10,29,11,0,314.0,261.0,4.2,18.5,453.0,470.2,373.95
2018,10,29,11,15,271.0,272.0,4.15,18.55,439.5,444.3,352.48
2018,10,29,11,30,228.0,283.0,4.1,18.6,426.0,414.27,328.05
2018,10,29,11,45,262.0,278.0,4.05,18.7,442.5,424.1,335.35
2018,10,29,12,0,296.0,273.0,4.0,18.8,459.0,427.03,337.01
2018,10,29,12,15,366.5,252.5,4.0,18.95,480.5,432.42,340.64
2018,10,29,12,30,437.0,232.0,4.0,19.1,502.0,434.27,340.87
2018,10,29,12,45,525.5,197.5,4.05,19.2,515.0,424.4,331.57
2018,10,29,13,0,614.0,163.0,4.1,19.3,528.0,408.5,316.47
2018,10,29,13,15,640.0,149.5,4.1,19.7,518.0,377.97,288.94
2018,10,29,13,30,666.0,136.0,4.1,20.1,508.0,344.24,258.15
2018,10,29,13,45,760.5,106.0,4.1,20.5,510.5,313.3,227.01
2018,10,29,14,0,855.0,76.0,4.1,20.9,513.0,280.75,193.1
2018,10,29,14,15,840.0,74.0,4.0,21.0,478.5,228.5,147.23
2018,10,29,14,30,825.0,72.0,3.9,21.1,444.0,180.94,106.99
2018,10,29,14,45,804.5,68.0,3.8,21.2,404.0,131.71,69.83
2018,10,29,15,0,784.0,64.0,3.7,21.3,364.0,83.84,41.89
2018,10,29,15,15,751.0,61.0,3.7,21.3,320.0,44.12,32.86
2018,10,29,15,30,718.0,58.0,3.7,21.3,276.0,43.25,32.14
2018,10,29,15,45,669.0,53.5,3.25,20.9,230.0,41.09,30.27
2018,10,29,16,0,620.0,49.0,2.8,20.5,184.0,38.98,28.31
2018,10,29,16,15,541.0,42.0,2.45,19.45,139.0,31.5,21.62
2018,10,29,16,30,462.0,35.0,2.1,18.4,94.0,27.3,17.49
2018,10,29,16,45,318.0,26.0,1.7,17.4,58.5,21.06,9.07
2018,10,29,17,0,174.0,17.0,1.3,16.4,23.0,16.2,0.0
2018,10,29,17,15,87.0,8.5,1.35,16.0,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.8,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,11.3,6.0,0.0,0.0
2018,10,30,6,45,236.5,17.5,2.2,11.75,34.0,119.16,0.0
2018,10,30,7,0,408.0,28.0,2.3,12.2,62.0,251.8,172.35
2018,10,30,7,15,510.0,34.5,2.65,13.0,106.0,318.37,253.88
2018,10,30,7,30,612.0,41.0,3.0,13.8,150.0,396.45,323.51
2018,10,30,7,45,671.0,45.5,3.4,14.65,197.0,452.0,372.25
2018,10,30,8,0,730.0,50.0,3.8,15.5,244.0,508.49,419.7
2018,10,30,8,15,758.0,54.5,3.9,16.1,288.0,546.5,450.49
2018,10,30,8,30,786.0,59.0,4.0,16.7,332.0,583.19,478.99
2018,10,30,8,45,788.5,67.0,4.15,17.35,369.5,605.86,495.43
2018,10,30,9,0,791.0,75.0,4.3,18.0,407.0,625.7,509.21
2018,10,30,9,15,841.5,71.0,4.3,18.6,452.5,661.03,534.66
2018,10,30,9,30,892.0,67.0,4.3,19.2,498.0,689.9,554.0
2018,10,30,9,45,866.5,77.0,4.35,19.85,518.0,685.13,548.01
2018,10,30,10,0,841.0,87.0,4.4,20.5,538.0,680.77,542.34
2018,10,30,10,15,844.5,90.0,4.45,21.0,560.0,681.02,540.57
2018,10,30,10,30,848.0,93.0,4.5,21.5,582.0,678.18,536.44
2018,10,30,10,45,882.0,87.0,4.55,22.05,609.0,679.97,536.1
2018,10,30,11,0,916.0,81.0,4.6,22.6,636.0,681.38,535.2
2018,10,30,11,15,919.0,81.5,4.65,22.95,645.5,666.12,521.95
2018,10,30,11,30,922.0,82.0,4.7,23.3,655.0,647.76,506.3
2018,10,30,11,45,932.0,79.5,4.7,23.65,660.0,627.43,488.88
2018,10,30,12,0,942.0,77.0,4.7,24.0,665.0,603.82,468.7
2018,10,30,12,15,896.0,89.0,4.75,24.2,644.0,561.53,434.39
2018,10,30,12,30,850.0,101.0,4.8,24.4,623.0,518.17,398.97
2018,10,30,12,45,845.0,100.0,4.8,24.6,609.0,482.37,368.69
2018,10,30,13,0,840.0,99.0,4.8,24.8,595.0,444.86,336.43
2018,10,30,13,15,859.5,91.0,4.8,24.85,582.5,408.69,304.4
2018,10,30,13,30,879.0,83.0,4.8,24.9,570.0,372.66,271.45
2018,10,30,13,45,823.0,90.0,4.8,24.95,527.5,317.82,225.08
2018,10,30,14,0,767.0,97.0,4.8,25.0,485.0,269.9,184.4
2018,10,30,14,15,718.5,97.5,4.7,24.9,441.0,217.56,141.04
2018,10,30,14,30,670.0,98.0,4.6,24.8,397.0,172.59,105.41
2018,10,30,14,45,700.0,84.5,4.55,24.7,372.0,128.01,70.49
2018,10,30,15,0,730.0,71.0,4.5,24.6,347.0,84.41,44.37
2018,10,30,15,15,705.0,65.5,4.5,24.6,305.5,47.9,35.63
2018,10,30,15,30,680.0,60.0,4.5,24.6,264.0,45.06,33.22
2018,10,30,15,45,658.5,52.0,3.75,23.65,222.0,39.92,28.87
2018,10,30,16,0,637.0,44.0,3.0,22.7,180.0,34.58,24.22
2018,10,30,16,15,544.5,40.0,2.65,21.35,135.5,32.71,22.43
2018,10,30,16,30,452.0,36.0,2.3,20.0,91.0,28.42,18.2
2018,10,30,16,45,296.0,25.0,1.9,18.7,54.5,20.26,7.58
2018,10,30,17,0,140.0,14.0,1.5,17.4,18.0,13.34,0.0
2018,10,30,17,15,70.0,7.0,1.55,16.85,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,28.5,3.0,1.2,11.4,2.5,0.0,0.0
2018,10,31,6,30,57.0,6.0,1.1,11.8,5.0,0.0,0.0
2018,10,31,6,45,110.0,17.0,1.05,12.15,23.0,63.48,0.0
2018,10,31,7,0,163.0,28.0,1.0,12.5,41.0,134.46,86.63
2018,10,31,7,15,215.5,42.5,1.15,13.45,72.5,183.43,144.42
2018,10,31,7,30,268.0,57.0,1.3,14.4,104.0,233.17,188.84
2018,10,31,7,45,286.5,73.0,1.5,15.4,136.5,268.31,219.43
2018,10,31,8,0,305.0,89.0,1.7,16.4,169.0,303.35,248.69
2018,10,31,8,15,376.0,97.5,1.75,17.0,214.0,361.0,295.64
2018,10,31,8,30,447.0,106.0,1.8,17.6,259.0,420.51,342.57
2018,10,31,8,45,528.0,105.0,1.9,18.25,308.0,481.07,389.28
2018,10,31,9,0,609.0,104.0,2.0,18.9,357.0,538.58,432.51
2018,10,31,9,15,606.0,114.5,2.1,19.5,385.5,552.13,440.88
2018,10,31,9,30,603.0,125.0,2.2,20.1,414.0,563.16,447.44
2018,10,31,9,45,606.0,132.5,2.3,20.7,439.0,572.56,452.79
2018,10,31,10,0,609.0,140.0,2.4,21.3,464.0,579.55,456.25
2018,10,31,10,15,666.0,131.5,2.55,21.8,500.5,603.7,473.55
2018,10,31,10,30,723.0,123.0,2.7,22.3,537.0,624.74,488.18
2018,10,31,10,45,727.0,125.5,2.85,22.8,552.5,619.18,482.52
2018,10,31,11,0,731.0,128.0,3.0,23.3,568.0,610.93,474.97
2018,10,31,11,15,709.5,137.5,3.1,23.65,570.0,591.2,458.7
2018,10,31,11,30,688.0,147.0,3.2,24.0,572.0,569.6,441.0
2018,10,31,11,45,736.5,133.0,3.35,24.35,589.0,563.97,435.8
2018,10,31,12,0,785.0,119.0,3.5,24.7,606.0,554.63,427.3
2018,10,31,12,15,775.0,121.5,3.5,24.9,598.0,525.62,403.38
2018,10,31,12,30,765.0,124.0,3.5,25.1,590.0,493.45,376.84
2018,10,31,12,45,699.0,139.0,3.5,25.3,557.5,447.09,339.39
2018,10,31,13,0,633.0,154.0,3.5,25.5,525.0,403.36,303.82
2018,10,31,13,15,655.0,140.5,3.45,25.6,512.0,370.52,275.5
2018,10,31,13,30,677.0,127.0,3.4,25.7,499.0,334.8,244.11
2018,10,31,13,45,679.0,118.5,3.4,25.8,475.5,294.78,209.16
2018,10,31,14,0,681.0,110.0,3.4,25.9,452.0,253.59,173.03
2018,10,31,14,15,560.5,129.5,3.35,25.9,398.0,211.41,141.25
2018,10,31,14,30,440.0,149.0,3.3,25.9,344.0,178.38,119.02
2018,10,31,14,45,398.0,140.5,3.3,25.9,304.5,141.95,93.44
2018,10,31,15,0,356.0,132.0,3.3,25.9,265.0,109.51,74.63
2018,10,31,15,15,383.0,111.5,3.3,25.9,238.5,78.46,61.4
2018,10,31,15,30,410.0,91.0,3.3,25.9,212.0,65.21,50.19
2018,10,31,15,45,422.0,75.0,2.5,25.0,181.0,54.81,41.41
2018,10,31,16,0,434.0,59.0,1.7,24.1,150.0,44.35,32.39
2018,10,31,16,15,371.0,48.5,1.55,23.1,112.5,37.52,26.29
2018,10,31,16,30,308.0,38.0,1.4,22.1,75.0,30.4,19.56
2018,10,31,16,45,201.5,25.5,1.25,21.1,45.0,20.1,6.28
2018,10,31,17,0,95.0,13.0,1.1,20.1,15.0,12.39,0.0
2018,10,31,17,15,47.5,6.5,1.1,19.95,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,1,6,15,6.5,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,1,6,30,13.0,2.0,1.1,13.2,2.0,0.0,0.0
2018,11,1,6,45,70.0,15.0,1.15,13.65,20.0,44.14,0.0
2018,11,1,7,0,127.0,28.0,1.2,14.1,38.0,116.36,69.92
2018,11,1,7,15,189.0,41.0,1.35,14.95,67.5,167.64,130.57
2018,11,1,7,30,251.0,54.0,1.5,15.8,97.0,219.3,176.55
2018,11,1,7,45,201.0,75.0,1.65,16.65,116.0,211.93,172.2
2018,11,1,8,0,151.0,96.0,1.8,17.5,135.0,201.73,164.16
2018,11,1,8,15,206.5,110.5,1.75,18.3,174.5,262.3,213.88
2018,11,1,8,30,262.0,125.0,1.7,19.1,214.0,315.07,255.85
2018,11,1,8,45,332.0,133.5,1.65,19.85,261.0,370.93,299.38
2018,11,1,9,0,402.0,142.0,1.6,20.6,308.0,438.71,350.45
2018,11,1,9,15,411.5,155.0,1.75,21.5,338.0,460.64,365.28
2018,11,1,9,30,421.0,168.0,1.9,22.4,368.0,480.93,378.86
2018,11,1,9,45,431.0,178.0,2.05,23.3,394.5,496.59,388.82
2018,11,1,10,0,441.0,188.0,2.2,24.2,421.0,510.45,397.31
2018,11,1,10,15,480.0,186.5,2.35,24.8,450.5,529.85,410.79
2018,11,1,10,30,519.0,185.0,2.5,25.4,480.0,547.1,422.46
2018,11,1,10,45,582.5,169.5,2.65,26.0,510.0,566.97,436.3
2018,11,1,11,0,646.0,154.0,2.8,26.6,540.0,580.23,445.11
2018,11,1,11,15,703.5,139.0,2.9,27.0,565.0,586.03,448.42
2018,11,1,11,30,761.0,124.0,3.0,27.4,590.0,587.48,448.31
2018,11,1,11,45,693.5,146.5,3.1,27.8,572.0,549.46,418.14
2018,11,1,12,0,626.0,169.0,3.2,28.2,554.0,511.74,388.28
2018,11,1,12,15,665.0,154.0,3.2,28.4,559.5,495.32,374.65
2018,11,1,12,30,704.0,139.0,3.2,28.6,565.0,474.88,357.4
2018,11,1,12,45,718.0,131.5,3.2,28.85,557.5,445.97,333.2
2018,11,1,13,0,732.0,124.0,3.2,29.1,550.0,414.45,306.44
2018,11,1,13,15,705.5,127.0,3.2,29.2,525.0,374.7,273.49
2018,11,1,13,30,679.0,130.0,3.2,29.3,500.0,335.55,240.65
2018,11,1,13,45,697.0,117.0,3.15,29.4,480.0,296.07,206.21
2018,11,1,14,0,715.0,104.0,3.1,29.5,460.0,254.1,169.4
2018,11,1,14,15,724.0,93.0,3.0,29.45,431.5,209.64,131.3
2018,11,1,14,30,733.0,82.0,2.9,29.4,403.0,167.62,96.71
2018,11,1,14,45,716.5,78.5,2.8,29.35,368.5,124.11,66.09
2018,11,1,15,0,700.0,75.0,2.7,29.3,334.0,76.96,40.38
2018,11,1,15,15,666.5,68.5,2.7,29.3,290.5,46.06,33.36
2018,11,1,15,30,633.0,62.0,2.7,29.3,247.0,42.84,30.65
2018,11,1,15,45,530.5,60.0,1.95,27.95,196.5,43.07,30.96
2018,11,1,16,0,428.0,58.0,1.2,26.6,146.0,43.69,31.45
2018,11,1,16,15,364.5,47.5,1.2,25.7,109.0,36.82,25.34
2018,11,1,16,30,301.0,37.0,1.2,24.8,72.0,29.66,18.57
2018,11,1,16,45,199.0,25.0,1.2,23.9,43.5,19.75,4.61
2018,11,1,17,0,97.0,13.0,1.2,23.0,15.0,12.39,0.0
2018,11,1,17,15,48.5,6.5,1.15,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.55,17.15,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.3,3.0,0.0,0.0
2018,11,2,6,45,171.5,15.0,0.45,17.45,26.5,86.81,0.0
2018,11,2,7,0,319.0,26.0,0.4,17.6,50.0,199.85,111.87
2018,11,2,7,15,429.0,34.0,0.45,18.15,91.0,277.99,211.79
2018,11,2,7,30,539.0,42.0,0.5,18.7,132.0,356.96,279.38
2018,11,2,7,45,603.5,47.5,0.5,19.25,177.5,408.89,322.64
2018,11,2,8,0,668.0,53.0,0.5,19.8,223.0,467.39,368.67
2018,11,2,8,15,703.5,57.5,0.55,20.45,266.5,508.15,399.7
2018,11,2,8,30,739.0,62.0,0.6,21.1,310.0,548.02,428.86
2018,11,2,8,45,699.0,77.5,0.6,21.8,336.0,554.18,431.25
2018,11,2,9,0,659.0,93.0,0.6,22.5,362.0,553.53,428.67
2018,11,2,9,15,721.0,89.5,0.75,23.35,408.5,594.65,458.13
2018,11,2,9,30,783.0,86.0,0.9,24.2,455.0,632.31,484.1
2018,11,2,9,45,813.0,84.5,1.05,25.0,489.5,651.1,496.19
2018,11,2,10,0,843.0,83.0,1.2,25.8,524.0,667.07,506.24
2018,11,2,10,15,806.5,96.5,1.35,26.55,534.0,652.19,493.91
2018,11,2,10,30,770.0,110.0,1.5,27.3,544.0,634.26,479.58
2018,11,2,10,45,823.5,99.0,1.7,28.05,576.0,646.63,487.78
2018,11,2,11,0,877.0,88.0,1.9,28.8,608.0,652.68,491.03
2018,11,2,11,15,846.5,98.5,2.05,29.05,606.5,629.45,473.26
2018,11,2,11,30,816.0,109.0,2.2,29.3,605.0,602.0,452.51
2018,11,2,11,45,769.5,123.5,2.4,29.55,592.5,567.41,426.45
2018,11,2,12,0,723.0,138.0,2.6,29.8,580.0,532.32,399.66
2018,11,2,12,15,710.0,139.5,2.7,29.8,570.0,502.08,376.32
2018,11,2,12,30,697.0,141.0,2.8,29.8,560.0,470.63,351.58
2018,11,2,12,45,744.0,124.5,2.9,29.85,562.5,448.33,332.78
2018,11,2,13,0,791.0,108.0,3.0,29.9,565.0,423.47,311.03
2018,11,2,13,15,756.0,111.0,2.95,29.65,534.5,376.33,272.94
2018,11,2,13,30,721.0,114.0,2.9,29.4,504.0,332.62,236.99
2018,11,2,13,45,762.5,100.0,2.9,29.15,493.5,300.64,207.65
2018,11,2,14,0,804.0,86.0,2.9,28.9,483.0,260.52,171.35
2018,11,2,14,15,761.0,87.0,2.8,28.55,441.5,212.82,132.53
2018,11,2,14,30,718.0,88.0,2.7,28.2,400.0,163.89,94.88
2018,11,2,14,45,741.0,77.5,2.6,27.9,373.0,122.98,65.09
2018,11,2,15,0,764.0,67.0,2.5,27.6,346.0,74.85,38.74
2018,11,2,15,15,728.0,63.5,2.5,27.6,302.5,46.86,34.3
2018,11,2,15,30,692.0,60.0,2.5,27.6,259.0,45.68,33.3
2018,11,2,15,45,571.0,59.0,1.95,26.5,204.0,42.53,30.69
2018,11,2,16,0,450.0,58.0,1.4,25.4,149.0,43.98,31.84
2018,11,2,16,15,365.5,47.5,1.3,24.2,108.5,37.06,25.67
2018,11,2,16,30,281.0,37.0,1.2,23.0,68.0,28.77,17.87
2018,11,2,16,45,187.0,24.0,1.15,21.8,40.5,18.98,2.67
2018,11,2,17,0,93.0,11.0,1.1,20.6,13.0,10.48,0.0
2018,11,2,17,15,46.5,5.5,1.1,20.1,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,6,15,15.0,2.0,1.35,12.85,1.5,0.0,0.0
2018,11,3,6,30,30.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,11,3,6,45,199.0,14.5,1.25,13.7,27.0,97.29,0.0
2018,11,3,7,0,368.0,25.0,1.2,14.1,51.0,218.57,112.88
2018,11,3,7,15,478.5,32.0,1.5,15.3,93.0,292.03,225.67
2018,11,3,7,30,589.0,39.0,1.8,16.5,135.0,372.43,297.07
2018,11,3,7,45,638.5,44.5,2.05,17.7,178.5,422.3,340.35
2018,11,3,8,0,688.0,50.0,2.3,18.9,222.0,472.7,381.89
2018,11,3,8,15,721.0,54.5,2.45,19.6,265.5,512.21,413.62
2018,11,3,8,30,754.0,59.0,2.6,20.3,309.0,550.7,443.25
2018,11,3,8,45,744.0,69.0,2.8,21.0,342.0,567.07,454.87
2018,11,3,9,0,734.0,79.0,3.0,21.7,375.0,580.29,463.62
2018,11,3,9,15,708.5,92.5,3.1,22.4,400.0,586.98,466.5
2018,11,3,9,30,683.0,106.0,3.2,23.1,425.0,587.66,464.77
2018,11,3,9,45,731.5,101.5,3.25,23.8,463.5,614.44,483.21
2018,11,3,10,0,780.0,97.0,3.3,24.5,502.0,637.12,498.17
2018,11,3,10,15,779.0,101.5,3.4,25.15,522.0,636.05,495.19
2018,11,3,10,30,778.0,106.0,3.5,25.8,542.0,632.12,490.22
2018,11,3,10,45,783.5,108.5,3.6,26.45,558.5,627.49,484.77
2018,11,3,11,0,789.0,111.0,3.7,27.1,575.0,619.97,477.14
2018,11,3,11,15,794.5,111.5,3.8,27.6,585.0,607.54,466.18
2018,11,3,11,30,800.0,112.0,3.9,28.1,595.0,592.28,453.02
2018,11,3,11,45,761.0,124.5,4.0,28.6,585.0,560.52,427.29
2018,11,3,12,0,722.0,137.0,4.1,29.1,575.0,527.96,400.89
2018,11,3,12,15,699.5,142.0,4.1,29.4,563.0,496.33,375.26
2018,11,3,12,30,677.0,147.0,4.1,29.7,551.0,464.0,348.83
2018,11,3,12,45,668.0,145.5,4.1,29.95,536.5,431.27,321.86
2018,11,3,13,0,659.0,144.0,4.1,30.2,522.0,397.58,293.73
2018,11,3,13,15,552.5,166.0,4.05,30.25,475.0,347.47,254.4
2018,11,3,13,30,446.0,188.0,4.0,30.3,428.0,304.92,221.42
2018,11,3,13,45,331.5,198.5,3.9,30.35,371.5,260.57,188.27
2018,11,3,14,0,217.0,209.0,3.8,30.4,315.0,226.63,164.4
2018,11,3,14,15,227.0,191.0,3.7,30.2,295.0,196.56,140.21
2018,11,3,14,30,237.0,173.0,3.6,30.0,275.0,169.02,118.39
2018,11,3,14,45,334.5,143.5,3.45,29.85,272.5,139.6,93.23
2018,11,3,15,0,432.0,114.0,3.3,29.7,270.0,94.66,61.9
2018,11,3,15,15,345.0,105.5,3.3,29.7,220.0,74.51,57.15
2018,11,3,15,30,258.0,97.0,3.3,29.7,170.0,74.43,57.08
2018,11,3,15,45,263.0,82.5,2.45,27.9,145.5,64.34,48.84
2018,11,3,16,0,268.0,68.0,1.6,26.1,121.0,50.99,37.6
2018,11,3,16,15,217.5,53.0,1.5,24.7,88.5,40.47,28.42
2018,11,3,16,30,167.0,38.0,1.4,23.3,56.0,29.55,18.3
2018,11,3,16,45,103.5,23.0,1.35,21.95,32.5,18.16,0.34
2018,11,3,17,0,40.0,8.0,1.3,20.6,9.0,7.63,0.0
2018,11,3,17,15,20.0,4.0,1.3,20.1,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,12.25,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.4,2.0,0.0,0.0
2018,11,4,6,45,132.5,14.0,0.95,12.55,21.5,68.47,0.0
2018,11,4,7,0,241.0,25.0,0.9,12.7,41.0,158.4,70.12
2018,11,4,7,15,403.0,33.0,1.05,13.45,86.0,261.01,201.61
2018,11,4,7,30,565.0,41.0,1.2,14.2,131.0,359.54,287.63
2018,11,4,7,45,529.0,53.0,1.4,14.95,159.0,374.51,303.71
2018,11,4,8,0,493.0,65.0,1.6,15.7,187.0,380.35,310.8
2018,11,4,8,15,412.5,89.5,1.55,16.45,205.0,367.16,300.09
2018,11,4,8,30,332.0,114.0,1.5,17.2,223.0,352.42,287.02
2018,11,4,8,45,371.5,125.0,1.4,17.95,261.5,392.74,317.97
2018,11,4,9,0,411.0,136.0,1.3,18.7,300.0,432.79,347.34
2018,11,4,9,15,402.5,151.0,1.3,19.7,324.0,445.22,354.37
2018,11,4,9,30,394.0,166.0,1.3,20.7,348.0,455.68,359.86
2018,11,4,9,45,363.5,185.5,1.3,21.65,362.0,445.35,349.54
2018,11,4,10,0,333.0,205.0,1.3,22.6,376.0,442.96,345.16
2018,11,4,10,15,469.5,178.5,1.4,23.2,432.5,508.54,394.48
2018,11,4,10,30,606.0,152.0,1.5,23.8,489.0,566.84,436.82
2018,11,4,10,45,691.5,132.0,1.6,24.4,527.5,591.24,453.54
2018,11,4,11,0,777.0,112.0,1.7,25.0,566.0,610.32,466.34
2018,11,4,11,15,806.5,108.5,1.85,25.3,586.0,608.62,464.15
2018,11,4,11,30,836.0,105.0,2.0,25.6,606.0,603.22,459.18
2018,11,4,11,45,822.0,109.0,2.15,25.9,603.0,576.92,438.66
2018,11,4,12,0,808.0,113.0,2.3,26.2,600.0,548.7,416.47
2018,11,4,12,15,770.5,119.5,2.35,26.3,580.0,509.3,385.69
2018,11,4,12,30,733.0,126.0,2.4,26.4,560.0,468.32,353.38
2018,11,4,12,45,737.0,122.5,2.5,26.45,550.0,437.83,328.36
2018,11,4,13,0,741.0,119.0,2.6,26.5,540.0,405.32,301.04
2018,11,4,13,15,745.5,113.5,2.65,26.35,524.0,369.28,270.45
2018,11,4,13,30,750.0,108.0,2.7,26.2,508.0,331.43,237.69
2018,11,4,13,45,793.5,95.0,2.75,26.1,498.0,299.34,207.55
2018,11,4,14,0,837.0,82.0,2.8,26.0,488.0,259.01,170.37
2018,11,4,14,15,803.0,82.0,2.8,25.65,449.0,210.91,130.56
2018,11,4,14,30,769.0,82.0,2.8,25.3,410.0,165.01,94.89
2018,11,4,14,45,679.5,85.0,2.8,24.9,354.5,114.89,62.66
2018,11,4,15,0,590.0,88.0,2.8,24.5,299.0,77.34,47.03
2018,11,4,15,15,564.5,80.0,2.8,24.5,261.0,55.57,42.24
2018,11,4,15,30,539.0,72.0,2.8,24.5,223.0,51.42,38.68
2018,11,4,15,45,506.0,62.5,2.65,23.05,184.0,45.8,33.95
2018,11,4,16,0,473.0,53.0,2.5,21.6,145.0,39.95,28.85
2018,11,4,16,15,372.5,44.0,2.2,20.45,104.5,34.23,23.6
2018,11,4,16,30,272.0,35.0,1.9,19.3,64.0,28.35,17.49
2018,11,4,16,45,169.0,22.0,1.6,18.1,37.0,17.43,0.0
2018,11,4,17,0,66.0,9.0,1.3,16.9,10.0,8.58,0.0
2018,11,4,17,15,33.0,4.5,1.35,16.4,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.0,1.5,1.3,11.9,1.0,0.0,0.0
2018,11,5,6,30,22.0,3.0,1.3,12.4,2.0,0.0,0.0
2018,11,5,6,45,168.5,13.0,1.35,12.9,22.5,81.93,0.0
2018,11,5,7,0,315.0,23.0,1.4,13.4,43.0,187.52,66.49
2018,11,5,7,15,429.0,30.5,1.65,14.15,82.5,269.11,206.36
2018,11,5,7,30,543.0,38.0,1.9,14.9,122.0,343.05,274.79
2018,11,5,7,45,609.5,42.0,2.15,15.65,166.0,398.69,323.83
2018,11,5,8,0,676.0,46.0,2.4,16.4,210.0,455.67,371.91
2018,11,5,8,15,718.5,49.5,2.55,17.2,254.5,498.91,407.05
2018,11,5,8,30,761.0,53.0,2.7,18.0,299.0,541.61,440.36
2018,11,5,8,45,789.5,54.5,2.85,18.75,339.5,572.09,463.25
2018,11,5,9,0,818.0,56.0,3.0,19.5,380.0,596.33,480.82
2018,11,5,9,15,834.5,59.5,3.15,20.2,416.5,617.75,495.57
2018,11,5,9,30,851.0,63.0,3.3,20.9,453.0,636.53,507.98
2018,11,5,9,45,860.0,66.5,3.45,21.6,483.5,647.55,514.28
2018,11,5,10,0,869.0,70.0,3.6,22.3,514.0,655.54,518.2
2018,11,5,10,15,879.5,71.5,3.65,22.85,539.0,659.15,518.82
2018,11,5,10,30,890.0,73.0,3.7,23.4,564.0,659.61,517.04
2018,11,5,10,45,896.5,73.5,3.75,24.0,581.0,653.2,510.06
2018,11,5,11,0,903.0,74.0,3.8,24.6,598.0,643.64,500.7
2018,11,5,11,15,907.0,74.5,3.85,24.95,608.0,629.38,488.27
2018,11,5,11,30,911.0,75.0,3.9,25.3,618.0,612.05,473.41
2018,11,5,11,45,912.5,75.0,3.9,25.65,620.0,589.79,454.56
2018,11,5,12,0,914.0,75.0,3.9,26.0,622.0,564.69,433.33
2018,11,5,12,15,904.0,77.5,3.9,26.15,613.5,533.5,407.5
2018,11,5,12,30,894.0,80.0,3.9,26.3,605.0,500.32,379.72
2018,11,5,12,45,899.0,77.0,3.95,26.45,594.5,466.72,351.09
2018,11,5,13,0,904.0,74.0,4.0,26.6,584.0,430.58,319.76
2018,11,5,13,15,896.5,73.0,3.95,26.55,563.0,389.37,284.1
2018,11,5,13,30,889.0,72.0,3.9,26.5,542.0,346.81,246.73
2018,11,5,13,45,868.0,72.5,3.85,26.5,511.5,300.77,206.54
2018,11,5,14,0,847.0,73.0,3.8,26.5,481.0,250.64,163.33
2018,11,5,14,15,841.0,69.0,3.75,26.3,449.5,203.83,123.24
2018,11,5,14,30,835.0,65.0,3.7,26.1,418.0,156.5,85.27
2018,11,5,14,45,810.5,63.0,3.6,25.95,378.5,109.06,53.47
2018,11,5,15,0,786.0,61.0,3.5,25.8,339.0,63.32,33.18
2018,11,5,15,15,750.0,57.5,3.5,25.8,295.0,42.38,30.75
2018,11,5,15,30,714.0,54.0,3.5,25.8,251.0,40.98,29.54
2018,11,5,15,45,659.0,49.5,2.8,24.5,206.0,38.71,27.65
2018,11,5,16,0,604.0,45.0,2.1,23.2,161.0,36.49,25.66
2018,11,5,16,15,512.5,38.0,1.9,21.85,117.5,29.1,19.06
2018,11,5,16,30,421.0,31.0,1.7,20.5,74.0,24.8,14.33
2018,11,5,16,45,259.5,20.5,1.5,19.1,42.5,16.89,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.7,11.0,9.53,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.2,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,1.25,10.35,20.5,70.53,0.0
2018,11,6,7,0,291.0,23.0,1.2,10.6,41.0,174.25,41.74
2018,11,6,7,15,424.0,31.0,1.4,11.65,82.5,265.74,203.7
2018,11,6,7,30,557.0,39.0,1.6,12.7,124.0,348.85,280.36
2018,11,6,7,45,600.5,46.0,1.8,13.75,165.5,395.84,322.43
2018,11,6,8,0,644.0,53.0,2.0,14.8,207.0,443.11,362.56
2018,11,6,8,15,620.0,65.5,2.15,15.4,237.5,461.0,377.83
2018,11,6,8,30,596.0,78.0,2.3,16.0,268.0,471.67,386.4
2018,11,6,8,45,669.0,78.0,2.5,16.55,318.5,524.89,428.4
2018,11,6,9,0,742.0,78.0,2.7,17.1,369.0,575.27,466.99
2018,11,6,9,15,727.5,88.5,2.75,17.75,396.0,585.97,472.97
2018,11,6,9,30,713.0,99.0,2.8,18.4,423.0,590.94,474.65
2018,11,6,9,45,706.0,106.0,2.8,19.0,445.0,593.91,474.76
2018,11,6,10,0,699.0,113.0,2.8,19.6,467.0,594.16,472.75
2018,11,6,10,15,720.0,113.0,2.8,20.2,493.0,602.36,477.0
2018,11,6,10,30,741.0,113.0,2.8,20.8,519.0,607.78,479.0
2018,11,6,10,45,736.5,118.0,2.8,21.4,531.5,599.46,470.47
2018,11,6,11,0,732.0,123.0,2.8,22.0,544.0,588.56,460.08
2018,11,6,11,15,712.5,131.0,2.85,22.5,546.5,569.24,443.61
2018,11,6,11,30,693.0,139.0,2.9,23.0,549.0,548.03,425.72
2018,11,6,11,45,751.5,124.5,2.95,23.55,570.0,546.45,422.75
2018,11,6,12,0,810.0,110.0,3.0,24.1,591.0,540.76,416.11
2018,11,6,12,15,819.5,106.5,3.05,24.45,589.0,515.54,394.71
2018,11,6,12,30,829.0,103.0,3.1,24.8,587.0,487.54,370.8
2018,11,6,12,45,840.5,98.5,3.15,25.1,579.0,456.72,344.22
2018,11,6,13,0,852.0,94.0,3.2,25.4,571.0,423.09,314.78
2018,11,6,13,15,861.0,88.5,3.15,25.55,555.5,384.92,281.18
2018,11,6,13,30,870.0,83.0,3.1,25.7,540.0,344.29,244.95
2018,11,6,13,45,804.5,90.0,3.1,25.85,495.0,292.54,201.78
2018,11,6,14,0,739.0,97.0,3.1,26.0,450.0,241.32,159.71
2018,11,6,14,15,779.0,85.0,3.0,25.95,433.0,204.26,125.95
2018,11,6,14,30,819.0,73.0,2.9,25.9,416.0,158.7,87.78
2018,11,6,14,45,802.0,69.0,2.8,25.8,378.0,111.01,55.92
2018,11,6,15,0,785.0,65.0,2.7,25.7,340.0,64.32,35.38
2018,11,6,15,15,747.5,61.0,2.7,25.7,295.5,45.5,33.44
2018,11,6,15,30,710.0,57.0,2.7,25.7,251.0,43.79,31.95
2018,11,6,15,45,653.5,52.0,1.9,24.0,205.0,41.17,29.82
2018,11,6,16,0,597.0,47.0,1.1,22.3,159.0,35.23,24.68
2018,11,6,16,15,502.5,39.5,1.15,21.35,115.5,30.62,20.36
2018,11,6,16,30,408.0,32.0,1.2,20.4,72.0,25.94,15.03
2018,11,6,16,45,250.0,20.5,1.25,19.45,41.0,17.06,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.5,10.0,8.58,0.0
2018,11,6,17,15,46.0,4.5,1.3,18.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,7,6,45,143.5,11.5,0.45,14.4,19.5,69.22,0.0
2018,11,7,7,0,287.0,23.0,0.5,14.4,39.0,169.84,13.77
2018,11,7,7,15,416.0,30.5,0.55,14.85,79.0,259.81,193.47
2018,11,7,7,30,545.0,38.0,0.6,15.3,119.0,339.53,267.02
2018,11,7,7,45,613.5,43.5,0.7,15.7,164.0,397.67,317.31
2018,11,7,8,0,682.0,49.0,0.8,16.1,209.0,457.26,366.6
2018,11,7,8,15,725.0,52.5,1.0,16.75,253.5,500.71,402.02
2018,11,7,8,30,768.0,56.0,1.2,17.4,298.0,543.51,435.67
2018,11,7,8,45,771.0,63.0,1.4,18.0,334.0,564.77,451.89
2018,11,7,9,0,774.0,70.0,1.6,18.6,370.0,583.37,465.58
2018,11,7,9,15,750.0,82.0,1.75,19.25,395.5,587.54,467.38
2018,11,7,9,30,726.0,94.0,1.9,19.9,421.0,590.8,468.24
2018,11,7,9,45,727.0,100.5,2.05,20.5,447.0,598.57,472.7
2018,11,7,10,0,728.0,107.0,2.2,21.1,473.0,603.6,474.94
2018,11,7,10,15,716.0,114.5,2.35,21.65,488.5,598.56,469.64
2018,11,7,10,30,704.0,122.0,2.5,22.2,504.0,590.88,462.38
2018,11,7,10,45,716.0,122.5,2.65,22.75,521.5,588.47,459.23
2018,11,7,11,0,728.0,123.0,2.8,23.3,539.0,583.28,453.87
2018,11,7,11,15,710.0,131.0,2.9,23.65,542.0,565.02,438.63
2018,11,7,11,30,692.0,139.0,3.0,24.0,545.0,544.83,421.91
2018,11,7,11,45,682.5,142.5,3.05,24.35,544.0,523.28,403.99
2018,11,7,12,0,673.0,146.0,3.1,24.7,543.0,500.01,384.59
2018,11,7,12,15,680.5,142.0,3.15,24.9,540.0,476.52,365.06
2018,11,7,12,30,688.0,138.0,3.2,25.1,537.0,450.78,343.38
2018,11,7,12,45,711.0,129.0,3.25,25.3,532.5,424.85,320.93
2018,11,7,13,0,734.0,120.0,3.3,25.5,528.0,395.73,295.32
2018,11,7,13,15,708.0,121.5,3.3,25.5,503.0,355.64,261.51
2018,11,7,13,30,682.0,123.0,3.3,25.5,478.0,316.13,227.83
2018,11,7,13,45,703.5,111.0,3.3,25.55,460.0,278.3,193.9
2018,11,7,14,0,725.0,99.0,3.3,25.6,442.0,237.64,157.47
2018,11,7,14,15,779.0,82.0,3.3,25.45,426.5,199.27,122.23
2018,11,7,14,30,833.0,65.0,3.3,25.3,411.0,151.19,81.6
2018,11,7,14,45,815.5,61.0,3.25,25.1,372.5,102.97,49.74
2018,11,7,15,0,798.0,57.0,3.2,24.9,334.0,55.76,29.75
