Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,15,15,762.0,54.0,3.2,24.9,290.5,39.79,28.66
2018,11,7,15,30,726.0,51.0,3.2,24.9,247.0,38.7,27.7
2018,11,7,15,45,671.0,46.5,2.5,23.5,201.5,36.32,25.7
2018,11,7,16,0,616.0,42.0,1.8,22.1,156.0,33.98,23.59
2018,11,7,16,15,524.5,35.5,1.65,20.8,113.0,29.69,19.57
2018,11,7,16,30,433.0,29.0,1.5,19.5,70.0,23.23,12.69
2018,11,7,16,45,269.0,19.0,1.4,18.2,40.0,15.71,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.9,10.0,8.58,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.55,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,8,6,45,77.5,12.0,1.65,8.65,16.0,42.66,0.0
2018,11,8,7,0,155.0,24.0,1.7,8.9,32.0,113.3,0.0
2018,11,8,7,15,272.0,38.0,1.95,9.75,70.0,200.26,151.34
2018,11,8,7,30,389.0,52.0,2.2,10.6,108.0,278.56,225.71
2018,11,8,7,45,462.5,61.0,2.5,11.45,151.0,339.13,279.55
2018,11,8,8,0,536.0,70.0,2.8,12.3,194.0,401.48,332.99
2018,11,8,8,15,555.5,76.0,2.9,13.05,227.5,430.88,357.94
2018,11,8,8,30,575.0,82.0,3.0,13.8,261.0,458.91,380.64
2018,11,8,8,45,616.5,87.0,3.05,14.55,303.0,497.84,411.04
2018,11,8,9,0,658.0,92.0,3.1,15.3,345.0,535.72,439.62
2018,11,8,9,15,688.5,94.5,3.2,16.15,381.5,562.29,458.68
2018,11,8,9,30,719.0,97.0,3.3,17.0,418.0,586.86,475.75
2018,11,8,9,45,736.5,97.5,3.4,17.85,446.0,598.47,482.58
2018,11,8,10,0,754.0,98.0,3.5,18.7,474.0,607.5,487.32
2018,11,8,10,15,788.0,97.0,3.55,19.25,506.5,621.44,496.18
2018,11,8,10,30,822.0,96.0,3.6,19.8,539.0,634.0,503.71
2018,11,8,10,45,833.5,96.5,3.65,20.35,557.5,630.67,499.08
2018,11,8,11,0,845.0,97.0,3.7,20.9,576.0,624.22,492.1
2018,11,8,11,15,846.0,100.0,3.65,21.25,586.5,610.95,479.91
2018,11,8,11,30,847.0,103.0,3.6,21.6,597.0,594.82,465.47
2018,11,8,11,45,861.0,103.0,3.6,21.9,606.5,580.03,452.12
2018,11,8,12,0,875.0,103.0,3.6,22.2,616.0,561.93,435.93
2018,11,8,12,15,872.5,101.5,3.55,22.4,608.5,530.94,409.83
2018,11,8,12,30,870.0,100.0,3.5,22.6,601.0,497.71,381.61
2018,11,8,12,45,748.0,127.5,3.45,22.8,551.0,436.75,332.63
2018,11,8,13,0,626.0,155.0,3.4,23.0,501.0,383.34,289.68
2018,11,8,13,15,598.5,152.0,3.3,23.1,472.5,342.73,255.65
2018,11,8,13,30,571.0,149.0,3.2,23.2,444.0,302.24,221.44
2018,11,8,13,45,674.5,122.0,3.1,23.3,452.0,278.13,196.01
2018,11,8,14,0,778.0,95.0,3.0,23.4,460.0,247.25,164.1
2018,11,8,14,15,801.5,88.5,2.85,23.3,440.5,206.45,127.81
2018,11,8,14,30,825.0,82.0,2.7,23.2,421.0,162.41,91.73
2018,11,8,14,45,780.0,80.0,2.5,23.15,375.5,114.44,61.3
2018,11,8,15,0,735.0,78.0,2.3,23.1,330.0,65.02,39.85
2018,11,8,15,15,700.0,72.0,2.3,23.1,286.5,50.31,37.98
2018,11,8,15,30,665.0,66.0,2.3,23.1,243.0,47.53,35.54
2018,11,8,15,45,603.0,60.5,1.6,21.5,198.0,45.11,33.53
2018,11,8,16,0,541.0,55.0,0.9,19.9,153.0,42.78,31.41
2018,11,8,16,15,431.0,45.0,0.95,19.25,109.0,36.13,25.14
2018,11,8,16,30,321.0,35.0,1.0,18.6,65.0,29.32,17.21
2018,11,8,16,45,181.5,21.0,1.0,17.9,36.0,17.91,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.2,7.0,6.67,0.0
2018,11,8,17,15,21.0,3.5,1.0,16.9,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,6,45,102.0,12.0,1.35,8.7,17.0,52.21,0.0
2018,11,9,7,0,204.0,24.0,1.3,9.0,34.0,128.94,0.0
2018,11,9,7,15,338.0,35.0,1.25,10.1,73.5,223.94,166.24
2018,11,9,7,30,472.0,46.0,1.2,11.2,113.0,312.95,250.54
2018,11,9,7,45,527.5,54.0,1.15,12.3,154.0,364.27,295.7
2018,11,9,8,0,583.0,62.0,1.1,13.4,195.0,416.58,339.1
2018,11,9,8,15,550.5,75.0,1.05,14.2,221.5,424.67,345.92
2018,11,9,8,30,518.0,88.0,1.0,15.0,248.0,429.33,349.05
2018,11,9,8,45,581.0,92.5,0.9,15.8,295.0,479.87,387.0
2018,11,9,9,0,644.0,97.0,0.8,16.6,342.0,530.0,422.67
2018,11,9,9,15,683.0,102.0,0.8,17.55,384.0,564.54,445.93
2018,11,9,9,30,722.0,107.0,0.8,18.5,426.0,597.16,467.23
2018,11,9,9,45,724.0,114.0,0.8,19.45,453.0,605.89,470.56
2018,11,9,10,0,726.0,121.0,0.8,20.4,480.0,611.87,472.02
2018,11,9,10,15,736.0,120.5,0.8,21.0,499.5,612.21,470.28
2018,11,9,10,30,746.0,120.0,0.8,21.6,519.0,609.82,466.59
2018,11,9,10,45,759.5,120.5,0.85,22.15,537.5,607.87,463.71
2018,11,9,11,0,773.0,121.0,0.9,22.7,556.0,602.99,458.63
2018,11,9,11,15,754.5,126.0,0.9,23.0,556.5,580.85,441.01
2018,11,9,11,30,736.0,131.0,0.9,23.3,557.0,556.78,422.05
2018,11,9,11,45,740.0,136.0,0.9,23.6,565.5,543.29,410.45
2018,11,9,12,0,744.0,141.0,0.9,23.9,574.0,527.17,396.62
2018,11,9,12,15,741.0,142.0,0.95,24.05,569.5,501.3,376.14
2018,11,9,12,30,738.0,143.0,1.0,24.2,565.0,473.53,353.84
2018,11,9,12,45,695.0,148.0,1.05,24.35,538.0,430.85,320.43
2018,11,9,13,0,652.0,153.0,1.1,24.5,511.0,389.47,287.59
2018,11,9,13,15,597.5,158.0,1.15,24.5,476.5,345.91,253.12
2018,11,9,13,30,543.0,163.0,1.2,24.5,442.0,303.9,219.67
2018,11,9,13,45,499.0,161.0,1.3,24.5,406.5,263.46,187.32
2018,11,9,14,0,455.0,159.0,1.4,24.5,371.0,226.06,157.62
2018,11,9,14,15,421.5,152.5,1.35,24.25,337.5,190.12,129.52
2018,11,9,14,30,388.0,146.0,1.3,24.0,304.0,156.89,105.11
2018,11,9,14,45,350.5,136.5,1.3,23.8,268.5,128.73,87.53
2018,11,9,15,0,313.0,127.0,1.3,23.6,233.0,99.59,73.16
2018,11,9,15,15,363.0,109.5,1.3,23.6,216.5,78.64,62.1
2018,11,9,15,30,413.0,92.0,1.3,23.6,200.0,67.37,52.42
2018,11,9,15,45,387.0,80.0,1.15,21.4,166.0,59.77,46.13
2018,11,9,16,0,361.0,68.0,1.0,19.2,132.0,51.89,39.3
2018,11,9,16,15,269.0,52.0,1.05,18.4,92.0,40.35,28.74
2018,11,9,16,30,177.0,36.0,1.1,17.6,52.0,28.4,16.17
2018,11,9,16,45,97.0,20.0,1.2,16.75,28.0,15.99,0.0
2018,11,9,17,0,17.0,4.0,1.3,15.9,4.0,3.81,0.0
2018,11,9,17,15,8.5,2.0,1.3,15.55,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,45,26.0,7.5,0.8,10.15,8.5,17.46,0.0
2018,11,10,7,0,52.0,15.0,0.8,10.1,17.0,46.17,0.0
2018,11,10,7,15,113.0,32.5,0.75,10.35,45.5,107.24,76.41
2018,11,10,7,30,174.0,50.0,0.7,10.6,74.0,160.23,127.82
2018,11,10,7,45,232.0,69.0,0.65,10.85,113.5,216.33,176.82
2018,11,10,8,0,290.0,88.0,0.6,11.1,153.0,274.25,225.88
2018,11,10,8,15,336.5,103.0,0.7,11.7,194.0,330.79,272.37
2018,11,10,8,30,383.0,118.0,0.8,12.3,235.0,379.42,311.39
2018,11,10,8,45,419.0,130.5,0.95,12.9,274.5,419.04,342.54
2018,11,10,9,0,455.0,143.0,1.1,13.5,314.0,458.09,372.55
2018,11,10,9,15,484.0,152.5,1.1,14.25,350.5,488.47,394.23
2018,11,10,9,30,513.0,162.0,1.1,15.0,387.0,517.44,414.33
2018,11,10,9,45,536.0,168.0,1.15,15.7,417.5,537.1,427.45
2018,11,10,10,0,559.0,174.0,1.2,16.4,448.0,554.79,438.92
2018,11,10,10,15,578.0,178.0,1.2,17.2,473.5,565.64,444.66
2018,11,10,10,30,597.0,182.0,1.2,18.0,499.0,574.14,448.59
2018,11,10,10,45,611.5,183.0,1.2,18.8,516.5,574.3,446.38
2018,11,10,11,0,626.0,184.0,1.2,19.6,534.0,571.99,442.34
2018,11,10,11,15,627.5,178.5,1.15,19.95,534.5,555.7,428.55
2018,11,10,11,30,629.0,173.0,1.1,20.3,535.0,534.83,411.5
2018,11,10,11,45,608.5,179.0,1.1,20.65,530.0,508.55,390.47
2018,11,10,12,0,588.0,185.0,1.1,21.0,525.0,483.9,370.44
2018,11,10,12,15,542.5,191.5,1.2,21.1,502.5,446.8,341.89
2018,11,10,12,30,497.0,198.0,1.3,21.2,480.0,410.74,313.83
2018,11,10,12,45,460.0,202.0,1.45,21.3,458.0,377.52,287.68
2018,11,10,13,0,423.0,206.0,1.6,21.4,436.0,345.67,262.24
2018,11,10,13,15,392.0,202.5,1.65,21.3,409.5,312.11,235.26
2018,11,10,13,30,361.0,199.0,1.7,21.2,383.0,279.96,209.28
2018,11,10,13,45,360.0,192.5,1.7,21.1,367.5,254.91,187.91
2018,11,10,14,0,359.0,186.0,1.7,21.0,352.0,229.31,166.14
2018,11,10,14,15,369.5,177.0,1.55,20.65,337.0,203.13,144.0
2018,11,10,14,30,380.0,168.0,1.4,20.3,322.0,175.42,122.02
2018,11,10,14,45,351.5,154.0,1.25,19.95,285.5,140.14,98.36
2018,11,10,15,0,323.0,140.0,1.1,19.6,249.0,107.5,81.3
2018,11,10,15,15,288.0,122.5,1.1,19.6,210.0,91.94,74.57
2018,11,10,15,30,253.0,105.0,1.1,19.6,171.0,80.04,64.22
2018,11,10,15,45,211.0,85.0,1.05,17.85,133.0,65.98,52.18
2018,11,10,16,0,169.0,65.0,1.0,16.1,95.0,51.44,39.38
2018,11,10,16,15,122.0,45.0,1.05,15.5,63.0,36.4,25.65
2018,11,10,16,30,75.0,25.0,1.1,14.9,31.0,20.8,10.16
2018,11,10,16,45,41.0,13.5,1.15,14.35,16.5,12.87,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.8,2.0,1.91,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.45,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,11,6,45,41.5,8.0,1.25,5.3,10.0,23.96,0.0
2018,11,11,7,0,83.0,16.0,1.2,5.5,20.0,66.86,0.0
2018,11,11,7,15,179.0,33.5,1.4,6.55,54.0,149.46,107.18
2018,11,11,7,30,275.0,51.0,1.6,7.6,88.0,220.1,178.25
2018,11,11,7,45,355.5,64.5,1.75,8.7,131.0,282.75,233.91
2018,11,11,8,0,436.0,78.0,1.9,9.8,174.0,349.0,290.56
2018,11,11,8,15,481.5,85.5,2.0,10.7,212.5,390.71,325.73
2018,11,11,8,30,527.0,93.0,2.1,11.6,251.0,435.55,362.08
2018,11,11,8,45,578.0,98.5,2.2,12.5,294.5,479.85,396.85
2018,11,11,9,0,629.0,104.0,2.3,13.4,338.0,523.31,429.9
2018,11,11,9,15,642.0,110.5,2.25,14.35,370.0,542.83,442.69
2018,11,11,9,30,655.0,117.0,2.2,15.3,402.0,560.09,453.41
2018,11,11,9,45,674.5,118.5,2.2,16.25,430.0,573.76,461.47
2018,11,11,10,0,694.0,120.0,2.2,17.2,458.0,584.96,467.42
2018,11,11,10,15,714.0,118.5,2.05,18.0,481.0,590.65,468.75
2018,11,11,10,30,734.0,117.0,1.9,18.8,504.0,593.59,467.88
2018,11,11,10,45,749.5,121.0,1.8,19.55,527.0,596.68,467.12
2018,11,11,11,0,765.0,125.0,1.7,20.3,550.0,596.72,463.96
2018,11,11,11,15,767.5,119.5,1.7,20.8,552.0,576.38,447.04
2018,11,11,11,30,770.0,114.0,1.7,21.3,554.0,553.58,428.31
2018,11,11,11,45,776.0,122.5,1.65,21.75,567.0,544.22,418.69
2018,11,11,12,0,782.0,131.0,1.6,22.2,580.0,531.88,406.55
2018,11,11,12,15,775.5,126.5,1.6,22.45,568.0,498.24,379.36
2018,11,11,12,30,769.0,122.0,1.6,22.7,556.0,462.98,350.6
2018,11,11,12,45,780.5,122.5,1.65,22.9,553.5,438.36,329.1
2018,11,11,13,0,792.0,123.0,1.7,23.1,551.0,410.96,304.75
2018,11,11,13,15,769.0,116.0,1.7,23.15,518.5,362.47,264.59
2018,11,11,13,30,746.0,109.0,1.7,23.2,486.0,314.41,224.26
2018,11,11,13,45,717.5,110.5,1.75,23.25,457.0,273.05,188.97
2018,11,11,14,0,689.0,112.0,1.8,23.3,428.0,232.94,155.01
2018,11,11,14,15,687.5,109.5,1.75,23.05,405.0,195.3,123.24
2018,11,11,14,30,686.0,107.0,1.7,22.8,382.0,156.98,93.64
2018,11,11,14,45,660.5,101.0,1.6,22.6,344.0,113.72,66.47
2018,11,11,15,0,635.0,95.0,1.5,22.4,306.0,72.58,57.2
2018,11,11,15,15,593.0,87.5,1.5,22.4,263.5,63.89,49.79
2018,11,11,15,30,551.0,80.0,1.5,22.4,221.0,60.31,46.62
2018,11,11,15,45,488.5,69.5,1.3,20.35,177.0,53.82,41.16
2018,11,11,16,0,426.0,59.0,1.1,18.3,133.0,47.15,35.28
2018,11,11,16,15,332.0,46.0,1.15,17.6,93.0,35.71,24.75
2018,11,11,16,30,238.0,33.0,1.2,16.9,53.0,26.1,13.51
2018,11,11,16,45,133.0,18.5,1.3,16.2,28.5,17.63,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.5,4.0,3.81,0.0
2018,11,11,17,15,14.0,2.0,1.4,15.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,6,45,51.5,8.5,1.5,6.9,10.5,8.1,0.0
2018,11,12,7,0,103.0,17.0,1.5,7.1,21.0,59.63,0.0
2018,11,12,7,15,206.0,33.0,1.65,8.2,55.0,160.12,111.1
2018,11,12,7,30,309.0,49.0,1.8,9.3,89.0,233.17,187.19
2018,11,12,7,45,381.5,61.5,1.9,10.45,130.5,291.09,238.99
2018,11,12,8,0,454.0,74.0,2.0,11.6,172.0,352.21,291.17
2018,11,12,8,15,504.0,84.0,2.1,12.4,215.0,399.8,331.05
2018,11,12,8,30,554.0,94.0,2.2,13.2,258.0,450.08,371.59
2018,11,12,8,45,577.0,101.5,2.25,14.05,294.0,480.05,394.56
2018,11,12,9,0,600.0,109.0,2.3,14.9,330.0,508.37,415.5
2018,11,12,9,15,629.0,116.0,2.3,15.75,368.0,538.06,436.69
2018,11,12,9,30,658.0,123.0,2.3,16.6,406.0,565.77,455.74
2018,11,12,9,45,669.5,127.5,2.3,17.5,433.5,577.56,462.19
2018,11,12,10,0,681.0,132.0,2.3,18.4,461.0,586.81,466.62
2018,11,12,10,15,690.5,130.5,2.2,19.1,478.0,585.97,463.47
2018,11,12,10,30,700.0,129.0,2.1,19.8,495.0,582.51,458.36
2018,11,12,10,45,715.5,131.5,2.05,20.55,516.0,584.21,457.03
2018,11,12,11,0,731.0,134.0,2.0,21.3,537.0,583.01,453.4
2018,11,12,11,15,738.0,137.0,1.9,21.9,550.0,574.4,444.23
2018,11,12,11,30,745.0,140.0,1.8,22.5,563.0,563.03,432.96
2018,11,12,11,45,728.0,142.5,1.7,23.15,556.5,535.62,409.8
2018,11,12,12,0,711.0,145.0,1.6,23.8,550.0,506.76,385.58
2018,11,12,12,15,701.5,146.0,1.45,24.05,542.0,478.89,362.26
2018,11,12,12,30,692.0,147.0,1.3,24.3,534.0,449.64,337.61
2018,11,12,12,45,679.5,148.5,1.2,24.55,521.0,418.41,311.4
2018,11,12,13,0,667.0,150.0,1.1,24.8,508.0,386.4,284.25
2018,11,12,13,15,668.5,148.0,1.0,24.8,495.0,355.37,257.49
2018,11,12,13,30,670.0,146.0,0.9,24.8,482.0,322.9,229.2
2018,11,12,13,45,651.5,141.5,0.75,24.8,453.5,281.91,194.76
2018,11,12,14,0,633.0,137.0,0.6,24.8,425.0,241.6,161.24
2018,11,12,14,15,622.0,130.0,0.55,24.55,395.5,201.17,128.77
2018,11,12,14,30,611.0,123.0,0.5,24.3,366.0,161.17,99.02
2018,11,12,14,45,580.5,115.5,0.45,24.0,327.5,120.21,74.02
2018,11,12,15,0,550.0,108.0,0.4,23.7,289.0,79.75,62.84
2018,11,12,15,15,505.0,98.0,0.4,23.7,247.0,70.84,55.38
2018,11,12,15,30,460.0,88.0,0.4,23.7,205.0,64.82,50.16
2018,11,12,15,45,398.0,75.5,0.5,22.0,162.5,56.63,43.24
2018,11,12,16,0,336.0,63.0,0.6,20.3,120.0,48.16,35.8
2018,11,12,16,15,251.5,47.0,0.65,19.6,82.5,36.51,25.13
2018,11,12,16,30,167.0,31.0,0.7,18.9,45.0,24.44,11.64
2018,11,12,16,45,91.5,17.0,0.75,18.2,24.0,16.2,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.5,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,17.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.7,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.7,9.0,12.34,0.0
2018,11,13,7,15,9.0,19.0,1.15,10.15,19.5,22.53,10.34
2018,11,13,7,30,9.0,29.0,1.1,10.6,30.0,33.24,22.16
2018,11,13,7,45,4.5,40.5,1.0,11.05,41.0,40.24,28.75
2018,11,13,8,0,0.0,52.0,0.9,11.5,52.0,49.2,36.68
2018,11,13,8,15,2.0,75.0,1.1,12.15,75.5,74.27,58.24
2018,11,13,8,30,4.0,98.0,1.3,12.8,99.0,99.19,79.33
2018,11,13,8,45,50.5,120.0,1.45,13.4,138.0,156.08,127.66
2018,11,13,9,0,97.0,142.0,1.6,14.0,177.0,216.28,177.59
2018,11,13,9,15,67.5,152.5,1.55,14.65,178.0,199.38,162.31
2018,11,13,9,30,38.0,163.0,1.5,15.3,179.0,190.44,153.74
2018,11,13,9,45,34.0,169.0,1.5,15.9,184.0,192.17,154.45
2018,11,13,10,0,30.0,175.0,1.5,16.5,189.0,193.95,155.15
2018,11,13,10,15,20.5,166.0,1.5,17.3,176.0,171.22,135.93
2018,11,13,10,30,11.0,157.0,1.5,18.1,163.0,155.53,122.55
2018,11,13,10,45,47.5,196.5,1.55,18.85,222.5,220.73,174.74
2018,11,13,11,0,84.0,236.0,1.6,19.6,282.0,279.61,220.34
2018,11,13,11,15,104.5,241.5,1.6,19.85,299.5,293.1,230.25
2018,11,13,11,30,125.0,247.0,1.6,20.1,317.0,309.47,242.42
2018,11,13,11,45,258.5,233.0,1.6,20.4,379.0,364.4,284.69
2018,11,13,12,0,392.0,219.0,1.6,20.7,441.0,408.12,316.76
2018,11,13,12,15,324.0,217.0,1.4,20.5,399.0,359.06,277.94
2018,11,13,12,30,256.0,215.0,1.2,20.3,357.0,313.29,242.17
2018,11,13,12,45,151.5,215.5,0.95,20.1,299.0,258.7,199.86
2018,11,13,13,0,47.0,216.0,0.7,19.9,241.0,212.44,164.61
2018,11,13,13,15,89.5,215.0,0.65,19.7,260.5,221.5,171.03
2018,11,13,13,30,132.0,214.0,0.6,19.5,280.0,224.62,171.97
2018,11,13,13,45,72.5,182.0,0.5,19.3,218.0,177.86,136.55
2018,11,13,14,0,13.0,150.0,0.4,19.1,156.0,137.7,106.89
2018,11,13,14,15,106.5,139.5,0.45,18.75,182.0,134.92,101.12
2018,11,13,14,30,200.0,129.0,0.5,18.4,208.0,124.28,89.07
2018,11,13,14,45,201.5,127.5,0.55,18.1,200.0,109.93,79.79
2018,11,13,15,0,203.0,126.0,0.6,17.8,192.0,94.6,77.32
2018,11,13,15,15,110.5,108.0,0.6,17.8,143.5,86.08,69.98
2018,11,13,15,30,18.0,90.0,0.6,17.8,95.0,78.68,63.43
2018,11,13,15,45,9.0,71.5,0.75,16.95,74.0,63.2,49.85
2018,11,13,16,0,0.0,53.0,0.9,16.1,53.0,47.5,35.83
2018,11,13,16,15,0.0,37.5,0.95,15.75,37.5,33.98,23.33
2018,11,13,16,30,0.0,22.0,1.0,15.4,22.0,20.32,8.39
2018,11,13,16,45,4.5,12.5,1.05,15.05,12.5,11.91,0.0
2018,11,13,17,0,9.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,13,17,15,4.5,1.5,1.1,14.55,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.0,1.1,8.1,9.5,0.0,0.0
2018,11,14,7,0,99.0,16.0,1.1,8.1,19.0,56.31,0.0
2018,11,14,7,15,200.5,31.0,1.05,8.85,51.0,151.16,95.54
2018,11,14,7,30,302.0,46.0,1.0,9.6,83.0,224.09,177.56
2018,11,14,7,45,370.5,59.0,0.95,10.35,123.5,279.86,227.7
2018,11,14,8,0,439.0,72.0,0.9,11.1,164.0,338.64,277.59
2018,11,14,8,15,485.5,82.5,1.0,11.8,205.5,384.16,315.65
2018,11,14,8,30,532.0,93.0,1.1,12.5,247.0,431.93,354.09
2018,11,14,8,45,549.0,101.5,1.2,13.25,280.5,458.91,374.94
2018,11,14,9,0,566.0,110.0,1.3,14.0,314.0,484.17,393.85
2018,11,14,9,15,595.0,117.0,1.4,14.8,351.0,513.38,415.22
2018,11,14,9,30,624.0,124.0,1.5,15.6,388.0,540.71,434.58
2018,11,14,9,45,637.0,127.5,1.6,16.45,414.0,552.29,441.59
2018,11,14,10,0,650.0,131.0,1.7,17.3,440.0,561.44,446.7
2018,11,14,10,15,665.5,132.0,1.8,17.95,462.0,567.05,449.43
2018,11,14,10,30,681.0,133.0,1.9,18.6,484.0,570.05,450.09
2018,11,14,10,45,685.5,132.0,2.0,19.25,495.0,561.67,442.2
2018,11,14,11,0,690.0,131.0,2.1,19.9,506.0,550.83,432.42
2018,11,14,11,15,679.5,137.5,2.1,20.35,512.0,536.52,419.66
2018,11,14,11,30,669.0,144.0,2.1,20.8,518.0,520.19,405.31
2018,11,14,11,45,622.0,157.0,2.15,21.2,505.5,489.01,379.87
2018,11,14,12,0,575.0,170.0,2.2,21.6,493.0,455.57,352.74
2018,11,14,12,15,602.5,166.5,2.15,21.8,502.0,447.1,344.2
2018,11,14,12,30,630.0,163.0,2.1,22.0,511.0,433.08,330.91
2018,11,14,12,45,601.5,167.0,2.1,22.25,493.0,398.03,301.84
2018,11,14,13,0,573.0,171.0,2.1,22.5,475.0,365.23,274.3
2018,11,14,13,15,563.5,167.5,2.1,22.5,456.5,332.88,246.82
2018,11,14,13,30,554.0,164.0,2.1,22.5,438.0,300.14,218.7
2018,11,14,13,45,551.0,157.5,2.05,22.55,417.5,266.26,189.29
2018,11,14,14,0,548.0,151.0,2.0,22.6,397.0,231.78,159.65
2018,11,14,14,15,530.5,143.5,1.85,22.25,367.0,193.82,129.05
2018,11,14,14,30,513.0,136.0,1.7,21.9,337.0,156.89,101.55
2018,11,14,14,45,483.5,127.0,1.6,21.55,301.0,119.34,78.25
2018,11,14,15,0,454.0,118.0,1.5,21.2,265.0,84.34,67.6
2018,11,14,15,15,406.0,105.5,1.5,21.2,223.5,76.54,60.92
2018,11,14,15,30,358.0,93.0,1.5,21.2,182.0,68.71,54.04
2018,11,14,15,45,304.5,77.5,1.3,19.0,142.5,58.25,45.14
2018,11,14,16,0,251.0,62.0,1.1,16.8,103.0,47.42,35.61
2018,11,14,16,15,184.0,44.5,1.15,16.2,69.5,34.54,23.67
2018,11,14,16,30,117.0,27.0,1.2,15.6,36.0,21.21,8.36
2018,11,14,16,45,62.0,14.5,1.25,14.95,19.0,13.82,0.0
2018,11,14,17,0,7.0,2.0,1.3,14.3,2.0,0.0,0.0
2018,11,14,17,15,3.5,1.0,1.3,14.15,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.5,1.3,7.45,6.0,0.0,0.0
2018,11,15,7,0,41.0,11.0,1.3,7.4,12.0,27.35,0.0
2018,11,15,7,15,92.0,27.0,1.25,8.2,36.0,86.36,49.36
2018,11,15,7,30,143.0,43.0,1.2,9.0,60.0,134.18,105.26
2018,11,15,7,45,184.5,58.5,1.15,9.8,90.5,175.11,142.65
2018,11,15,8,0,226.0,74.0,1.1,10.6,121.0,217.64,179.78
2018,11,15,8,15,273.5,87.0,1.3,11.35,156.5,261.34,217.23
2018,11,15,8,30,321.0,100.0,1.5,12.1,192.0,316.25,262.68
2018,11,15,8,45,343.0,112.5,1.65,12.85,223.5,346.25,286.74
2018,11,15,9,0,365.0,125.0,1.8,13.6,255.0,375.53,309.68
2018,11,15,9,15,406.0,133.0,1.75,14.3,291.5,410.39,336.3
2018,11,15,9,30,447.0,141.0,1.7,15.0,328.0,444.39,361.49
2018,11,15,9,45,426.5,155.0,1.7,15.7,344.0,445.44,360.13
2018,11,15,10,0,406.0,169.0,1.7,16.4,360.0,444.5,357.37
2018,11,15,10,15,467.0,172.5,1.75,17.1,403.0,481.08,384.36
2018,11,15,10,30,528.0,176.0,1.8,17.8,446.0,515.29,408.71
2018,11,15,10,45,546.0,182.0,1.85,18.5,469.0,523.32,412.67
2018,11,15,11,0,564.0,188.0,1.9,19.2,492.0,528.87,414.82
2018,11,15,11,15,553.5,188.0,1.85,19.65,491.0,509.73,398.47
2018,11,15,11,30,543.0,188.0,1.8,20.1,490.0,489.17,381.17
2018,11,15,11,45,505.0,193.5,1.8,20.55,475.0,458.17,356.01
2018,11,15,12,0,467.0,199.0,1.8,21.0,460.0,427.31,330.95
2018,11,15,12,15,482.5,194.5,1.8,21.2,461.5,412.9,318.49
2018,11,15,12,30,498.0,190.0,1.8,21.4,463.0,396.31,303.92
2018,11,15,12,45,452.0,194.0,1.8,21.6,437.5,360.29,274.77
2018,11,15,13,0,406.0,198.0,1.8,21.8,412.0,326.29,247.24
2018,11,15,13,15,416.5,191.5,1.8,21.8,403.5,304.11,227.95
2018,11,15,13,30,427.0,185.0,1.8,21.8,395.0,280.34,206.98
2018,11,15,13,45,420.0,178.5,1.8,21.85,375.5,250.75,181.77
2018,11,15,14,0,413.0,172.0,1.8,21.9,356.0,221.15,156.81
2018,11,15,14,15,409.0,163.5,1.65,21.5,334.0,190.48,131.86
2018,11,15,14,30,405.0,155.0,1.5,21.1,312.0,159.76,108.69
2018,11,15,14,45,375.0,142.5,1.35,20.75,276.5,128.41,89.4
2018,11,15,15,0,345.0,130.0,1.2,20.4,241.0,97.01,78.65
2018,11,15,15,15,307.0,114.0,1.2,20.4,202.5,86.29,69.48
2018,11,15,15,30,269.0,98.0,1.2,20.4,164.0,75.24,59.81
2018,11,15,15,45,222.5,79.5,1.15,18.35,126.5,62.06,48.53
2018,11,15,16,0,176.0,61.0,1.1,16.3,89.0,48.47,36.55
2018,11,15,16,15,124.0,41.5,1.15,15.65,58.0,33.68,22.91
2018,11,15,16,30,72.0,22.0,1.2,15.0,27.0,18.37,5.9
2018,11,15,16,45,37.5,11.5,1.25,14.35,14.0,10.96,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.7,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,13.4,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.75,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.8,11.0,26.67,0.0
2018,11,16,7,15,114.0,26.5,1.15,7.6,38.0,102.99,54.7
2018,11,16,7,30,186.0,43.0,1.1,8.4,65.0,163.84,128.74
2018,11,16,7,45,252.0,60.0,1.1,9.25,103.0,219.78,179.28
2018,11,16,8,0,318.0,77.0,1.1,10.1,141.0,278.45,229.73
2018,11,16,8,15,369.5,90.0,1.2,10.8,181.5,326.43,270.35
2018,11,16,8,30,421.0,103.0,1.3,11.5,222.0,375.37,310.5
2018,11,16,8,45,460.5,112.5,1.35,12.25,260.5,413.61,340.74
2018,11,16,9,0,500.0,122.0,1.4,13.0,299.0,451.4,369.74
2018,11,16,9,15,516.0,133.0,1.35,13.8,332.0,475.7,386.75
2018,11,16,9,30,532.0,144.0,1.3,14.6,365.0,498.24,401.93
2018,11,16,9,45,533.0,153.0,1.25,15.4,388.0,507.44,406.5
2018,11,16,10,0,534.0,162.0,1.2,16.2,411.0,514.56,409.41
2018,11,16,10,15,553.0,165.5,1.2,17.0,435.0,524.86,415.09
2018,11,16,10,30,572.0,169.0,1.2,17.8,459.0,532.94,418.93
2018,11,16,10,45,587.0,172.0,1.15,18.55,478.5,535.76,418.5
2018,11,16,11,0,602.0,175.0,1.1,19.3,498.0,536.14,416.19
2018,11,16,11,15,606.0,176.0,1.1,19.8,506.0,525.78,406.65
2018,11,16,11,30,610.0,177.0,1.1,20.3,514.0,513.29,395.52
2018,11,16,11,45,613.0,177.5,1.05,20.8,517.0,497.67,381.66
2018,11,16,12,0,616.0,178.0,1.0,21.3,520.0,480.01,366.15
2018,11,16,12,15,620.0,175.5,0.95,21.6,516.5,458.05,347.56
2018,11,16,12,30,624.0,173.0,0.9,21.9,513.0,434.18,327.25
2018,11,16,12,45,623.0,168.5,0.85,22.2,501.0,404.67,302.45
2018,11,16,13,0,622.0,164.0,0.8,22.5,489.0,375.58,277.54
2018,11,16,13,15,600.5,161.0,0.75,22.65,465.0,336.32,245.18
2018,11,16,13,30,579.0,158.0,0.7,22.8,441.0,299.33,214.36
2018,11,16,13,45,565.0,151.5,0.65,22.95,415.0,261.93,182.98
2018,11,16,14,0,551.0,145.0,0.6,23.1,389.0,224.89,152.23
2018,11,16,14,15,547.0,136.5,0.5,22.9,363.0,188.22,122.59
2018,11,16,14,30,543.0,128.0,0.4,22.7,337.0,151.32,95.21
2018,11,16,14,45,513.0,119.0,0.3,22.55,300.5,112.6,72.04
2018,11,16,15,0,483.0,110.0,0.2,22.4,264.0,78.55,62.13
2018,11,16,15,15,438.5,99.5,0.2,22.4,224.0,72.33,56.9
2018,11,16,15,30,394.0,89.0,0.2,22.4,184.0,65.93,51.3
2018,11,16,15,45,336.0,74.5,0.3,21.1,144.0,56.14,42.88
2018,11,16,16,0,278.0,60.0,0.4,19.8,104.0,46.02,33.9
2018,11,16,16,15,202.5,43.5,0.4,19.25,70.0,33.88,22.64
2018,11,16,16,30,127.0,27.0,0.4,18.7,36.0,21.31,6.77
2018,11,16,16,45,67.0,14.0,0.4,18.15,18.5,13.34,0.0
2018,11,16,17,0,7.0,1.0,0.4,17.6,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,17.35,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,45,27.0,5.5,1.1,8.35,6.0,0.0,0.0
2018,11,17,7,0,54.0,11.0,1.1,8.3,12.0,32.35,0.0
2018,11,17,7,15,141.5,27.0,1.1,9.0,40.5,114.57,53.67
2018,11,17,7,30,229.0,43.0,1.1,9.7,69.0,183.66,143.0
2018,11,17,7,45,303.0,57.0,1.1,10.35,107.5,240.47,194.98
2018,11,17,8,0,377.0,71.0,1.1,11.0,146.0,300.77,246.87
2018,11,17,8,15,432.0,81.5,1.1,11.7,186.5,348.93,287.3
2018,11,17,8,30,487.0,92.0,1.1,12.4,227.0,398.12,327.09
2018,11,17,8,45,495.5,101.0,1.15,13.05,256.5,418.94,343.34
2018,11,17,9,0,504.0,110.0,1.2,13.7,286.0,438.31,357.93
2018,11,17,9,15,539.5,114.5,1.1,14.6,321.0,467.22,378.52
2018,11,17,9,30,575.0,119.0,1.0,15.5,356.0,498.82,400.18
2018,11,17,9,45,577.5,126.0,0.95,16.35,379.0,507.4,404.05
2018,11,17,10,0,580.0,133.0,0.9,17.2,402.0,513.73,406.23
2018,11,17,10,15,611.5,133.5,0.85,17.85,430.0,528.81,415.35
2018,11,17,10,30,643.0,134.0,0.8,18.5,458.0,541.29,422.17
2018,11,17,10,45,655.5,134.5,0.8,19.1,474.5,539.67,418.95
2018,11,17,11,0,668.0,135.0,0.8,19.7,491.0,535.48,413.88
2018,11,17,11,15,675.0,136.5,0.8,20.1,501.5,526.55,405.54
2018,11,17,11,30,682.0,138.0,0.8,20.5,512.0,515.13,395.27
2018,11,17,11,45,701.5,135.0,0.85,20.9,521.0,503.31,384.95
2018,11,17,12,0,721.0,132.0,0.9,21.3,530.0,488.48,372.05
2018,11,17,12,15,690.5,140.0,0.9,21.45,518.0,457.84,347.28
2018,11,17,12,30,660.0,148.0,0.9,21.6,506.0,426.91,322.13
2018,11,17,12,45,627.0,155.0,0.95,21.75,488.5,394.17,295.59
2018,11,17,13,0,594.0,162.0,1.0,21.9,471.0,360.37,267.95
2018,11,17,13,15,581.5,158.5,1.05,21.85,451.0,326.59,239.86
2018,11,17,13,30,569.0,155.0,1.1,21.8,431.0,292.62,211.22
2018,11,17,13,45,564.5,147.5,1.15,21.8,408.5,257.2,180.99
2018,11,17,14,0,560.0,140.0,1.2,21.8,386.0,221.32,150.6
2018,11,17,14,15,553.5,131.5,1.2,21.55,359.0,184.01,120.31
2018,11,17,14,30,547.0,123.0,1.2,21.3,332.0,146.69,92.53
2018,11,17,14,45,516.5,115.0,1.25,21.05,296.0,108.7,69.95
2018,11,17,15,0,486.0,107.0,1.3,20.8,260.0,76.46,60.93
2018,11,17,15,15,441.0,96.5,1.3,20.8,220.5,70.17,55.51
2018,11,17,15,30,396.0,86.0,1.3,20.8,181.0,63.71,49.78
2018,11,17,15,45,337.0,72.5,1.05,19.0,142.0,54.66,41.96
2018,11,17,16,0,278.0,59.0,0.8,17.2,103.0,45.3,33.61
