Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,16,15,201.0,42.5,0.9,16.25,69.0,33.13,22.2
2018,11,17,16,30,124.0,26.0,1.0,15.3,35.0,20.52,5.58
2018,11,17,16,45,65.0,13.5,1.05,14.4,18.0,12.87,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.55,8.7,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.6,8.6,11.0,27.21,0.0
2018,11,18,7,15,124.5,27.0,0.65,8.95,38.5,105.9,40.7
2018,11,18,7,30,205.0,44.0,0.7,9.3,66.0,173.5,133.95
2018,11,18,7,45,277.5,59.0,0.75,9.65,104.0,229.68,185.79
2018,11,18,8,0,350.0,74.0,0.8,10.0,142.0,289.34,237.43
2018,11,18,8,15,204.5,81.0,0.85,10.3,123.0,214.09,177.13
2018,11,18,8,30,59.0,88.0,0.9,10.6,104.0,124.98,102.23
2018,11,18,8,45,38.0,107.5,0.95,10.95,118.5,134.24,109.97
2018,11,18,9,0,17.0,127.0,1.0,11.3,133.0,135.53,110.45
2018,11,18,9,15,26.5,143.0,1.05,12.1,153.5,163.78,133.67
2018,11,18,9,30,36.0,159.0,1.1,12.9,174.0,185.07,150.67
2018,11,18,9,45,59.5,177.5,1.2,13.65,204.0,217.44,176.75
2018,11,18,10,0,83.0,196.0,1.3,14.4,234.0,249.34,201.95
2018,11,18,10,15,131.5,208.0,1.35,15.2,272.0,295.76,238.53
2018,11,18,10,30,180.0,220.0,1.4,16.0,310.0,333.48,267.42
2018,11,18,10,45,247.0,219.0,1.45,16.75,347.0,373.29,297.7
2018,11,18,11,0,314.0,218.0,1.5,17.5,384.0,403.94,320.3
2018,11,18,11,15,367.0,211.0,1.5,18.15,408.5,417.87,329.63
2018,11,18,11,30,420.0,204.0,1.5,18.8,433.0,433.45,339.87
2018,11,18,11,45,436.0,201.5,1.55,19.45,440.0,425.75,332.23
2018,11,18,12,0,452.0,199.0,1.6,20.1,447.0,415.98,322.96
2018,11,18,12,15,436.5,200.5,1.55,20.5,438.0,393.22,303.72
2018,11,18,12,30,421.0,202.0,1.5,20.9,429.0,370.12,284.19
2018,11,18,12,45,416.5,197.5,1.45,21.3,417.5,345.87,263.59
2018,11,18,13,0,412.0,193.0,1.4,21.7,406.0,321.01,242.3
2018,11,18,13,15,414.0,183.5,1.3,21.85,390.5,293.4,218.71
2018,11,18,13,30,416.0,174.0,1.2,22.0,375.0,264.97,194.22
2018,11,18,13,45,442.5,158.0,1.15,22.15,361.0,236.11,168.53
2018,11,18,14,0,469.0,142.0,1.1,22.3,347.0,204.53,140.64
2018,11,18,14,15,479.5,128.0,1.0,22.05,323.5,169.52,111.63
2018,11,18,14,30,490.0,114.0,0.9,21.8,300.0,133.2,83.84
2018,11,18,14,45,421.0,111.5,0.75,21.55,259.5,100.68,66.16
2018,11,18,15,0,352.0,109.0,0.6,21.3,219.0,77.69,61.81
2018,11,18,15,15,301.5,98.0,0.6,21.3,183.0,75.28,59.75
2018,11,18,15,30,251.0,87.0,0.6,21.3,147.0,67.51,52.89
2018,11,18,15,45,258.0,73.5,0.7,19.55,124.0,55.39,42.47
2018,11,18,16,0,265.0,60.0,0.8,17.8,101.0,46.17,34.23
2018,11,18,16,15,189.5,42.5,0.9,16.9,67.0,33.18,22.07
2018,11,18,16,30,114.0,25.0,1.0,16.0,33.0,19.73,4.19
2018,11,18,16,45,59.5,13.0,1.05,15.1,17.0,12.39,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.2,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.9,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,13.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,13.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,6,45,12.5,4.5,1.1,8.15,4.5,0.0,0.0
2018,11,19,7,0,25.0,9.0,1.1,8.2,9.0,18.54,0.0
2018,11,19,7,15,54.5,23.5,1.2,9.0,28.0,62.11,15.31
2018,11,19,7,30,84.0,38.0,1.3,9.8,47.0,99.36,74.5
2018,11,19,7,45,142.0,53.5,1.45,10.65,77.0,146.2,117.34
2018,11,19,8,0,200.0,69.0,1.6,11.5,107.0,195.61,160.49
2018,11,19,8,15,247.0,82.5,1.6,12.1,141.5,238.48,197.41
2018,11,19,8,30,294.0,96.0,1.6,12.7,176.0,282.58,234.39
2018,11,19,8,45,327.5,107.0,1.6,13.25,209.0,326.4,269.95
2018,11,19,9,0,361.0,118.0,1.6,13.8,242.0,360.3,296.74
2018,11,19,9,15,379.0,129.5,1.55,14.5,272.0,384.88,315.06
2018,11,19,9,30,397.0,141.0,1.5,15.2,302.0,408.2,331.9
2018,11,19,9,45,420.5,148.5,1.45,15.85,330.5,429.06,346.6
2018,11,19,10,0,444.0,156.0,1.4,16.5,359.0,448.36,359.74
2018,11,19,10,15,476.0,158.5,1.4,17.15,386.0,465.72,371.47
2018,11,19,10,30,508.0,161.0,1.4,17.8,413.0,481.06,381.41
2018,11,19,10,45,500.5,169.0,1.45,18.4,424.5,476.53,376.16
2018,11,19,11,0,493.0,177.0,1.5,19.0,436.0,470.24,369.69
2018,11,19,11,15,507.5,176.5,1.5,19.35,447.5,466.13,365.2
2018,11,19,11,30,522.0,176.0,1.5,19.7,459.0,459.85,358.91
2018,11,19,11,45,538.5,171.5,1.55,20.05,464.0,448.5,348.88
2018,11,19,12,0,555.0,167.0,1.6,20.4,469.0,434.83,336.85
2018,11,19,12,15,537.0,169.5,1.55,20.45,459.5,409.5,315.82
2018,11,19,12,30,519.0,172.0,1.5,20.5,450.0,383.65,294.25
2018,11,19,12,45,379.5,196.0,1.45,20.55,396.5,328.44,251.33
2018,11,19,13,0,240.0,220.0,1.4,20.6,343.0,282.38,216.28
2018,11,19,13,15,174.5,212.5,1.3,20.55,300.0,243.27,186.22
2018,11,19,13,30,109.0,205.0,1.2,20.5,257.0,208.59,160.07
2018,11,19,13,45,115.5,188.5,1.05,20.4,241.0,188.9,143.89
2018,11,19,14,0,122.0,172.0,0.9,20.3,225.0,168.77,127.26
2018,11,19,14,15,176.5,161.5,0.85,20.0,231.5,159.42,117.52
2018,11,19,14,30,231.0,151.0,0.8,19.7,238.0,140.48,100.97
2018,11,19,14,45,154.0,134.5,0.7,19.35,190.0,114.38,85.28
2018,11,19,15,0,77.0,118.0,0.6,19.0,142.0,97.56,79.48
2018,11,19,15,15,43.5,96.5,0.6,19.0,109.5,81.45,65.59
2018,11,19,15,30,10.0,75.0,0.6,19.0,77.0,66.78,52.74
2018,11,19,15,45,5.0,59.5,0.65,18.4,60.5,53.45,40.98
2018,11,19,16,0,0.0,44.0,0.7,17.8,44.0,39.97,28.88
2018,11,19,16,15,4.5,31.0,0.7,17.55,31.5,28.39,17.95
2018,11,19,16,30,9.0,18.0,0.7,17.3,19.0,16.62,1.74
2018,11,19,16,45,7.5,9.5,0.7,17.0,10.0,9.05,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.7,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.6,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.25,8.85,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.2,8.9,11.0,42.36,0.0
2018,11,20,7,15,219.0,22.0,1.2,9.65,41.0,136.34,22.12
2018,11,20,7,30,355.0,34.0,1.2,10.4,71.0,227.43,172.54
2018,11,20,7,45,440.0,42.5,1.25,11.15,110.5,287.39,230.63
2018,11,20,8,0,525.0,51.0,1.3,11.9,150.0,350.64,285.42
2018,11,20,8,15,577.5,57.0,1.35,12.65,191.0,396.11,324.09
2018,11,20,8,30,630.0,63.0,1.4,13.4,232.0,441.86,361.43
2018,11,20,8,45,665.0,68.5,1.45,14.1,271.5,476.83,388.97
2018,11,20,9,0,700.0,74.0,1.5,14.8,311.0,510.57,414.57
2018,11,20,9,15,654.0,89.5,1.5,15.7,330.0,506.11,409.01
2018,11,20,9,30,608.0,105.0,1.5,16.6,349.0,497.91,400.54
2018,11,20,9,45,624.5,111.0,1.55,17.5,378.0,514.16,411.26
2018,11,20,10,0,641.0,117.0,1.6,18.4,407.0,528.12,419.74
2018,11,20,10,15,608.5,130.5,1.65,18.95,417.5,518.0,410.12
2018,11,20,10,30,576.0,144.0,1.7,19.5,428.0,502.07,396.35
2018,11,20,10,45,572.0,149.0,1.8,20.0,439.0,496.18,390.62
2018,11,20,11,0,568.0,154.0,1.9,20.5,450.0,488.32,383.24
2018,11,20,11,15,556.5,160.5,2.0,20.85,455.0,475.9,372.49
2018,11,20,11,30,545.0,167.0,2.1,21.2,460.0,461.9,360.44
2018,11,20,11,45,551.0,165.5,2.15,21.6,463.0,447.68,348.03
2018,11,20,12,0,557.0,164.0,2.2,22.0,466.0,431.54,333.92
2018,11,20,12,15,525.0,172.5,2.25,22.15,454.5,405.5,312.39
2018,11,20,12,30,493.0,181.0,2.3,22.3,443.0,379.6,290.89
2018,11,20,12,45,527.5,166.0,2.35,22.5,440.5,359.09,272.72
2018,11,20,13,0,562.0,151.0,2.4,22.7,438.0,335.23,251.22
2018,11,20,13,15,565.5,143.5,2.35,22.6,422.5,304.67,224.6
2018,11,20,13,30,569.0,136.0,2.3,22.5,407.0,273.86,197.4
2018,11,20,13,45,536.5,134.5,2.25,22.45,378.5,236.42,166.04
2018,11,20,14,0,504.0,133.0,2.2,22.4,350.0,201.88,137.65
2018,11,20,14,15,515.0,119.0,2.05,22.15,326.0,165.51,107.34
2018,11,20,14,30,526.0,105.0,1.9,21.9,302.0,128.05,78.76
2018,11,20,14,45,437.5,105.5,1.7,21.65,257.5,95.38,62.14
2018,11,20,15,0,349.0,106.0,1.5,21.4,213.0,75.69,60.14
2018,11,20,15,15,342.0,91.0,1.5,21.4,183.5,66.06,51.82
2018,11,20,15,30,335.0,76.0,1.5,21.4,154.0,56.12,43.08
2018,11,20,15,45,294.0,63.5,1.1,20.05,121.5,47.72,35.74
2018,11,20,16,0,253.0,51.0,0.7,18.7,89.0,39.03,27.93
2018,11,20,16,15,206.0,38.0,0.7,18.4,62.0,29.61,18.77
2018,11,20,16,30,159.0,25.0,0.7,18.1,35.0,19.83,2.02
2018,11,20,16,45,84.5,13.5,0.65,17.75,18.5,12.87,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,6,45,0.5,1.0,1.8,13.7,1.0,0.0,0.0
2018,11,21,7,0,1.0,2.0,1.8,13.8,2.0,2.3,0.0
2018,11,21,7,15,0.5,6.5,2.0,14.15,6.5,6.23,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.5,11.0,10.18,2.32
2018,11,21,7,45,0.0,15.0,2.4,14.9,15.0,13.89,5.91
2018,11,21,8,0,0.0,19.0,2.6,15.3,19.0,17.61,9.23
2018,11,21,8,15,0.0,28.5,2.65,15.5,28.5,26.44,16.85
2018,11,21,8,30,0.0,38.0,2.7,15.7,38.0,35.28,24.45
2018,11,21,8,45,0.0,51.0,2.8,15.95,51.0,47.39,34.75
2018,11,21,9,0,0.0,64.0,2.9,16.2,64.0,59.53,44.96
2018,11,21,9,15,1.0,75.0,3.15,16.55,75.5,70.62,54.2
2018,11,21,9,30,2.0,86.0,3.4,16.9,87.0,81.85,63.45
2018,11,21,9,45,6.0,70.5,3.65,17.3,73.0,69.2,52.76
2018,11,21,10,0,10.0,55.0,3.9,17.7,59.0,58.38,43.64
2018,11,21,10,15,13.5,88.5,4.1,18.0,94.5,93.32,72.62
2018,11,21,10,30,17.0,122.0,4.3,18.3,130.0,124.83,98.38
2018,11,21,10,45,10.5,122.0,4.5,18.6,127.0,120.61,94.53
2018,11,21,11,0,4.0,122.0,4.7,18.9,124.0,116.56,90.91
2018,11,21,11,15,3.0,117.0,4.75,19.0,118.5,111.01,86.25
2018,11,21,11,30,2.0,112.0,4.8,19.1,113.0,105.58,81.71
2018,11,21,11,45,1.0,88.5,4.85,19.2,89.0,82.96,63.1
2018,11,21,12,0,0.0,65.0,4.9,19.3,65.0,60.49,44.57
2018,11,21,12,15,26.5,98.0,4.9,19.25,112.0,103.93,80.36
2018,11,21,12,30,53.0,131.0,4.9,19.2,159.0,144.28,113.07
2018,11,21,12,45,31.5,125.0,4.9,19.2,141.5,128.02,99.78
2018,11,21,13,0,10.0,119.0,4.9,19.2,124.0,113.64,88.26
2018,11,21,13,15,32.0,128.0,4.8,19.05,143.5,127.04,98.84
2018,11,21,13,30,54.0,137.0,4.7,18.9,163.0,138.54,107.56
2018,11,21,13,45,37.5,99.5,4.6,18.8,117.0,99.36,75.78
2018,11,21,14,0,21.0,62.0,4.5,18.7,71.0,61.35,44.89
2018,11,21,14,15,11.0,51.0,4.3,18.55,55.5,49.05,35.13
2018,11,21,14,30,1.0,40.0,4.1,18.4,40.0,37.24,25.74
2018,11,21,14,45,27.0,43.5,3.9,18.25,51.5,41.8,29.0
2018,11,21,15,0,53.0,47.0,3.7,18.1,63.0,40.98,30.6
2018,11,21,15,15,26.5,29.5,3.7,18.1,37.5,26.39,17.69
2018,11,21,15,30,0.0,12.0,3.7,18.1,12.0,11.11,4.15
2018,11,21,15,45,137.5,19.5,3.05,17.55,40.0,12.71,5.51
2018,11,21,16,0,275.0,27.0,2.4,17.0,68.0,19.34,11.1
2018,11,21,16,15,188.0,20.5,2.1,16.3,44.0,15.02,6.78
2018,11,21,16,30,101.0,14.0,1.8,15.6,20.0,10.86,0.0
2018,11,21,16,45,52.0,7.5,1.55,14.95,10.5,7.15,0.0
2018,11,21,17,0,3.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,1.5,0.5,1.25,13.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,6,45,36.0,4.5,1.15,10.75,5.0,0.0,0.0
2018,11,22,7,0,72.0,9.0,1.1,10.8,10.0,36.62,0.0
2018,11,22,7,15,219.0,20.5,1.3,11.65,38.5,131.19,0.0
2018,11,22,7,30,366.0,32.0,1.5,12.5,67.0,227.89,167.41
2018,11,22,7,45,418.0,41.0,1.65,13.35,101.0,272.17,216.07
2018,11,22,8,0,470.0,50.0,1.8,14.2,135.0,318.21,257.46
2018,11,22,8,15,438.5,63.5,1.95,14.6,159.0,326.3,266.8
2018,11,22,8,30,407.0,77.0,2.1,15.0,183.0,328.38,270.01
2018,11,22,8,45,559.5,71.5,2.25,15.35,242.5,416.63,342.39
2018,11,22,9,0,712.0,66.0,2.4,15.7,302.0,501.06,409.61
2018,11,22,9,15,743.0,68.0,2.5,16.05,338.5,527.2,429.39
2018,11,22,9,30,774.0,70.0,2.6,16.4,375.0,551.25,447.37
2018,11,22,9,45,737.0,80.0,2.7,16.75,388.5,541.28,438.38
2018,11,22,10,0,700.0,90.0,2.8,17.1,402.0,529.98,428.33
2018,11,22,10,15,699.5,98.5,2.85,17.4,424.5,534.4,430.38
2018,11,22,10,30,699.0,107.0,2.9,17.7,447.0,536.12,430.13
2018,11,22,10,45,753.5,98.0,3.0,17.95,476.0,547.57,438.03
2018,11,22,11,0,808.0,89.0,3.1,18.2,505.0,556.76,443.81
2018,11,22,11,15,840.5,82.5,3.2,18.35,522.5,552.32,439.01
2018,11,22,11,30,873.0,76.0,3.3,18.5,540.0,543.41,430.55
2018,11,22,11,45,875.0,75.5,3.35,18.65,542.0,522.64,412.46
2018,11,22,12,0,877.0,75.0,3.4,18.8,544.0,499.2,391.96
2018,11,22,12,15,795.5,94.0,3.55,18.85,516.5,453.84,354.72
2018,11,22,12,30,714.0,113.0,3.7,18.9,489.0,408.97,317.73
2018,11,22,12,45,615.0,131.0,3.8,18.9,449.0,360.36,277.95
2018,11,22,13,0,516.0,149.0,3.9,18.9,409.0,315.11,241.05
2018,11,22,13,15,569.5,136.0,3.95,18.8,412.5,298.31,223.81
2018,11,22,13,30,623.0,123.0,4.0,18.7,416.0,274.76,200.21
2018,11,22,13,45,628.0,112.5,4.1,18.6,393.5,237.02,166.32
2018,11,22,14,0,633.0,102.0,4.2,18.5,371.0,198.01,131.77
2018,11,22,14,15,681.5,86.0,4.2,18.25,355.5,159.12,96.93
2018,11,22,14,30,730.0,70.0,4.2,18.0,340.0,119.07,64.95
2018,11,22,14,45,578.5,82.0,4.2,17.7,281.5,80.94,48.33
2018,11,22,15,0,427.0,94.0,4.2,17.4,223.0,67.17,53.73
2018,11,22,15,15,356.5,84.5,4.2,17.4,181.5,61.35,48.56
2018,11,22,15,30,286.0,75.0,4.2,17.4,140.0,55.4,43.14
2018,11,22,15,45,322.0,58.0,3.8,16.55,117.0,43.59,32.6
2018,11,22,16,0,358.0,41.0,3.4,15.7,94.0,31.65,21.8
2018,11,22,16,15,225.5,30.5,3.15,15.2,60.0,23.63,13.87
2018,11,22,16,30,93.0,20.0,2.9,14.7,26.0,15.72,0.0
2018,11,22,16,45,48.5,10.0,2.65,14.15,13.0,9.53,0.0
2018,11,22,17,0,4.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,22,17,15,2.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.0,13.75,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.0,13.8,3.0,8.27,0.0
2018,11,23,7,15,7.0,3.5,1.15,14.1,3.5,6.48,0.0
2018,11,23,7,30,0.0,4.0,1.3,14.4,4.0,3.7,0.0
2018,11,23,7,45,0.0,9.0,1.4,14.7,9.0,8.33,1.26
2018,11,23,8,0,0.0,14.0,1.5,15.0,14.0,12.97,5.31
2018,11,23,8,15,0.0,31.5,1.7,15.25,31.5,29.23,19.24
2018,11,23,8,30,0.0,49.0,1.9,15.5,49.0,45.54,33.18
2018,11,23,8,45,0.0,61.5,2.1,15.75,61.5,57.3,43.17
2018,11,23,9,0,0.0,74.0,2.3,16.0,74.0,69.52,53.43
2018,11,23,9,15,0.0,64.5,2.45,16.2,64.5,59.99,45.3
2018,11,23,9,30,0.0,55.0,2.6,16.4,55.0,51.13,37.73
2018,11,23,9,45,0.0,79.5,2.7,16.6,79.5,74.1,56.92
2018,11,23,10,0,0.0,104.0,2.8,16.8,104.0,97.87,76.56
2018,11,23,10,15,0.0,96.0,3.0,17.0,96.0,89.83,69.69
2018,11,23,10,30,0.0,88.0,3.2,17.2,88.0,82.04,63.09
2018,11,23,10,45,7.0,114.0,3.4,17.45,117.5,110.87,86.91
2018,11,23,11,0,14.0,140.0,3.6,17.7,147.0,139.43,110.22
2018,11,23,11,15,10.0,122.0,3.75,17.8,127.0,119.56,93.73
2018,11,23,11,30,6.0,104.0,3.9,17.9,107.0,100.15,77.67
2018,11,23,11,45,3.0,80.0,4.05,18.05,81.5,76.01,57.69
2018,11,23,12,0,0.0,56.0,4.2,18.2,56.0,52.1,37.83
2018,11,23,12,15,0.5,87.0,4.25,18.25,87.5,81.27,62.01
2018,11,23,12,30,1.0,118.0,4.3,18.3,119.0,110.01,85.65
2018,11,23,12,45,2.0,126.0,4.35,18.35,127.5,117.46,91.77
2018,11,23,13,0,3.0,134.0,4.4,18.4,136.0,124.64,97.69
2018,11,23,13,15,13.5,134.0,4.4,18.35,140.5,127.35,99.77
2018,11,23,13,30,24.0,134.0,4.4,18.3,145.0,127.69,99.79
2018,11,23,13,45,24.5,121.5,4.4,18.25,132.5,115.1,89.42
2018,11,23,14,0,25.0,109.0,4.4,18.2,120.0,102.59,79.11
2018,11,23,14,15,14.0,79.5,4.35,18.1,85.5,74.32,56.2
2018,11,23,14,30,3.0,50.0,4.3,18.0,51.0,46.72,33.69
2018,11,23,14,45,2.5,50.0,4.2,17.9,51.0,46.56,33.67
2018,11,23,15,0,2.0,50.0,4.1,17.8,51.0,46.47,35.47
2018,11,23,15,15,1.0,42.0,4.1,17.8,42.5,39.01,28.84
2018,11,23,15,30,0.0,34.0,4.1,17.8,34.0,31.56,22.17
2018,11,23,15,45,0.0,26.5,3.75,17.3,26.5,24.58,15.89
2018,11,23,16,0,0.0,19.0,3.4,16.8,19.0,17.61,9.57
2018,11,23,16,15,0.0,12.5,3.3,16.6,12.5,11.58,3.83
2018,11,23,16,30,0.0,6.0,3.2,16.4,6.0,5.55,0.0
2018,11,23,16,45,0.0,3.0,3.15,16.2,3.0,2.86,0.0
2018,11,23,17,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,45,33.0,4.5,1.3,14.3,4.5,0.0,0.0
2018,11,24,7,0,66.0,9.0,1.3,14.3,9.0,33.91,0.0
2018,11,24,7,15,201.0,19.5,1.55,14.7,34.5,119.18,0.0
2018,11,24,7,30,336.0,30.0,1.8,15.1,60.0,210.14,147.34
2018,11,24,7,45,432.0,37.0,2.05,15.55,98.0,271.6,212.99
2018,11,24,8,0,528.0,44.0,2.3,16.0,136.0,337.04,270.49
2018,11,24,8,15,551.5,51.5,2.45,16.25,170.5,368.53,299.19
2018,11,24,8,30,575.0,59.0,2.6,16.5,205.0,399.29,326.0
2018,11,24,8,45,625.5,63.0,2.7,16.7,246.0,439.81,359.51
2018,11,24,9,0,676.0,67.0,2.8,16.9,287.0,479.77,391.53
2018,11,24,9,15,628.0,79.5,2.8,17.15,302.0,471.47,384.24
2018,11,24,9,30,580.0,92.0,2.8,17.4,317.0,459.68,374.05
2018,11,24,9,45,305.5,120.0,2.85,17.65,239.5,323.6,263.49
2018,11,24,10,0,31.0,148.0,2.9,17.9,162.0,165.91,132.27
2018,11,24,10,15,15.5,137.5,2.9,18.2,144.5,139.75,110.6
2018,11,24,10,30,0.0,127.0,2.9,18.5,127.0,119.75,93.72
2018,11,24,10,45,57.0,155.0,2.9,18.8,184.0,183.29,146.04
2018,11,24,11,0,114.0,183.0,2.9,19.1,241.0,246.43,196.69
2018,11,24,11,15,142.5,204.0,2.9,19.25,278.0,278.7,221.76
2018,11,24,11,30,171.0,225.0,2.9,19.4,315.0,308.78,244.79
2018,11,24,11,45,156.0,230.0,2.85,19.6,312.5,299.35,236.43
2018,11,24,12,0,141.0,235.0,2.8,19.8,310.0,289.98,228.32
2018,11,24,12,15,324.5,198.0,2.8,19.85,367.5,332.73,260.83
2018,11,24,12,30,508.0,161.0,2.8,19.9,425.0,363.43,281.86
2018,11,24,12,45,451.0,173.5,2.8,19.95,404.0,332.37,255.88
2018,11,24,13,0,394.0,186.0,2.8,20.0,383.0,303.68,232.19
2018,11,24,13,15,417.0,171.5,2.75,19.9,372.5,279.18,210.4
2018,11,24,13,30,440.0,157.0,2.7,19.8,362.0,252.33,186.21
2018,11,24,13,45,455.5,145.5,2.65,19.7,347.0,223.9,160.69
2018,11,24,14,0,471.0,134.0,2.6,19.6,332.0,193.59,133.85
2018,11,24,14,15,591.5,103.5,2.55,19.35,332.5,160.18,101.11
2018,11,24,14,30,712.0,73.0,2.5,19.1,333.0,114.32,61.71
2018,11,24,14,45,693.0,68.0,2.45,18.85,299.0,72.5,39.07
2018,11,24,15,0,674.0,63.0,2.4,18.6,265.0,43.38,32.63
2018,11,24,15,15,572.5,63.0,2.4,18.6,217.0,44.96,33.98
2018,11,24,15,30,471.0,63.0,2.4,18.6,169.0,47.05,35.64
2018,11,24,15,45,431.0,53.0,1.85,17.4,134.0,40.52,29.8
2018,11,24,16,0,391.0,43.0,1.3,16.2,99.0,33.76,23.56
2018,11,24,16,15,303.5,33.0,1.25,15.45,67.0,26.68,16.19
2018,11,24,16,30,216.0,23.0,1.2,14.7,35.0,19.31,0.0
2018,11,24,16,45,108.0,11.5,1.15,13.9,17.5,10.96,0.0
2018,11,24,17,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,10.15,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,10.1,6.0,23.63,0.0
2018,11,25,7,15,188.5,18.0,0.75,10.6,32.5,94.51,0.0
2018,11,25,7,30,330.0,30.0,0.8,11.1,59.0,206.07,142.54
2018,11,25,7,45,429.5,37.5,0.85,11.6,97.5,269.62,212.3
2018,11,25,8,0,529.0,45.0,0.9,12.1,136.0,337.11,271.21
2018,11,25,8,15,591.0,50.0,1.0,12.65,177.5,385.45,312.85
2018,11,25,8,30,653.0,55.0,1.1,13.2,219.0,431.28,351.1
2018,11,25,8,45,680.5,60.0,1.15,13.8,256.0,461.96,375.77
2018,11,25,9,0,708.0,65.0,1.2,14.4,293.0,491.09,398.29
2018,11,25,9,15,736.0,68.5,1.35,15.15,329.0,517.01,417.88
2018,11,25,9,30,764.0,72.0,1.5,15.9,365.0,540.83,435.26
2018,11,25,9,45,793.5,72.0,1.65,16.7,398.0,559.22,448.09
2018,11,25,10,0,823.0,72.0,1.8,17.5,431.0,574.98,458.59
2018,11,25,10,15,834.5,73.5,1.85,17.85,454.5,579.0,460.21
2018,11,25,10,30,846.0,75.0,1.9,18.2,478.0,580.06,459.53
2018,11,25,10,45,835.5,80.0,1.95,18.55,490.0,569.34,449.78
2018,11,25,11,0,825.0,85.0,2.0,18.9,502.0,555.93,437.97
2018,11,25,11,15,833.5,85.0,2.05,19.1,513.5,545.06,428.24
2018,11,25,11,30,842.0,85.0,2.1,19.3,525.0,531.24,416.01
2018,11,25,11,45,855.0,82.5,2.15,19.55,531.0,514.17,400.98
2018,11,25,12,0,868.0,80.0,2.2,19.8,537.0,494.02,383.2
2018,11,25,12,15,869.0,79.0,2.2,19.9,532.5,467.62,360.31
2018,11,25,12,30,870.0,78.0,2.2,20.0,528.0,438.62,334.91
2018,11,25,12,45,837.5,82.5,2.25,20.05,507.5,398.05,300.64
2018,11,25,13,0,805.0,87.0,2.3,20.1,487.0,358.78,266.9
2018,11,25,13,15,783.0,88.5,2.25,20.05,465.0,320.39,233.21
2018,11,25,13,30,761.0,90.0,2.2,20.0,443.0,282.04,199.32
2018,11,25,13,45,776.0,81.5,2.15,19.95,423.5,243.19,163.87
2018,11,25,14,0,791.0,73.0,2.1,19.9,404.0,201.86,126.89
2018,11,25,14,15,786.5,68.0,2.05,19.75,375.5,158.59,91.15
2018,11,25,14,30,782.0,63.0,2.0,19.6,347.0,114.74,59.35
2018,11,25,14,45,755.0,60.0,1.95,19.45,310.0,71.34,36.98
2018,11,25,15,0,728.0,57.0,1.9,19.3,273.0,42.71,31.94
2018,11,25,15,15,684.5,53.0,1.9,19.3,232.5,40.71,30.16
2018,11,25,15,30,641.0,49.0,1.9,19.3,192.0,38.77,28.32
2018,11,25,15,45,556.0,44.5,1.4,17.8,149.5,33.22,23.4
2018,11,25,16,0,471.0,40.0,0.9,16.3,107.0,31.14,21.29
2018,11,25,16,15,300.0,31.0,0.95,15.8,68.0,24.81,14.55
2018,11,25,16,30,129.0,22.0,1.0,15.3,29.0,17.46,0.0
2018,11,25,16,45,64.5,11.0,1.05,14.75,14.5,10.48,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,6,45,11.0,2.0,1.1,8.7,2.0,0.0,0.0
2018,11,26,7,0,22.0,4.0,1.1,8.6,4.0,3.81,0.0
2018,11,26,7,15,62.5,17.0,1.2,9.45,21.5,41.67,0.0
2018,11,26,7,30,103.0,30.0,1.3,10.3,39.0,95.71,62.64
2018,11,26,7,45,153.0,45.0,1.4,11.15,66.5,138.58,108.63
2018,11,26,8,0,203.0,60.0,1.5,12.0,94.0,182.48,147.74
2018,11,26,8,15,233.0,74.0,1.45,12.6,123.5,216.44,177.5
2018,11,26,8,30,263.0,88.0,1.4,13.2,153.0,250.91,206.78
2018,11,26,8,45,271.0,103.0,1.35,13.85,180.0,274.65,226.21
2018,11,26,9,0,279.0,118.0,1.3,14.5,207.0,297.49,244.22
2018,11,26,9,15,281.0,133.0,1.4,15.35,231.5,315.87,258.13
2018,11,26,9,30,283.0,148.0,1.5,16.2,256.0,333.03,270.69
2018,11,26,9,45,287.5,160.0,1.55,17.05,277.0,347.0,280.4
2018,11,26,10,0,292.0,172.0,1.6,17.9,298.0,359.79,288.98
2018,11,26,10,15,376.0,166.5,1.55,18.35,338.5,398.78,318.82
2018,11,26,10,30,460.0,161.0,1.5,18.8,379.0,443.67,352.07
2018,11,26,10,45,451.0,170.0,1.5,19.25,390.0,440.17,347.49
2018,11,26,11,0,442.0,179.0,1.5,19.7,401.0,435.08,341.98
2018,11,26,11,15,426.5,185.0,1.45,20.0,402.5,422.06,330.52
2018,11,26,11,30,411.0,191.0,1.4,20.3,404.0,408.01,318.3
2018,11,26,11,45,325.0,209.5,1.3,20.65,378.5,366.44,284.86
2018,11,26,12,0,239.0,228.0,1.2,21.0,353.0,329.11,255.01
2018,11,26,12,15,261.5,222.0,1.2,21.2,357.5,325.79,251.58
2018,11,26,12,30,284.0,216.0,1.2,21.4,362.0,317.92,244.21
2018,11,26,12,45,338.0,200.0,1.2,21.65,370.0,311.06,236.91
2018,11,26,13,0,392.0,184.0,1.2,21.9,378.0,300.02,225.66
2018,11,26,13,15,306.5,185.5,1.2,21.8,333.5,257.15,192.68
2018,11,26,13,30,221.0,187.0,1.2,21.7,289.0,220.03,164.89
2018,11,26,13,45,250.0,173.0,1.2,21.65,282.0,202.11,148.82
2018,11,26,14,0,279.0,159.0,1.2,21.6,275.0,181.54,130.49
2018,11,26,14,15,184.0,127.0,1.05,21.1,201.0,128.11,91.72
2018,11,26,14,30,89.0,95.0,0.9,20.6,127.0,88.47,64.37
2018,11,26,14,45,112.0,103.5,0.75,20.1,139.5,89.12,66.13
2018,11,26,15,0,135.0,112.0,0.6,19.6,152.0,88.95,71.96
2018,11,26,15,15,96.5,96.0,0.6,19.6,122.5,77.22,61.75
2018,11,26,15,30,58.0,80.0,0.6,19.6,93.0,67.9,53.48
2018,11,26,15,45,44.5,63.5,0.65,18.6,72.0,54.64,41.81
2018,11,26,16,0,31.0,47.0,0.7,17.6,51.0,41.12,29.65
2018,11,26,16,15,24.5,31.5,0.7,17.3,34.0,28.08,16.97
2018,11,26,16,30,18.0,16.0,0.7,17.0,17.0,14.24,0.0
2018,11,26,16,45,9.0,8.0,0.75,16.7,8.5,7.63,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.55,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.6,3.0,2.86,0.0
2018,11,27,7,15,8.5,10.0,0.95,11.0,10.0,12.97,0.0
2018,11,27,7,30,0.0,17.0,0.9,11.4,17.0,15.77,5.27
2018,11,27,7,45,0.0,27.0,0.85,11.75,27.0,25.07,15.16
2018,11,27,8,0,0.0,37.0,0.8,12.1,37.0,34.38,23.56
2018,11,27,8,15,0.0,50.5,0.95,12.65,50.5,47.77,35.24
2018,11,27,8,30,0.0,64.0,1.1,13.2,64.0,61.16,46.78
2018,11,27,8,45,16.0,91.0,1.3,13.7,96.0,98.09,78.29
2018,11,27,9,0,32.0,118.0,1.5,14.2,128.0,141.87,115.01
2018,11,27,9,15,46.0,135.0,1.5,14.5,151.5,167.0,135.73
2018,11,27,9,30,60.0,152.0,1.5,14.8,175.0,191.96,156.05
2018,11,27,9,45,53.0,162.0,1.5,15.1,183.5,196.47,159.1
2018,11,27,10,0,46.0,172.0,1.5,15.4,192.0,200.83,162.04
2018,11,27,10,15,62.0,185.5,1.55,15.6,214.0,222.14,179.11
2018,11,27,10,30,78.0,199.0,1.6,15.8,236.0,242.89,195.48
2018,11,27,10,45,64.0,201.0,1.6,16.05,232.0,234.02,187.61
2018,11,27,11,0,50.0,203.0,1.6,16.3,228.0,225.44,180.14
2018,11,27,11,15,55.0,209.0,1.65,16.4,237.0,231.35,184.67
2018,11,27,11,30,60.0,215.0,1.7,16.5,246.0,236.8,188.75
2018,11,27,11,45,38.5,193.0,1.8,16.6,213.0,201.91,160.56
2018,11,27,12,0,17.0,171.0,1.9,16.7,180.0,167.15,132.46
2018,11,27,12,15,8.5,141.5,2.0,16.7,146.0,135.18,106.56
2018,11,27,12,30,0.0,112.0,2.1,16.7,112.0,104.06,81.18
2018,11,27,12,45,0.0,108.5,2.2,16.75,108.5,100.72,78.51
2018,11,27,13,0,0.0,105.0,2.3,16.8,105.0,97.39,75.83
2018,11,27,13,15,7.0,112.5,2.35,16.85,115.5,106.07,82.91
2018,11,27,13,30,14.0,120.0,2.4,16.9,126.0,113.95,89.23
2018,11,27,13,45,18.0,126.0,2.4,16.9,133.5,118.92,93.21
2018,11,27,14,0,22.0,132.0,2.4,16.9,141.0,120.69,94.55
2018,11,27,14,15,15.5,114.0,2.3,16.8,120.0,105.19,82.13
2018,11,27,14,30,9.0,96.0,2.2,16.7,99.0,88.03,68.33
2018,11,27,14,45,18.5,83.5,2.1,16.6,89.0,74.58,57.1
2018,11,27,15,0,28.0,71.0,2.0,16.5,79.0,63.26,50.47
2018,11,27,15,15,26.5,53.5,2.0,16.5,60.5,48.78,37.63
2018,11,27,15,30,25.0,36.0,2.0,16.5,42.0,33.74,24.22
2018,11,27,15,45,15.0,24.0,1.65,15.95,27.5,22.59,14.24
2018,11,27,16,0,5.0,12.0,1.3,15.4,13.0,11.27,4.13
2018,11,27,16,15,11.0,8.0,1.2,15.2,9.0,7.52,0.43
2018,11,27,16,30,17.0,4.0,1.1,15.0,5.0,3.51,0.0
2018,11,27,16,45,8.5,2.0,1.0,14.8,2.5,1.91,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
