Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.5,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.7,2.0,0.0,0.0
2018,11,28,7,15,7.0,5.5,0.25,14.95,5.5,8.05,0.0
2018,11,28,7,30,0.0,9.0,0.3,15.2,9.0,8.33,0.0
2018,11,28,7,45,6.0,15.5,0.4,15.45,16.5,17.32,8.54
2018,11,28,8,0,12.0,22.0,0.5,15.7,24.0,26.5,16.68
2018,11,28,8,15,6.0,24.5,0.6,15.85,25.5,26.08,16.55
2018,11,28,8,30,0.0,27.0,0.7,16.0,27.0,25.04,15.72
2018,11,28,8,45,24.5,38.5,0.8,16.2,46.0,49.72,37.09
2018,11,28,9,0,49.0,50.0,0.9,16.4,65.0,80.34,63.27
2018,11,28,9,15,58.0,62.0,0.9,16.6,82.0,98.38,78.38
2018,11,28,9,30,67.0,74.0,0.9,16.8,99.0,116.18,93.11
2018,11,28,9,45,33.5,58.5,0.9,17.0,71.0,75.38,58.48
2018,11,28,10,0,0.0,43.0,0.9,17.2,43.0,39.95,28.13
2018,11,28,10,15,1.0,61.5,1.0,17.45,62.0,57.78,43.03
2018,11,28,10,30,2.0,80.0,1.1,17.7,81.0,75.63,57.75
2018,11,28,10,45,88.0,139.0,1.25,17.95,182.5,189.56,151.7
2018,11,28,11,0,174.0,198.0,1.4,18.2,284.0,293.79,234.14
2018,11,28,11,15,162.0,184.5,1.45,18.35,266.0,268.74,213.45
2018,11,28,11,30,150.0,171.0,1.5,18.5,248.0,244.17,193.69
2018,11,28,11,45,160.0,184.0,1.6,18.65,266.5,256.35,202.85
2018,11,28,12,0,170.0,197.0,1.7,18.8,285.0,267.1,210.62
2018,11,28,12,15,445.0,155.0,1.8,18.75,382.5,345.75,270.47
2018,11,28,12,30,720.0,113.0,1.9,18.7,480.0,403.79,310.76
2018,11,28,12,45,571.0,131.5,2.05,18.65,418.5,338.17,258.88
2018,11,28,13,0,422.0,150.0,2.2,18.6,357.0,279.18,213.0
2018,11,28,13,15,242.0,145.5,2.35,18.5,263.0,202.69,154.6
2018,11,28,13,30,62.0,141.0,2.5,18.4,169.0,143.29,111.05
2018,11,28,13,45,52.0,149.0,2.65,18.35,171.5,143.65,111.64
2018,11,28,14,0,42.0,157.0,2.8,18.3,174.0,143.89,112.22
2018,11,28,14,15,136.0,144.0,2.85,18.1,193.5,138.32,103.75
2018,11,28,14,30,230.0,131.0,2.9,17.9,213.0,122.61,88.1
2018,11,28,14,45,194.0,123.0,2.95,17.75,187.0,100.7,74.82
2018,11,28,15,0,158.0,115.0,3.0,17.6,161.0,90.87,74.36
2018,11,28,15,15,120.5,99.0,3.0,17.6,131.0,79.19,64.05
2018,11,28,15,30,83.0,83.0,3.0,17.6,101.0,67.21,53.33
2018,11,28,15,45,59.0,65.5,2.75,16.95,77.0,53.93,41.43
2018,11,28,16,0,35.0,48.0,2.5,16.3,53.0,41.75,30.27
2018,11,28,16,15,27.0,32.0,2.5,15.95,35.0,28.38,17.07
2018,11,28,16,30,19.0,16.0,2.5,15.6,17.0,14.21,0.0
2018,11,28,16,45,9.5,8.0,2.5,15.25,8.5,7.63,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.45,14.2,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.5,14.2,2.0,0.0,0.0
2018,11,29,7,15,2.5,12.5,5.55,14.25,12.5,12.91,0.0
2018,11,29,7,30,5.0,23.0,5.6,14.3,23.0,24.87,9.62
2018,11,29,7,45,16.0,34.5,5.7,14.35,36.5,44.67,30.67
2018,11,29,8,0,27.0,46.0,5.8,14.4,50.0,61.71,46.14
2018,11,29,8,15,45.5,62.0,5.8,14.45,71.5,88.78,69.8
2018,11,29,8,30,64.0,78.0,5.8,14.5,93.0,123.52,99.85
2018,11,29,8,45,80.0,91.5,5.85,14.55,114.0,146.64,119.9
2018,11,29,9,0,96.0,105.0,5.9,14.6,135.0,169.84,139.75
2018,11,29,9,15,74.5,109.5,5.8,14.6,134.5,161.2,132.19
2018,11,29,9,30,53.0,114.0,5.7,14.6,134.0,145.06,118.22
2018,11,29,9,45,40.0,110.0,5.6,14.6,125.5,132.05,106.95
2018,11,29,10,0,27.0,106.0,5.5,14.6,117.0,119.4,95.96
2018,11,29,10,15,43.5,116.0,5.45,14.6,135.5,138.31,111.9
2018,11,29,10,30,60.0,126.0,5.4,14.6,154.0,156.79,127.34
2018,11,29,10,45,76.0,163.5,5.3,14.6,200.0,202.18,164.77
2018,11,29,11,0,92.0,201.0,5.2,14.6,246.0,246.38,200.7
2018,11,29,11,15,71.5,185.5,5.2,14.7,221.0,216.76,175.84
2018,11,29,11,30,51.0,170.0,5.2,14.8,196.0,188.38,152.12
2018,11,29,11,45,28.5,123.5,5.15,14.9,138.0,130.8,104.28
2018,11,29,12,0,6.0,77.0,5.1,15.0,80.0,74.49,57.19
2018,11,29,12,15,32.0,118.5,5.05,15.0,134.5,125.03,99.32
2018,11,29,12,30,58.0,160.0,5.0,15.0,189.0,171.99,137.79
2018,11,29,12,45,49.5,165.5,4.9,15.05,190.0,170.66,136.45
2018,11,29,13,0,41.0,171.0,4.8,15.1,191.0,169.48,135.4
2018,11,29,13,15,110.0,152.5,4.65,15.1,203.0,170.31,134.22
2018,11,29,13,30,179.0,134.0,4.5,15.1,215.0,164.06,126.28
2018,11,29,13,45,257.5,123.5,4.4,15.1,233.0,162.45,121.01
2018,11,29,14,0,336.0,113.0,4.3,15.1,251.0,150.45,106.65
2018,11,29,14,15,456.5,104.5,4.05,15.0,276.0,140.78,93.02
2018,11,29,14,30,577.0,96.0,3.8,14.9,301.0,119.46,73.12
2018,11,29,14,45,369.5,97.5,3.6,14.8,223.5,82.83,56.97
2018,11,29,15,0,162.0,99.0,3.4,14.7,146.0,75.53,61.7
2018,11,29,15,15,154.5,80.5,3.4,14.7,120.0,62.62,50.16
2018,11,29,15,30,147.0,62.0,3.4,14.7,94.0,49.25,38.12
2018,11,29,15,45,162.0,54.0,2.6,14.2,82.0,43.36,32.63
2018,11,29,16,0,177.0,46.0,1.8,13.7,70.0,37.25,26.71
2018,11,29,16,15,93.0,29.5,1.8,13.55,41.5,24.36,13.95
2018,11,29,16,30,9.0,13.0,1.8,13.4,13.0,12.23,0.0
2018,11,29,16,45,4.5,6.5,1.75,13.25,6.5,6.2,0.0
2018,11,29,17,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,1.6,9.6,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,1.6,9.6,1.0,0.0,0.0
2018,11,30,7,15,34.5,13.0,1.85,10.25,15.0,26.06,0.0
2018,11,30,7,30,54.0,25.0,2.1,10.9,29.0,57.48,27.4
2018,11,30,7,45,78.0,41.0,2.35,11.55,51.0,90.62,68.2
2018,11,30,8,0,102.0,57.0,2.6,12.2,73.0,120.99,96.12
2018,11,30,8,15,143.0,73.0,2.8,12.55,102.5,168.49,137.43
2018,11,30,8,30,184.0,89.0,3.0,12.9,132.0,209.04,172.52
2018,11,30,8,45,257.0,98.0,3.2,13.3,170.0,258.69,214.86
2018,11,30,9,0,330.0,107.0,3.4,13.7,208.0,319.38,265.33
2018,11,30,9,15,394.0,111.5,3.4,14.0,246.5,361.4,299.71
2018,11,30,9,30,458.0,116.0,3.4,14.3,285.0,403.25,333.29
2018,11,30,9,45,525.5,113.5,3.4,14.65,322.5,438.47,361.0
2018,11,30,10,0,593.0,111.0,3.4,15.0,360.0,476.73,390.46
2018,11,30,10,15,637.0,108.5,3.4,15.25,390.5,495.32,404.04
2018,11,30,10,30,681.0,106.0,3.4,15.5,421.0,511.26,415.34
2018,11,30,10,45,727.0,100.0,3.35,15.75,447.5,521.63,421.98
2018,11,30,11,0,773.0,94.0,3.3,16.0,474.0,528.25,425.44
2018,11,30,11,15,742.0,103.5,3.35,16.1,474.5,507.42,407.51
2018,11,30,11,30,711.0,113.0,3.4,16.2,475.0,484.51,387.95
2018,11,30,11,45,717.0,114.0,3.45,16.35,480.5,469.97,374.7
2018,11,30,12,0,723.0,115.0,3.5,16.5,486.0,452.97,359.16
2018,11,30,12,15,753.0,106.5,3.5,16.5,490.0,434.85,342.41
2018,11,30,12,30,783.0,98.0,3.5,16.5,494.0,414.71,323.38
2018,11,30,12,45,811.5,89.0,3.55,16.5,491.0,388.55,298.94
2018,11,30,13,0,840.0,80.0,3.6,16.5,488.0,358.63,270.67
2018,11,30,13,15,835.5,78.0,3.55,16.45,470.0,321.53,236.59
2018,11,30,13,30,831.0,76.0,3.5,16.4,452.0,283.04,201.04
2018,11,30,13,45,806.0,76.0,3.4,16.35,423.5,240.67,163.16
2018,11,30,14,0,781.0,76.0,3.3,16.3,395.0,198.99,126.92
2018,11,30,14,15,773.0,71.0,3.2,16.1,366.0,156.06,91.3
2018,11,30,14,30,765.0,66.0,3.1,15.9,337.0,112.86,60.11
2018,11,30,14,45,736.5,62.5,3.05,15.75,300.5,70.22,38.51
2018,11,30,15,0,708.0,59.0,3.0,15.6,264.0,44.75,34.26
2018,11,30,15,15,662.0,55.0,3.0,15.6,224.0,42.81,32.48
2018,11,30,15,30,616.0,51.0,3.0,15.6,184.0,37.35,27.48
2018,11,30,15,45,545.5,45.0,2.25,14.45,144.0,33.95,24.32
2018,11,30,16,0,475.0,39.0,1.5,13.3,104.0,30.54,20.94
2018,11,30,16,15,349.5,30.5,1.4,12.65,68.5,24.68,14.21
2018,11,30,16,30,224.0,22.0,1.3,12.0,33.0,18.68,0.0
2018,11,30,16,45,112.0,11.0,1.25,11.35,16.5,10.48,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,2.5,11.35,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.4,11.3,2.0,0.0,0.0
2018,12,1,7,15,24.0,11.5,2.55,11.6,13.0,20.41,0.0
2018,12,1,7,30,44.0,21.0,2.7,11.9,24.0,46.31,18.34
2018,12,1,7,45,80.5,34.0,2.85,12.2,44.5,88.42,65.91
2018,12,1,8,0,117.0,47.0,3.0,12.5,65.0,121.45,96.33
2018,12,1,8,15,169.0,59.0,2.95,12.65,93.5,162.12,132.23
2018,12,1,8,30,221.0,71.0,2.9,12.8,122.0,204.49,169.13
2018,12,1,8,45,111.5,60.0,2.85,12.95,86.0,132.69,108.83
2018,12,1,9,0,2.0,49.0,2.8,13.1,50.0,46.63,34.49
2018,12,1,9,15,3.0,65.5,3.0,13.2,66.5,62.61,48.2
2018,12,1,9,30,4.0,82.0,3.2,13.3,83.0,79.28,62.32
2018,12,1,9,45,5.0,79.5,3.4,13.45,81.5,77.1,60.36
2018,12,1,10,0,6.0,77.0,3.6,13.6,80.0,75.11,58.57
2018,12,1,10,15,8.0,90.0,3.8,13.7,94.0,88.71,69.97
2018,12,1,10,30,10.0,103.0,4.0,13.8,108.0,102.21,81.21
2018,12,1,10,45,270.0,122.5,4.2,13.85,254.5,285.74,236.12
2018,12,1,11,0,530.0,142.0,4.4,13.9,401.0,441.21,361.74
2018,12,1,11,15,573.5,141.5,4.45,14.05,427.0,455.56,371.32
2018,12,1,11,30,617.0,141.0,4.5,14.2,453.0,463.31,375.88
2018,12,1,11,45,474.5,145.5,4.6,14.4,386.5,378.88,307.08
2018,12,1,12,0,332.0,150.0,4.7,14.6,320.0,302.47,244.49
2018,12,1,12,15,504.0,137.5,4.7,14.6,392.5,353.14,283.32
2018,12,1,12,30,676.0,125.0,4.7,14.6,465.0,394.56,312.38
2018,12,1,12,45,739.0,108.5,4.75,14.65,472.5,377.18,294.31
2018,12,1,13,0,802.0,92.0,4.8,14.7,480.0,356.3,272.46
2018,12,1,13,15,799.0,89.5,4.7,14.65,463.0,320.56,239.11
2018,12,1,13,30,796.0,87.0,4.6,14.6,446.0,283.4,204.34
2018,12,1,13,45,776.5,86.0,4.55,14.55,419.5,242.77,167.49
2018,12,1,14,0,757.0,85.0,4.5,14.5,393.0,198.81,128.91
2018,12,1,14,15,729.5,83.0,4.4,14.3,361.0,156.73,94.59
2018,12,1,14,30,702.0,81.0,4.3,14.1,329.0,116.18,65.92
2018,12,1,14,45,662.0,78.5,4.2,13.95,292.0,76.63,45.99
2018,12,1,15,0,622.0,76.0,4.1,13.8,255.0,54.5,43.21
2018,12,1,15,15,570.0,70.0,4.1,13.8,215.5,51.59,40.54
2018,12,1,15,30,518.0,64.0,4.1,13.8,176.0,48.72,37.78
2018,12,1,15,45,431.5,56.5,3.4,13.0,136.0,44.44,33.71
2018,12,1,16,0,345.0,49.0,2.7,12.2,96.0,37.98,27.47
2018,12,1,16,15,228.0,36.5,2.5,11.85,63.0,28.75,17.42
2018,12,1,16,30,111.0,24.0,2.3,11.5,30.0,19.24,0.0
2018,12,1,16,45,55.5,12.0,2.1,11.15,15.0,11.44,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,0.65,6.2,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,0.6,6.2,2.0,0.0,0.0
2018,12,2,7,15,176.5,14.0,0.55,6.7,24.5,82.38,0.0
2018,12,2,7,30,329.0,25.0,0.5,7.2,47.0,185.71,77.81
2018,12,2,7,45,440.0,32.5,0.5,7.65,85.0,260.11,200.15
2018,12,2,8,0,551.0,40.0,0.5,8.1,123.0,331.2,265.41
2018,12,2,8,15,616.5,45.0,0.45,8.65,164.5,376.65,305.23
2018,12,2,8,30,682.0,50.0,0.4,9.2,206.0,427.81,347.39
2018,12,2,8,45,724.5,53.0,0.35,9.7,246.0,464.47,376.51
2018,12,2,9,0,767.0,56.0,0.3,10.2,286.0,499.94,403.4
2018,12,2,9,15,793.0,58.5,0.4,10.6,322.0,524.04,422.22
2018,12,2,9,30,819.0,61.0,0.5,11.0,358.0,545.93,438.89
2018,12,2,9,45,836.0,63.5,0.65,11.35,389.0,560.21,449.97
2018,12,2,10,0,853.0,66.0,0.8,11.7,420.0,571.73,458.66
2018,12,2,10,15,866.0,67.5,0.8,11.9,445.0,574.12,459.18
2018,12,2,10,30,879.0,69.0,0.8,12.1,470.0,576.59,459.56
2018,12,2,10,45,885.5,69.5,0.85,12.3,487.0,571.27,454.43
2018,12,2,11,0,892.0,70.0,0.9,12.5,504.0,562.96,446.91
2018,12,2,11,15,897.0,70.5,0.9,12.85,515.0,550.82,435.65
2018,12,2,11,30,902.0,71.0,0.9,13.2,526.0,535.71,421.94
2018,12,2,11,45,904.0,71.0,0.95,13.55,529.0,515.67,404.61
2018,12,2,12,0,906.0,71.0,1.0,13.9,532.0,492.86,384.78
2018,12,2,12,15,900.5,71.5,1.1,14.1,526.5,464.6,360.8
2018,12,2,12,30,895.0,72.0,1.2,14.3,521.0,434.17,334.48
2018,12,2,12,45,894.5,70.5,1.3,14.45,510.0,401.68,305.8
2018,12,2,13,0,894.0,69.0,1.4,14.6,499.0,367.03,274.61
2018,12,2,13,15,864.5,71.5,1.4,14.6,474.0,322.71,235.73
2018,12,2,13,30,835.0,74.0,1.4,14.6,449.0,280.98,198.68
2018,12,2,13,45,787.5,78.0,1.4,14.55,415.5,237.42,161.07
2018,12,2,14,0,740.0,82.0,1.4,14.5,382.0,192.96,123.85
2018,12,2,14,15,643.0,88.0,1.3,14.25,334.0,149.72,92.08
2018,12,2,14,30,546.0,94.0,1.2,14.0,286.0,114.57,70.43
2018,12,2,14,45,377.5,102.5,1.15,13.8,228.5,86.47,60.28
2018,12,2,15,0,209.0,111.0,1.1,13.6,171.0,83.97,69.37
2018,12,2,15,15,173.0,96.5,1.1,13.6,141.0,73.98,60.41
2018,12,2,15,30,137.0,82.0,1.1,13.6,111.0,66.51,53.53
2018,12,2,15,45,103.5,65.5,0.95,12.5,84.5,53.88,42.11
2018,12,2,16,0,70.0,49.0,0.8,11.4,58.0,40.95,30.17
2018,12,2,16,15,57.5,33.0,0.9,10.85,38.5,28.11,16.95
2018,12,2,16,30,45.0,17.0,1.0,10.3,19.0,14.27,0.0
2018,12,2,16,45,22.5,8.5,1.05,9.75,9.5,8.1,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,3.8,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.8,2.0,0.0,0.0
2018,12,3,7,15,74.5,13.5,1.35,4.75,17.0,41.83,0.0
2018,12,3,7,30,126.0,24.0,1.5,5.7,32.0,98.74,31.83
2018,12,3,7,45,196.5,37.0,1.65,6.6,60.5,155.24,119.68
2018,12,3,8,0,267.0,50.0,1.8,7.5,89.0,206.24,168.0
2018,12,3,8,15,360.0,58.0,1.8,8.15,129.0,264.89,219.63
2018,12,3,8,30,453.0,66.0,1.8,8.8,169.0,329.88,275.07
2018,12,3,8,45,594.0,62.0,1.85,9.45,223.0,406.8,339.03
2018,12,3,9,0,735.0,58.0,1.9,10.1,277.0,482.99,400.49
2018,12,3,9,15,763.0,61.0,1.95,10.8,313.0,508.47,419.88
2018,12,3,9,30,791.0,64.0,2.0,11.5,349.0,531.84,437.22
2018,12,3,9,45,764.5,74.0,2.05,12.2,368.5,529.7,433.89
2018,12,3,10,0,738.0,84.0,2.1,12.9,388.0,526.14,429.31
2018,12,3,10,15,797.5,77.5,2.1,13.1,424.0,547.53,445.09
2018,12,3,10,30,857.0,71.0,2.1,13.3,460.0,567.32,459.01
2018,12,3,10,45,866.5,71.5,2.1,13.5,478.0,561.45,452.83
2018,12,3,11,0,876.0,72.0,2.1,13.7,496.0,555.02,446.14
2018,12,3,11,15,755.0,102.0,2.15,13.85,473.0,509.17,408.71
2018,12,3,11,30,634.0,132.0,2.2,14.0,450.0,461.33,369.88
2018,12,3,11,45,539.5,156.0,2.2,14.15,428.0,419.38,335.5
2018,12,3,12,0,445.0,180.0,2.2,14.3,406.0,382.15,304.79
2018,12,3,12,15,588.5,144.0,2.2,14.4,440.0,396.92,314.13
2018,12,3,12,30,732.0,108.0,2.2,14.5,474.0,399.64,312.34
2018,12,3,12,45,758.5,99.5,2.15,14.55,471.0,374.62,288.78
2018,12,3,13,0,785.0,91.0,2.1,14.6,468.0,348.35,263.57
2018,12,3,13,15,666.5,111.5,2.05,14.65,422.5,297.51,221.75
2018,12,3,13,30,548.0,132.0,2.0,14.7,377.0,254.82,187.47
2018,12,3,13,45,536.5,126.0,1.95,14.7,354.5,221.28,157.89
2018,12,3,14,0,525.0,120.0,1.9,14.7,332.0,187.87,129.01
2018,12,3,14,15,321.0,111.0,1.7,14.45,237.5,128.04,88.3
2018,12,3,14,30,117.0,102.0,1.5,14.2,143.0,95.57,71.11
2018,12,3,14,45,108.0,99.5,1.3,13.95,134.0,85.43,65.02
2018,12,3,15,0,99.0,97.0,1.1,13.7,125.0,78.56,64.56
2018,12,3,15,15,102.5,88.5,1.1,13.7,114.0,71.92,58.57
2018,12,3,15,30,106.0,80.0,1.1,13.7,103.0,65.07,52.23
2018,12,3,15,45,53.0,60.5,1.15,12.55,72.0,52.23,40.64
2018,12,3,16,0,0.0,41.0,1.2,11.4,41.0,37.06,26.76
2018,12,3,16,15,9.5,27.0,1.25,11.05,27.5,24.43,13.92
2018,12,3,16,30,19.0,13.0,1.3,10.7,14.0,11.73,0.0
2018,12,3,16,45,9.5,6.5,1.35,10.35,7.0,6.2,0.0
2018,12,3,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.9,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.9,2.0,0.0,0.0
2018,12,4,7,15,17.0,6.0,2.15,8.25,6.0,12.29,0.0
2018,12,4,7,30,17.0,9.0,2.3,8.6,10.0,17.13,0.0
2018,12,4,7,45,8.5,13.0,2.5,9.0,13.5,15.98,7.25
2018,12,4,8,0,0.0,17.0,2.7,9.4,17.0,15.75,7.73
2018,12,4,8,15,0.0,22.0,2.7,9.9,22.0,20.39,11.92
2018,12,4,8,30,0.0,27.0,2.7,10.4,27.0,25.04,16.06
2018,12,4,8,45,17.0,52.0,2.75,10.95,57.0,59.72,46.28
2018,12,4,9,0,34.0,77.0,2.8,11.5,87.0,95.72,77.32
2018,12,4,9,15,66.5,109.5,2.85,12.05,132.0,149.19,122.86
2018,12,4,9,30,99.0,142.0,2.9,12.6,177.0,210.38,173.86
2018,12,4,9,45,50.5,124.0,2.95,13.2,142.0,153.09,124.93
2018,12,4,10,0,2.0,106.0,3.0,13.8,107.0,101.36,80.52
2018,12,4,10,15,1.0,72.0,3.0,14.2,72.5,67.57,51.88
2018,12,4,10,30,0.0,38.0,3.0,14.6,38.0,35.3,24.43
2018,12,4,10,45,0.0,40.5,3.05,14.95,40.5,37.63,26.35
2018,12,4,11,0,0.0,43.0,3.1,15.3,43.0,39.96,28.25
2018,12,4,11,15,0.0,44.0,3.1,15.55,44.0,40.9,28.98
2018,12,4,11,30,0.0,45.0,3.1,15.8,45.0,41.83,29.71
2018,12,4,11,45,0.0,55.5,3.05,16.0,55.5,51.62,37.9
2018,12,4,12,0,0.0,66.0,3.0,16.2,66.0,61.42,46.06
2018,12,4,12,15,0.0,90.0,2.75,16.15,90.0,83.81,64.75
2018,12,4,12,30,0.0,114.0,2.5,16.1,114.0,105.88,83.07
2018,12,4,12,45,0.0,110.0,2.2,16.05,110.0,102.06,79.92
2018,12,4,13,0,0.0,106.0,1.9,16.0,106.0,98.26,76.84
2018,12,4,13,15,0.0,100.5,1.75,15.8,100.5,93.12,72.7
2018,12,4,13,30,0.0,95.0,1.6,15.6,95.0,88.0,68.59
2018,12,4,13,45,0.0,87.0,1.45,15.4,87.0,80.67,62.61
2018,12,4,14,0,0.0,79.0,1.3,15.2,79.0,73.38,56.64
2018,12,4,14,15,0.0,72.0,1.3,14.8,72.0,67.0,51.44
2018,12,4,14,30,0.0,65.0,1.3,14.4,65.0,60.46,46.06
2018,12,4,14,45,0.0,64.0,1.35,14.0,64.0,59.53,45.38
2018,12,4,15,0,0.0,63.0,1.4,13.6,63.0,58.25,46.61
2018,12,4,15,15,0.0,53.0,1.4,13.6,53.0,49.28,38.52
2018,12,4,15,30,0.0,43.0,1.4,13.6,43.0,39.95,30.04
2018,12,4,15,45,0.0,34.0,1.5,12.7,34.0,31.57,22.4
2018,12,4,16,0,0.0,25.0,1.6,11.8,25.0,23.2,14.63
2018,12,4,16,15,9.0,17.5,1.6,11.4,18.0,16.46,7.49
2018,12,4,16,30,18.0,10.0,1.6,11.0,11.0,9.19,0.0
2018,12,4,16,45,9.0,5.0,1.6,10.65,5.5,4.77,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,7,15,13.5,4.0,1.7,10.6,5.0,9.0,0.0
2018,12,5,7,30,27.0,8.0,1.8,10.8,10.0,23.25,0.0
2018,12,5,7,45,13.5,13.5,1.85,11.05,14.5,21.27,11.27
2018,12,5,8,0,0.0,19.0,1.9,11.3,19.0,17.61,9.19
2018,12,5,8,15,0.0,27.5,2.0,11.55,27.5,25.51,16.19
2018,12,5,8,30,0.0,36.0,2.1,11.8,36.0,33.42,23.15
2018,12,5,8,45,1.0,56.0,2.15,12.1,56.5,52.76,39.87
2018,12,5,9,0,2.0,76.0,2.2,12.4,77.0,73.43,57.58
2018,12,5,9,15,1.0,71.0,2.25,12.85,71.5,67.05,52.01
2018,12,5,9,30,0.0,66.0,2.3,13.3,66.0,61.39,47.05
2018,12,5,9,45,21.0,82.5,2.3,13.75,91.0,92.27,73.43
2018,12,5,10,0,42.0,99.0,2.3,14.2,116.0,120.59,97.24
2018,12,5,10,15,141.0,138.5,2.3,14.55,201.0,222.86,182.61
2018,12,5,10,30,240.0,178.0,2.3,14.9,286.0,323.78,263.78
2018,12,5,10,45,367.0,159.5,2.25,15.3,332.0,375.88,304.72
2018,12,5,11,0,494.0,141.0,2.2,15.7,378.0,417.7,336.72
2018,12,5,11,15,478.0,155.0,2.15,15.85,388.5,412.97,331.16
2018,12,5,11,30,462.0,169.0,2.1,16.0,399.0,406.71,324.62
2018,12,5,11,45,288.5,190.0,2.0,16.2,334.0,326.1,259.86
2018,12,5,12,0,115.0,211.0,1.9,16.4,269.0,253.78,201.88
2018,12,5,12,15,161.0,202.5,1.8,16.45,283.0,259.96,206.33
2018,12,5,12,30,207.0,194.0,1.7,16.5,297.0,263.33,207.78
2018,12,5,12,45,231.0,193.0,1.6,16.6,305.5,262.4,205.54
2018,12,5,13,0,255.0,192.0,1.5,16.7,314.0,258.09,200.3
2018,12,5,13,15,145.5,179.5,1.4,16.5,248.5,203.25,158.07
2018,12,5,13,30,36.0,167.0,1.3,16.3,183.0,158.0,124.48
2018,12,5,13,45,58.0,165.0,1.2,16.15,189.0,157.46,123.31
2018,12,5,14,0,80.0,163.0,1.1,16.0,195.0,154.59,119.97
2018,12,5,14,15,45.5,130.5,1.05,15.75,148.5,119.25,92.61
2018,12,5,14,30,11.0,98.0,1.0,15.5,102.0,89.61,69.82
2018,12,5,14,45,8.5,86.0,0.95,15.25,89.0,78.2,60.66
2018,12,5,15,0,6.0,74.0,0.9,15.0,76.0,67.33,54.34
2018,12,5,15,15,3.0,62.0,0.9,15.0,63.0,56.81,44.96
2018,12,5,15,30,0.0,50.0,0.9,15.0,50.0,46.18,35.36
2018,12,5,15,45,0.0,39.5,0.9,14.25,39.5,36.71,26.76
2018,12,5,16,0,0.0,29.0,0.9,13.5,29.0,26.93,17.75
2018,12,5,16,15,5.0,20.0,0.95,13.1,20.0,18.56,9.06
2018,12,5,16,30,10.0,11.0,1.0,12.7,11.0,10.34,0.0
2018,12,5,16,45,5.0,5.5,1.05,12.3,5.5,5.24,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,7,15,117.0,11.0,1.2,8.45,17.5,55.16,0.0
2018,12,6,7,30,234.0,22.0,1.4,9.0,35.0,136.82,0.0
2018,12,6,7,45,352.5,30.0,1.65,9.6,69.5,214.71,159.86
2018,12,6,8,0,471.0,38.0,1.9,10.2,104.0,286.41,229.42
2018,12,6,8,15,368.5,51.0,1.9,10.7,113.0,260.82,213.28
2018,12,6,8,30,266.0,64.0,1.9,11.2,122.0,226.66,187.26
2018,12,6,8,45,149.0,84.5,1.9,11.7,118.0,182.49,150.75
2018,12,6,9,0,32.0,105.0,1.9,12.2,114.0,127.58,103.69
2018,12,6,9,15,121.5,121.5,1.85,12.7,163.0,201.21,166.25
2018,12,6,9,30,211.0,138.0,1.8,13.2,212.0,276.2,227.97
2018,12,6,9,45,471.0,110.0,1.8,13.75,295.0,397.77,326.95
2018,12,6,10,0,731.0,82.0,1.8,14.3,378.0,516.03,418.95
2018,12,6,10,15,777.5,77.5,1.75,14.75,409.5,532.25,429.08
2018,12,6,10,30,824.0,73.0,1.7,15.2,441.0,547.09,438.48
2018,12,6,10,45,832.0,74.0,1.6,15.65,458.5,543.49,433.2
2018,12,6,11,0,840.0,75.0,1.5,16.1,476.0,536.99,425.67
2018,12,6,11,15,844.5,76.0,1.45,16.4,487.0,525.72,414.87
2018,12,6,11,30,849.0,77.0,1.4,16.7,498.0,511.62,401.75
2018,12,6,11,45,850.0,78.0,1.3,17.0,501.5,493.02,384.75
2018,12,6,12,0,851.0,79.0,1.2,17.3,505.0,471.82,365.5
2018,12,6,12,15,850.0,78.5,1.2,17.45,501.5,445.76,342.91
2018,12,6,12,30,849.0,78.0,1.2,17.6,498.0,417.43,318.1
2018,12,6,12,45,843.5,77.5,1.2,17.75,486.5,385.31,289.86
2018,12,6,13,0,838.0,77.0,1.2,17.9,475.0,351.47,259.72
2018,12,6,13,15,828.5,75.5,1.25,17.9,456.5,313.99,226.54
2018,12,6,13,30,819.0,74.0,1.3,17.9,438.0,275.47,192.13
2018,12,6,13,45,804.0,72.5,1.35,17.9,413.0,234.94,156.32
2018,12,6,14,0,789.0,71.0,1.4,17.9,388.0,194.25,121.22
2018,12,6,14,15,768.0,68.5,1.4,17.75,357.0,151.98,87.35
2018,12,6,14,30,747.0,66.0,1.4,17.6,326.0,110.58,58.62
2018,12,6,14,45,717.0,63.0,1.35,17.4,290.5,69.56,38.46
2018,12,6,15,0,687.0,60.0,1.3,17.2,255.0,45.85,35.01
2018,12,6,15,15,641.0,56.0,1.3,17.2,216.5,40.04,29.82
2018,12,6,15,30,595.0,52.0,1.3,17.2,178.0,38.39,28.2
2018,12,6,15,45,525.0,45.5,1.0,16.05,138.5,34.56,24.67
2018,12,6,16,0,455.0,39.0,0.7,14.9,99.0,30.7,20.89
2018,12,6,16,15,334.5,30.0,0.75,14.55,65.0,24.35,13.52
2018,12,6,16,30,214.0,21.0,0.8,14.2,31.0,17.78,0.0
2018,12,6,16,45,107.0,10.5,0.8,13.9,15.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,15,55.5,10.0,0.75,8.8,13.0,30.6,0.0
2018,12,7,7,30,111.0,20.0,0.8,9.1,26.0,83.32,0.0
2018,12,7,7,45,154.0,34.0,0.8,9.4,50.5,131.89,95.99
2018,12,7,8,0,197.0,48.0,0.8,9.7,75.0,169.6,134.99
2018,12,7,8,15,315.0,57.0,1.0,10.2,117.0,239.09,195.09
2018,12,7,8,30,433.0,66.0,1.2,10.7,159.0,315.38,259.5
2018,12,7,8,45,554.0,65.0,1.35,11.15,208.5,384.23,316.68
2018,12,7,9,0,675.0,64.0,1.5,11.6,258.0,454.2,373.37
2018,12,7,9,15,655.5,74.0,1.4,12.0,282.5,460.71,377.56
2018,12,7,9,30,636.0,84.0,1.3,12.4,307.0,464.35,379.32
2018,12,7,9,45,531.5,110.0,1.25,12.8,307.5,430.99,351.48
2018,12,7,10,0,427.0,136.0,1.2,13.2,308.0,398.77,324.4
2018,12,7,10,15,457.5,139.5,1.05,13.9,334.0,415.92,336.13
2018,12,7,10,30,488.0,143.0,0.9,14.6,360.0,431.24,345.58
2018,12,7,10,45,552.5,134.5,0.8,15.25,389.5,450.53,358.29
2018,12,7,11,0,617.0,126.0,0.7,15.9,419.0,470.46,370.78
2018,12,7,11,15,734.0,102.5,0.65,16.4,459.0,495.14,387.06
2018,12,7,11,30,851.0,79.0,0.6,16.9,499.0,513.89,398.0
2018,12,7,11,45,862.0,77.0,0.55,17.45,505.0,497.04,382.03
2018,12,7,12,0,873.0,75.0,0.5,18.0,511.0,477.34,364.0
2018,12,7,12,15,872.5,74.0,0.6,18.2,507.0,451.07,342.35
2018,12,7,12,30,872.0,73.0,0.7,18.4,503.0,422.45,318.26
2018,12,7,12,45,868.0,72.5,0.85,18.6,492.0,390.79,291.34
2018,12,7,13,0,864.0,72.0,1.0,18.8,481.0,357.24,262.08
2018,12,7,13,15,854.5,71.0,1.0,18.75,462.5,317.27,227.07
2018,12,7,13,30,845.0,70.0,1.0,18.7,444.0,278.33,192.44
2018,12,7,13,45,831.0,68.5,1.05,18.7,419.0,237.06,156.18
2018,12,7,14,0,817.0,67.0,1.1,18.7,394.0,195.49,120.47
2018,12,7,14,15,795.5,65.0,1.05,18.5,362.5,152.45,86.15
2018,12,7,14,30,774.0,63.0,1.0,18.3,331.0,110.24,57.07
2018,12,7,14,45,743.0,60.0,1.0,18.1,295.0,67.97,36.39
2018,12,7,15,0,712.0,57.0,1.0,17.9,259.0,43.29,32.65
2018,12,7,15,15,667.5,53.0,1.0,17.9,220.0,41.27,30.82
2018,12,7,15,30,623.0,49.0,1.0,17.9,181.0,39.32,28.93
2018,12,7,15,45,552.5,43.0,0.9,16.55,141.0,32.4,22.73
2018,12,7,16,0,482.0,37.0,0.8,15.2,101.0,28.88,19.28
2018,12,7,16,15,359.0,29.0,0.85,14.8,66.5,23.4,12.74
2018,12,7,16,30,236.0,21.0,0.9,14.4,32.0,17.79,0.0
2018,12,7,16,45,118.0,10.5,0.9,14.0,16.0,10.01,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
