Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,11,45,935.0,59.5,3.65,12.9,513.0,520.54,420.19
2018,12,28,12,0,940.0,59.0,3.7,13.1,520.0,500.49,401.68
2018,12,28,12,15,935.5,61.0,3.65,13.2,518.5,475.85,379.09
2018,12,28,12,30,931.0,63.0,3.6,13.3,517.0,448.74,354.08
2018,12,28,12,45,921.5,65.5,3.6,13.45,508.0,417.87,325.63
2018,12,28,13,0,912.0,68.0,3.6,13.6,499.0,385.12,295.14
2018,12,28,13,15,905.5,66.5,3.55,13.55,482.5,347.92,260.69
2018,12,28,13,30,899.0,65.0,3.5,13.5,466.0,309.14,224.5
2018,12,28,13,45,888.0,63.5,3.4,13.5,442.5,267.91,186.26
2018,12,28,14,0,877.0,62.0,3.3,13.5,419.0,225.82,147.87
2018,12,28,14,15,860.0,60.0,3.15,13.3,389.5,181.76,109.84
2018,12,28,14,30,843.0,58.0,3.0,13.1,360.0,133.66,71.96
2018,12,28,14,45,818.0,55.5,2.8,12.9,324.5,88.97,43.91
2018,12,28,15,0,793.0,53.0,2.6,12.7,289.0,45.69,35.52
2018,12,28,15,15,754.5,50.0,2.6,12.7,250.0,38.1,28.69
2018,12,28,15,30,716.0,47.0,2.6,12.7,211.0,36.81,27.42
2018,12,28,15,45,655.5,42.5,1.95,10.8,170.0,34.19,25.08
2018,12,28,16,0,595.0,38.0,1.3,8.9,129.0,31.65,22.62
2018,12,28,16,15,493.0,31.5,1.3,8.4,91.0,27.11,17.77
2018,12,28,16,30,391.0,25.0,1.3,7.9,53.0,20.62,6.59
2018,12,28,16,45,213.0,14.5,1.3,7.35,28.0,13.82,0.0
2018,12,28,17,0,35.0,4.0,1.3,6.8,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.3,6.75,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,29,7,15,33.5,4.5,0.8,5.45,5.0,0.0,0.0
2018,12,29,7,30,67.0,9.0,0.8,5.9,10.0,34.11,0.0
2018,12,29,7,45,119.5,22.5,0.75,6.35,31.5,91.57,13.64
2018,12,29,8,0,172.0,36.0,0.7,6.8,53.0,141.51,106.63
2018,12,29,8,15,237.0,48.0,0.75,7.4,84.0,187.03,150.76
2018,12,29,8,30,302.0,60.0,0.8,8.0,115.0,235.45,193.46
2018,12,29,8,45,392.0,66.0,0.9,8.65,155.0,290.85,240.87
2018,12,29,9,0,482.0,72.0,1.0,9.3,195.0,352.09,291.71
2018,12,29,9,15,635.5,63.0,1.1,9.9,251.0,428.43,353.63
2018,12,29,9,30,789.0,54.0,1.2,10.5,307.0,503.78,412.9
2018,12,29,9,45,809.0,56.5,1.35,11.15,339.5,521.52,426.01
2018,12,29,10,0,829.0,59.0,1.5,11.8,372.0,536.76,437.15
2018,12,29,10,15,842.0,60.5,1.6,12.25,398.0,541.36,439.87
2018,12,29,10,30,855.0,62.0,1.7,12.7,424.0,546.3,442.54
2018,12,29,10,45,863.5,64.0,1.75,13.15,444.5,546.43,440.99
2018,12,29,11,0,872.0,66.0,1.8,13.6,465.0,543.59,436.96
2018,12,29,11,15,878.0,66.5,1.95,13.95,478.5,534.79,428.8
2018,12,29,11,30,884.0,67.0,2.1,14.3,492.0,523.05,418.09
2018,12,29,11,45,886.0,68.0,2.2,14.6,498.5,506.93,403.55
2018,12,29,12,0,888.0,69.0,2.3,14.9,505.0,488.03,386.5
2018,12,29,12,15,885.0,70.0,2.35,15.0,503.5,464.21,365.36
2018,12,29,12,30,882.0,71.0,2.4,15.1,502.0,438.02,341.88
2018,12,29,12,45,875.0,71.0,2.45,15.15,492.5,407.08,314.25
2018,12,29,13,0,868.0,71.0,2.5,15.2,483.0,374.31,284.58
2018,12,29,13,15,859.0,71.0,2.45,15.15,467.0,336.99,250.74
2018,12,29,13,30,850.0,71.0,2.4,15.1,451.0,300.17,216.85
2018,12,29,13,45,837.0,69.5,2.4,15.0,428.0,259.93,180.26
2018,12,29,14,0,824.0,68.0,2.4,14.9,405.0,219.15,143.63
2018,12,29,14,15,804.0,66.5,2.2,14.7,376.0,176.98,107.59
2018,12,29,14,30,784.0,65.0,2.0,14.5,347.0,135.34,75.19
2018,12,29,14,45,755.5,62.5,1.85,14.25,312.5,93.09,48.57
2018,12,29,15,0,727.0,60.0,1.7,14.0,278.0,52.69,33.89
2018,12,29,15,15,645.5,60.0,1.7,14.0,234.5,42.47,32.45
2018,12,29,15,30,564.0,60.0,1.7,14.0,191.0,44.19,33.85
2018,12,29,15,45,395.5,57.0,1.25,12.65,140.0,43.54,33.21
2018,12,29,16,0,227.0,54.0,0.8,11.3,89.0,41.27,30.9
2018,12,29,16,15,177.0,40.5,0.8,11.15,62.5,31.44,21.33
2018,12,29,16,30,127.0,27.0,0.8,11.0,36.0,21.28,7.63
2018,12,29,16,45,84.5,16.0,0.8,10.8,20.0,15.25,0.0
2018,12,29,17,0,42.0,5.0,0.8,10.6,4.0,0.0,0.0
2018,12,29,17,15,21.0,2.5,0.75,10.65,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,7,15,13.5,4.0,1.05,7.85,4.0,0.0,0.0
2018,12,30,7,30,27.0,8.0,1.2,8.1,8.0,17.91,0.0
2018,12,30,7,45,30.0,20.0,1.4,8.35,21.5,38.71,1.35
2018,12,30,8,0,33.0,32.0,1.6,8.6,35.0,57.13,39.97
2018,12,30,8,15,136.5,44.5,1.65,8.6,67.5,126.18,100.75
2018,12,30,8,30,240.0,57.0,1.7,8.6,100.0,201.7,166.27
2018,12,30,8,45,236.0,72.5,1.75,8.65,123.5,211.12,175.9
2018,12,30,9,0,232.0,88.0,1.8,8.7,147.0,228.94,191.88
2018,12,30,9,15,270.5,100.0,1.75,8.85,179.0,263.92,221.69
2018,12,30,9,30,309.0,112.0,1.7,9.0,211.0,298.8,250.69
2018,12,30,9,45,471.5,103.0,1.65,9.2,272.0,386.59,322.88
2018,12,30,10,0,634.0,94.0,1.6,9.4,333.0,470.45,389.38
2018,12,30,10,15,671.5,93.5,1.4,9.85,363.0,488.79,401.24
2018,12,30,10,30,709.0,93.0,1.2,10.3,393.0,504.7,411.07
2018,12,30,10,45,778.5,83.0,1.05,10.75,427.5,524.16,423.63
2018,12,30,11,0,848.0,73.0,0.9,11.2,462.0,541.44,433.76
2018,12,30,11,15,869.0,71.5,0.95,11.75,480.0,536.69,428.07
2018,12,30,11,30,890.0,70.0,1.0,12.3,498.0,530.62,421.27
2018,12,30,11,45,859.0,77.0,1.05,12.8,494.5,505.13,399.55
2018,12,30,12,0,828.0,84.0,1.1,13.3,491.0,476.93,375.69
2018,12,30,12,15,836.0,82.5,1.4,13.6,492.5,456.31,358.51
2018,12,30,12,30,844.0,81.0,1.7,13.9,494.0,432.94,338.16
2018,12,30,12,45,862.5,76.0,2.0,14.2,492.0,407.52,315.16
2018,12,30,13,0,881.0,71.0,2.3,14.5,490.0,380.65,289.99
2018,12,30,13,15,872.5,70.5,2.35,14.55,474.0,344.86,257.33
2018,12,30,13,30,864.0,70.0,2.4,14.6,458.0,304.98,220.93
2018,12,30,13,45,850.5,69.0,2.5,14.65,435.0,264.55,184.05
2018,12,30,14,0,837.0,68.0,2.6,14.7,412.0,223.56,147.07
2018,12,30,14,15,816.5,66.5,2.45,14.6,382.5,180.74,110.29
2018,12,30,14,30,796.0,65.0,2.3,14.5,353.0,138.45,77.13
2018,12,30,14,45,766.0,63.0,2.2,14.4,318.0,95.94,50.04
2018,12,30,15,0,736.0,61.0,2.1,14.3,283.0,55.4,34.83
2018,12,30,15,15,695.5,57.0,2.1,14.3,244.5,43.96,33.73
2018,12,30,15,30,655.0,53.0,2.1,14.3,206.0,42.01,31.88
2018,12,30,15,45,587.5,48.0,1.55,12.85,165.5,35.71,26.23
2018,12,30,16,0,520.0,43.0,1.0,11.4,125.0,33.15,23.76
2018,12,30,16,15,368.0,36.0,1.05,11.0,85.0,28.69,19.07
2018,12,30,16,30,216.0,29.0,1.1,10.6,45.0,22.95,9.45
2018,12,30,16,45,121.5,16.5,1.1,10.2,24.5,15.73,0.0
2018,12,30,17,0,27.0,4.0,1.1,9.8,4.0,0.0,0.0
2018,12,30,17,15,13.5,2.0,1.15,9.75,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,31,7,15,77.5,5.5,3.9,5.55,7.0,0.0,0.0
2018,12,31,7,30,155.0,11.0,4.0,5.8,14.0,69.54,0.0
2018,12,31,7,45,293.5,20.5,4.1,6.05,43.5,160.44,19.33
2018,12,31,8,0,432.0,30.0,4.2,6.3,73.0,248.48,189.84
2018,12,31,8,15,460.5,40.0,4.35,6.8,105.5,282.35,230.72
2018,12,31,8,30,489.0,50.0,4.5,7.3,138.0,316.62,264.1
2018,12,31,8,45,573.0,53.0,4.65,7.85,181.0,370.58,312.14
2018,12,31,9,0,657.0,56.0,4.8,8.4,224.0,425.53,359.67
2018,12,31,9,15,751.5,53.0,5.0,8.95,273.0,477.24,403.55
2018,12,31,9,30,846.0,50.0,5.2,9.5,322.0,527.71,445.36
2018,12,31,9,45,865.5,53.0,5.4,10.0,356.0,546.59,460.35
2018,12,31,10,0,885.0,56.0,5.6,10.5,390.0,562.84,472.76
2018,12,31,10,15,900.0,57.0,5.65,10.85,418.0,571.41,478.51
2018,12,31,10,30,915.0,58.0,5.7,11.2,446.0,577.01,481.57
2018,12,31,10,45,925.0,59.0,5.75,11.55,467.5,576.76,479.65
2018,12,31,11,0,935.0,60.0,5.8,11.9,489.0,573.35,474.96
2018,12,31,11,15,940.5,61.0,5.8,12.1,503.5,564.34,465.71
2018,12,31,11,30,946.0,62.0,5.8,12.3,518.0,552.18,453.69
2018,12,31,11,45,948.0,62.5,5.75,12.5,524.5,534.64,436.99
2018,12,31,12,0,950.0,63.0,5.7,12.7,531.0,514.15,417.58
2018,12,31,12,15,946.5,64.5,5.7,12.75,530.0,489.32,394.62
2018,12,31,12,30,943.0,66.0,5.7,12.8,529.0,461.95,369.12
2018,12,31,12,45,935.5,67.0,5.7,12.9,520.0,430.13,339.48
2018,12,31,13,0,928.0,68.0,5.7,13.0,511.0,396.31,307.66
2018,12,31,13,15,920.5,67.5,5.7,12.95,494.5,359.28,272.86
2018,12,31,13,30,913.0,67.0,5.7,12.9,478.0,320.65,236.29
2018,12,31,13,45,899.0,65.5,5.7,12.9,453.5,278.17,196.57
2018,12,31,14,0,885.0,64.0,5.7,12.9,429.0,235.03,156.81
2018,12,31,14,15,865.5,62.5,5.55,12.75,398.5,186.78,114.59
2018,12,31,14,30,846.0,61.0,5.4,12.6,368.0,142.41,78.97
2018,12,31,14,45,798.0,61.0,5.2,12.45,328.5,98.11,50.68
2018,12,31,15,0,750.0,61.0,5.0,12.3,289.0,57.41,35.39
2018,12,31,15,15,594.0,65.0,5.0,12.3,230.5,46.24,36.04
2018,12,31,15,30,438.0,69.0,5.0,12.3,172.0,51.65,40.75
2018,12,31,15,45,397.5,52.0,2.85,13.3,132.0,38.75,28.87
2018,12,31,16,0,357.0,35.0,0.7,14.3,92.0,25.75,17.01
2018,12,31,16,15,225.0,32.0,0.7,13.9,64.0,24.57,15.39
2018,12,31,16,30,93.0,29.0,0.7,13.5,36.0,23.83,10.57
2018,12,31,16,45,57.5,16.5,0.7,13.15,20.0,15.73,0.0
2018,12,31,17,0,22.0,4.0,0.7,12.8,4.0,0.0,0.0
2018,12,31,17,15,11.0,2.0,0.7,12.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
